Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.02.2014;13:55:00;652;8.4;32
07.02.2014;14:05:00;798;8.5;32
07.02.2014;14:15:00;1019;8.7;32
07.02.2014;14:25:00;892;8.8;32
07.02.2014;14:35:00;1389;9.0;32
07.02.2014;14:45:00;845;9.2;32
07.02.2014;14:55:00;1100;9.3;32
07.02.2014;15:05:00;1090;9.5;32
07.02.2014;15:15:00;829;9.7;32
07.02.2014;15:25:00;901;9.8;32
07.02.2014;15:35:00;902;10.0;32
07.02.2014;15:45:00;955;10.1;32
07.02.2014;15:55:00;1168;10.3;32
07.02.2014;16:05:00;1192;10.5;32
07.02.2014;16:15:00;764;10.7;32
07.02.2014;16:25:00;511;10.8;32
07.02.2014;16:35:00;584;10.8;32
07.02.2014;16:45:00;378;10.9;32
07.02.2014;16:55:00;322;11.0;31
07.02.2014;17:05:00;199;11.0;31
07.02.2014;17:15:00;109;11.0;31
07.02.2014;17:25:00;123;11.1;31
07.02.2014;17:35:00;93;11.1;31
07.02.2014;17:45:00;83;11.1;31
08.02.2014;07:45:00;0;00;12
08.02.2014;07:55:00;148;00;25
08.02.2014;08:05:00;139;00;26
08.02.2014;08:15:00;258;00;26
08.02.2014;08:25:00;356;0.1;27
08.02.2014;08:35:00;531;0.2;27
08.02.2014;08:45:00;748;0.3;28
08.02.2014;08:55:00;763;0.4;28
08.02.2014;09:05:00;720;0.5;28
08.02.2014;09:15:00;824;0.7;28
08.02.2014;09:25:00;981;0.8;29
08.02.2014;09:35:00;1519;1.0;29
08.02.2014;09:45:00;1915;1.4;29
08.02.2014;09:55:00;913;1.5;30
08.02.2014;10:05:00;1248;1.7;30
08.02.2014;10:15:00;1349;1.9;30
08.02.2014;10:25:00;2583;2.3;30
08.02.2014;10:35:00;2644;2.7;31
08.02.2014;10:45:00;2904;3.3;33
08.02.2014;10:55:00;2318;3.6;33
08.02.2014;11:05:00;1873;4.0;33
08.02.2014;11:15:00;1272;4.2;32
08.02.2014;11:25:00;2100;4.5;32
08.02.2014;11:35:00;1595;4.8;32
08.02.2014;11:45:00;1575;5.1;32
08.02.2014;11:55:00;1516;5.3;32
08.02.2014;12:05:00;1558;5.6;32
08.02.2014;12:15:00;1709;5.8;32
08.02.2014;12:25:00;2044;6.2;33
08.02.2014;12:35:00;2652;6.6;33
08.02.2014;12:45:00;1984;7.0;34
08.02.2014;12:55:00;1463;7.2;33
08.02.2014;13:05:00;1382;7.4;33
08.02.2014;13:15:00;1294;7.7;33
08.02.2014;13:25:00;1644;7.9;33
08.02.2014;13:35:00;2300;8.3;33
08.02.2014;13:45:00;1541;8.6;33
08.02.2014;13:55:00;1172;8.8;33
08.02.2014;14:05:00;1579;9.0;33
08.02.2014;14:15:00;2153;9.4;33
08.02.2014;14:25:00;1237;9.6;33
08.02.2014;14:35:00;1071;9.8;33
08.02.2014;14:45:00;765;9.9;32
08.02.2014;14:55:00;903;10.1;32
08.02.2014;15:05:00;979;10.2;32
08.02.2014;15:15:00;876;10.4;32
08.02.2014;15:25:00;493;10.5;32
08.02.2014;15:35:00;438;10.5;32
08.02.2014;15:45:00;412;10.6;32
08.02.2014;15:55:00;415;10.7;32
08.02.2014;16:05:00;376;10.7;32
08.02.2014;16:15:00;272;10.8;32
08.02.2014;16:25:00;199;10.8;32
08.02.2014;16:35:00;210;10.9;32
08.02.2014;16:45:00;162;10.9;31
08.02.2014;16:55:00;185;10.9;31
08.02.2014;17:05:00;142;10.9;31
08.02.2014;17:15:00;194;11.0;31
08.02.2014;17:25:00;158;11.0;31
08.02.2014;17:35:00;9;11.0;31
09.02.2014;07:50:00;0;00;18
09.02.2014;08:00:00;151;00;25
09.02.2014;08:10:00;168;00;26
09.02.2014;08:20:00;255;00;26
09.02.2014;08:30:00;366;0.1;27
09.02.2014;08:40:00;471;0.2;27
09.02.2014;08:50:00;561;0.3;28
09.02.2014;09:00:00;687;0.4;28
09.02.2014;09:10:00;706;0.5;28
09.02.2014;09:20:00;934;0.6;28
09.02.2014;09:30:00;1247;0.8;29
09.02.2014;09:40:00;958;1.0;29
09.02.2014;09:50:00;1512;1.2;29
09.02.2014;10:00:00;3319;1.6;29
09.02.2014;10:10:00;4174;2.3;32
09.02.2014;10:20:00;4424;3.0;34
09.02.2014;10:30:00;4946;3.8;36
09.02.2014;10:40:00;4834;4.6;38
09.02.2014;10:50:00;3619;5.1;37
09.02.2014;11:00:00;2096;5.7;37
09.02.2014;11:10:00;2995;6.1;36
09.02.2014;11:20:00;1185;6.4;36
09.02.2014;11:30:00;1338;6.7;35
09.02.2014;11:40:00;1650;6.9;34
09.02.2014;11:50:00;5234;7.6;36
09.02.2014;12:00:00;5442;8.5;39
09.02.2014;12:10:00;6495;9.4;41
09.02.2014;12:20:00;2149;10.1;41
09.02.2014;12:30:00;1187;10.3;38
09.02.2014;12:40:00;1434;10.6;37
09.02.2014;12:50:00;1141;10.8;36
09.02.2014;13:00:00;384;10.9;34
09.02.2014;13:10:00;4645;11.4;35
09.02.2014;13:20:00;1902;11.9;37
09.02.2014;13:30:00;1359;12.2;36
09.02.2014;13:40:00;2519;12.6;36
09.02.2014;13:50:00;1797;12.9;36
09.02.2014;14:00:00;1850;13.3;35
09.02.2014;14:10:00;1304;13.5;35
09.02.2014;14:20:00;1195;13.7;34
09.02.2014;14:30:00;294;13.8;33
09.02.2014;14:40:00;2233;14.1;33
09.02.2014;14:50:00;807;14.3;33
09.02.2014;15:00:00;1872;14.5;33
09.02.2014;15:10:00;759;14.6;33
09.02.2014;15:20:00;839;14.7;33
09.02.2014;15:30:00;752;14.9;33
09.02.2014;15:40:00;754;15.0;33
09.02.2014;15:50:00;655;15.2;32
09.02.2014;16:00:00;844;15.3;32
09.02.2014;16:10:00;411;15.4;32
09.02.2014;16:20:00;346;15.4;32
09.02.2014;16:30:00;319;15.5;32
09.02.2014;16:40:00;293;15.5;32
09.02.2014;16:50:00;265;15.6;32
09.02.2014;17:00:00;234;15.6;32
09.02.2014;17:10:00;200;15.6;32
09.02.2014;17:20:00;163;15.7;32
09.02.2014;17:30:00;137;15.7;32
09.02.2014;17:40:00;99;15.7;31
09.02.2014;17:45:00;88;15.7;31
10.02.2014;08:05:00;14;00;23
10.02.2014;08:15:00;141;00;25
10.02.2014;08:25:00;142;00;26
10.02.2014;08:35:00;193;00;26
10.02.2014;08:45:00;212;0.1;27
10.02.2014;08:55:00;241;0.1;27
10.02.2014;09:05:00;300;0.1;28
10.02.2014;09:15:00;327;0.2;28
10.02.2014;09:25:00;338;0.3;28
10.02.2014;09:35:00;421;0.3;28
10.02.2014;09:45:00;390;0.4;29
10.02.2014;09:55:00;400;0.5;29
10.02.2014;10:05:00;391;0.5;29
10.02.2014;10:15:00;476;0.6;29
10.02.2014;10:25:00;617;0.7;29
10.02.2014;10:35:00;863;0.8;29
10.02.2014;10:45:00;995;1.0;30
10.02.2014;10:55:00;1206;1.2;30
10.02.2014;11:05:00;1252;1.4;30
10.02.2014;11:15:00;1540;1.6;30
10.02.2014;11:25:00;1546;1.9;30
10.02.2014;11:35:00;1372;2.1;30
10.02.2014;11:45:00;1202;2.3;31
10.02.2014;11:55:00;1450;2.5;31
10.02.2014;12:05:00;1695;2.8;31
10.02.2014;12:15:00;2393;3.1;31
10.02.2014;12:25:00;3448;3.7;33
10.02.2014;12:35:00;3269;4.4;35
10.02.2014;12:45:00;2611;4.8;35
10.02.2014;12:55:00;2208;5.2;35
10.02.2014;13:05:00;4566;5.9;36
10.02.2014;13:15:00;3503;6.4;37
10.02.2014;13:25:00;3807;7.0;38
10.02.2014;13:35:00;3081;7.5;38
10.02.2014;13:45:00;2445;7.9;37
10.02.2014;13:55:00;3836;8.5;38
10.02.2014;14:05:00;3023;9.0;38
10.02.2014;14:15:00;2289;9.5;37
10.02.2014;14:25:00;3356;10.0;38
10.02.2014;14:35:00;2105;10.4;37
10.02.2014;14:45:00;2463;10.8;37
10.02.2014;14:55:00;1477;11.1;36
10.02.2014;15:05:00;1420;11.3;35
10.02.2014;15:15:00;1454;11.6;35
10.02.2014;15:25:00;1025;11.8;34
10.02.2014;15:35:00;728;11.9;34
10.02.2014;15:45:00;490;12.0;33
10.02.2014;15:55:00;481;12.0;33
10.02.2014;16:05:00;370;12.1;33
10.02.2014;16:15:00;395;12.2;33
10.02.2014;16:25:00;354;12.2;33
10.02.2014;16:35:00;319;12.3;32
10.02.2014;16:45:00;243;12.3;32
10.02.2014;16:55:00;187;12.4;32
10.02.2014;17:05:00;257;12.4;32
10.02.2014;17:15:00;184;12.4;32
10.02.2014;17:25:00;115;12.5;32
10.02.2014;17:30:00;98;12.5;32
11.02.2014;07:45:00;0;00;23
11.02.2014;07:55:00;137;00;24
11.02.2014;08:05:00;187;00;26
11.02.2014;08:15:00;352;00;26
11.02.2014;08:25:00;270;0.1;27
11.02.2014;08:35:00;346;0.1;27
11.02.2014;08:45:00;422;0.2;27
11.02.2014;08:55:00;845;0.3;28
11.02.2014;09:05:00;1069;0.5;28
11.02.2014;09:15:00;1382;0.7;28
11.02.2014;09:25:00;1366;1.0;29
11.02.2014;09:35:00;827;1.1;29
11.02.2014;09:45:00;668;1.2;29
11.02.2014;09:55:00;888;1.4;29
11.02.2014;10:05:00;593;1.5;29
11.02.2014;10:15:00;674;1.6;30
11.02.2014;10:25:00;875;1.7;30
11.02.2014;10:35:00;2363;2.1;30
11.02.2014;10:45:00;1241;2.4;30
11.02.2014;10:55:00;1004;2.6;30
11.02.2014;11:05:00;1223;2.8;31
11.02.2014;11:15:00;1522;3.0;31
11.02.2014;11:25:00;2472;3.3;31
11.02.2014;11:35:00;1895;3.7;32
11.02.2014;11:45:00;2759;4.1;32
11.02.2014;11:55:00;4470;4.7;34
11.02.2014;12:05:00;6746;5.8;39
11.02.2014;12:15:00;2103;6.3;38
11.02.2014;12:25:00;1262;6.5;36
11.02.2014;12:35:00;2420;6.9;36
11.02.2014;12:45:00;2313;7.3;36
11.02.2014;12:55:00;4072;8.0;37
11.02.2014;13:05:00;4133;8.7;39
11.02.2014;13:15:00;3039;9.3;39
11.02.2014;13:25:00;2559;9.7;38
11.02.2014;13:35:00;2987;10.1;37
11.02.2014;13:45:00;4799;10.8;39
11.02.2014;13:55:00;1675;11.3;38
11.02.2014;14:05:00;2916;11.7;38
11.02.2014;14:15:00;1513;12.0;37
11.02.2014;14:25:00;1556;12.3;36
11.02.2014;14:35:00;1905;12.6;36
11.02.2014;14:45:00;1750;12.9;35
11.02.2014;14:55:00;1871;13.2;35
11.02.2014;15:05:00;2510;13.6;36
11.02.2014;15:15:00;2116;14.0;36
11.02.2014;15:25:00;1600;14.3;35
11.02.2014;15:35:00;1596;14.5;35
11.02.2014;15:45:00;1458;14.8;35
11.02.2014;15:55:00;1320;15.0;34
11.02.2014;16:05:00;1031;15.2;34
11.02.2014;16:15:00;651;15.3;34
11.02.2014;16:25:00;386;15.4;33
11.02.2014;16:35:00;289;15.4;33
11.02.2014;16:45:00;296;15.5;33
11.02.2014;16:55:00;258;15.5;33
11.02.2014;17:05:00;228;15.6;33
11.02.2014;17:15:00;200;15.6;33
11.02.2014;17:25:00;163;15.6;32
11.02.2014;17:35:00;119;15.6;32
11.02.2014;17:45:00;92;15.7;32
11.02.2014;17:55:00;81;15.7;32
12.02.2014;08:00:00;0;00;23
12.02.2014;08:10:00;148;00;25
12.02.2014;08:20:00;230;00;26
12.02.2014;08:30:00;339;0.1;26
12.02.2014;08:40:00;357;0.1;27
12.02.2014;08:50:00;359;0.2;27
12.02.2014;09:00:00;842;0.3;28
12.02.2014;09:10:00;810;0.4;28
12.02.2014;09:20:00;427;0.5;28
12.02.2014;09:30:00;1271;0.6;28
12.02.2014;09:40:00;2382;1.0;29
12.02.2014;09:50:00;2297;1.3;29
12.02.2014;10:00:00;1320;1.5;29
12.02.2014;10:10:00;1390;1.7;30
12.02.2014;10:20:00;945;1.9;30
12.02.2014;10:30:00;1001;2.0;30
12.02.2014;10:40:00;1448;2.3;30
12.02.2014;10:50:00;1587;2.5;30
12.02.2014;11:00:00;1152;2.7;31
12.02.2014;11:10:00;912;2.9;31
12.02.2014;11:20:00;1102;3.1;31
12.02.2014;11:30:00;1960;3.3;31
12.02.2014;11:40:00;2123;3.7;31
12.02.2014;11:50:00;2057;4.0;32
12.02.2014;12:00:00;2187;4.3;32
12.02.2014;12:10:00;2674;4.7;32
12.02.2014;12:20:00;5920;5.7;37
12.02.2014;12:30:00;2725;6.3;38
12.02.2014;12:40:00;3104;6.9;38
12.02.2014;12:50:00;3545;7.5;37
12.02.2014;13:00:00;6593;8.3;39
12.02.2014;13:10:00;6436;9.3;43
12.02.2014;13:20:00;5851;10.3;44
12.02.2014;13:30:00;6680;11.4;46
12.02.2014;13:40:00;3371;11.9;44
12.02.2014;13:50:00;4585;12.8;46
12.02.2014;14:00:00;5037;13.4;43
12.02.2014;14:10:00;4734;14.2;45
12.02.2014;14:20:00;1390;14.6;43
12.02.2014;14:30:00;2069;15.0;41
12.02.2014;14:40:00;1983;15.6;41
12.02.2014;14:50:00;3848;16.2;42
12.02.2014;15:00:00;3860;16.8;42
12.02.2014;15:10:00;2582;17.3;41
12.02.2014;15:20:00;3004;17.8;40
12.02.2014;15:30:00;2451;18.2;40
12.02.2014;15:40:00;2386;18.6;40
12.02.2014;15:50:00;2043;18.9;39
12.02.2014;16:00:00;1654;19.2;38
12.02.2014;16:10:00;919;19.4;37
12.02.2014;16:20:00;590;19.5;36
12.02.2014;16:30:00;341;19.6;35
12.02.2014;16:40:00;289;19.6;35
12.02.2014;16:50:00;281;19.7;35
12.02.2014;17:00:00;245;19.7;35
12.02.2014;17:10:00;215;19.8;34
12.02.2014;17:20:00;181;19.8;34
12.02.2014;17:30:00;110;19.8;34
12.02.2014;17:40:00;102;19.8;33
12.02.2014;17:50:00;86;19.8;33
12.02.2014;17:55:00;81;19.8;33
13.02.2014;07:40:00;40;00;23
13.02.2014;07:50:00;174;00;25
13.02.2014;08:00:00;324;00;26
13.02.2014;08:10:00;491;0.1;27
13.02.2014;08:20:00;669;0.2;27
13.02.2014;08:30:00;931;0.3;28
13.02.2014;08:40:00;1193;0.5;28
13.02.2014;08:50:00;1577;0.8;28
13.02.2014;09:00:00;1645;1.0;29
13.02.2014;09:10:00;1883;1.3;29
13.02.2014;09:20:00;1856;1.6;30
13.02.2014;09:30:00;2403;2.0;30
13.02.2014;09:40:00;2319;2.4;31
13.02.2014;09:50:00;1585;2.7;31
13.02.2014;10:00:00;1004;2.9;31
13.02.2014;10:10:00;781;3.0;31
13.02.2014;10:20:00;821;3.2;31
13.02.2014;10:30:00;681;3.3;31
13.02.2014;10:40:00;834;3.4;31
13.02.2014;10:50:00;1357;3.6;31
13.02.2014;11:00:00;1615;3.9;31
13.02.2014;11:10:00;1040;4.1;31
13.02.2014;11:20:00;742;4.2;31
13.02.2014;11:30:00;627;4.3;31
13.02.2014;11:40:00;469;4.4;31
13.02.2014;11:50:00;498;4.5;31
13.02.2014;12:00:00;402;4.6;31
13.02.2014;12:10:00;523;4.6;31
13.02.2014;12:20:00;1300;4.8;31
13.02.2014;12:30:00;455;4.9;31
13.02.2014;12:40:00;423;5.0;31
13.02.2014;12:50:00;734;5.1;31
13.02.2014;13:00:00;386;5.2;31
13.02.2014;13:10:00;614;5.3;31
13.02.2014;13:20:00;959;5.4;31
13.02.2014;13:30:00;660;5.5;31
13.02.2014;13:40:00;624;5.6;31
13.02.2014;13:50:00;991;5.8;31
13.02.2014;14:00:00;437;5.9;31
13.02.2014;14:10:00;665;6.0;31
13.02.2014;14:20:00;522;6.1;31
13.02.2014;14:30:00;652;6.2;31
13.02.2014;14:40:00;506;6.3;31
13.02.2014;14:50:00;297;6.4;31
13.02.2014;15:00:00;587;6.4;31
13.02.2014;15:10:00;689;6.6;31
13.02.2014;15:20:00;427;6.6;31
13.02.2014;15:30:00;799;6.8;31
13.02.2014;15:40:00;820;6.9;31
13.02.2014;15:50:00;568;7.0;31
13.02.2014;16:00:00;525;7.1;31
13.02.2014;16:10:00;250;7.1;31
13.02.2014;16:20:00;95;7.1;31
13.02.2014;16:30:00;98;7.1;31
13.02.2014;16:40:00;101;7.2;31
13.02.2014;16:50:00;85;7.2;31
13.02.2014;17:00:00;83;7.2;31
13.02.2014;17:15:00;63;7.2;30
13.02.2014;17:25:00;131;7.2;30
13.02.2014;17:30:00;103;7.2;30
14.02.2014;07:40:00;0;00;24
14.02.2014;07:50:00;128;00;25
14.02.2014;08:00:00;119;00;26
14.02.2014;08:10:00;211;00;27
14.02.2014;08:20:00;285;0.1;27
14.02.2014;08:30:00;430;0.1;28
14.02.2014;08:40:00;507;0.2;28
14.02.2014;08:50:00;669;0.3;28
14.02.2014;09:00:00;750;0.4;29
14.02.2014;09:10:00;822;0.6;29
14.02.2014;09:20:00;1046;0.7;29
14.02.2014;09:30:00;894;0.9;29
14.02.2014;09:40:00;1006;1.0;29
14.02.2014;09:50:00;1274;1.2;30
14.02.2014;10:00:00;1399;1.5;30
14.02.2014;10:10:00;1452;1.7;30
14.02.2014;10:20:00;1155;1.9;30
14.02.2014;10:30:00;1093;2.1;30
14.02.2014;10:40:00;1419;2.3;31
14.02.2014;10:50:00;1962;2.6;31
14.02.2014;11:00:00;2350;3.0;31
14.02.2014;11:10:00;2597;3.4;32
14.02.2014;11:20:00;2177;3.8;33
14.02.2014;11:30:00;2022;4.2;33
14.02.2014;11:40:00;2142;4.5;33
14.02.2014;11:50:00;2131;4.8;33
14.02.2014;12:00:00;3171;5.3;34
14.02.2014;12:10:00;2645;5.8;35
14.02.2014;12:20:00;2573;6.3;35
14.02.2014;12:30:00;2192;6.7;35
14.02.2014;12:40:00;1905;7.0;35
14.02.2014;12:50:00;1856;7.3;34
14.02.2014;13:00:00;2134;7.6;34
14.02.2014;13:10:00;1935;7.9;34
14.02.2014;13:20:00;2501;8.3;34
14.02.2014;13:30:00;1812;8.7;35
14.02.2014;13:40:00;2436;9.0;34
14.02.2014;13:50:00;2225;9.4;35
14.02.2014;14:00:00;2220;9.8;35
14.02.2014;14:10:00;1787;10.1;35
14.02.2014;14:20:00;1575;10.4;34
14.02.2014;14:30:00;1232;10.6;34
14.02.2014;14:40:00;1480;10.8;34
14.02.2014;14:50:00;1298;11.0;33
14.02.2014;15:00:00;1410;11.3;33
14.02.2014;15:10:00;1277;11.5;33
14.02.2014;15:20:00;1322;11.7;33
14.02.2014;15:30:00;1340;11.9;33
14.02.2014;15:40:00;1021;12.1;33
14.02.2014;15:50:00;1280;12.3;33
14.02.2014;16:00:00;1062;12.5;33
14.02.2014;16:10:00;927;12.6;33
14.02.2014;16:20:00;709;12.8;33
14.02.2014;16:30:00;393;12.8;33
14.02.2014;16:40:00;359;12.9;32
14.02.2014;16:50:00;295;13.0;32
14.02.2014;17:00:00;269;13.0;32
14.02.2014;17:10:00;209;13.0;32
14.02.2014;17:20:00;158;13.1;32
14.02.2014;17:30:00;151;13.1;32
14.02.2014;17:40:00;112;13.1;32
14.02.2014;17:50:00;85;13.1;32
14.02.2014;17:55:00;85;13.1;32
15.02.2014;07:40:00;0;00;23
15.02.2014;07:50:00;132;00;25
15.02.2014;08:00:00;163;00;26
15.02.2014;08:10:00;336;00;26
15.02.2014;08:20:00;542;0.1;27
15.02.2014;08:30:00;658;0.2;27
15.02.2014;08:40:00;960;0.4;28
15.02.2014;08:50:00;1037;0.5;28
15.02.2014;09:00:00;1028;0.7;28
15.02.2014;09:10:00;1698;1.0;29
15.02.2014;09:20:00;2015;1.3;29
15.02.2014;09:30:00;3216;1.8;29
15.02.2014;09:40:00;3919;2.4;32
15.02.2014;09:50:00;4172;3.0;34
15.02.2014;10:00:00;4428;3.7;35
15.02.2014;10:10:00;4687;4.5;37
15.02.2014;10:20:00;5268;5.4;39
15.02.2014;10:30:00;5547;6.3;41
15.02.2014;10:40:00;4836;7.1;41
15.02.2014;10:50:00;5829;7.9;42
15.02.2014;11:00:00;5266;8.8;44
15.02.2014;11:10:00;5916;9.7;44
15.02.2014;11:20:00;3420;10.3;43
15.02.2014;11:30:00;5082;11.2;44
15.02.2014;11:40:00;6269;12.2;46
15.02.2014;11:50:00;6169;13.3;48
15.02.2014;12:00:00;6601;14.3;48
15.02.2014;12:10:00;6845;15.4;45
15.02.2014;12:20:00;5876;16.5;48
15.02.2014;12:30:00;4876;17.3;47
15.02.2014;12:40:00;3553;18.0;46
15.02.2014;12:50:00;3722;18.6;45
15.02.2014;13:00:00;4037;19.3;45
15.02.2014;13:10:00;3882;19.9;44
15.02.2014;13:20:00;3410;20.5;44
15.02.2014;13:30:00;2983;21.0;43
15.02.2014;13:40:00;3373;21.6;43
15.02.2014;13:50:00;3602;22.2;43
15.02.2014;14:00:00;3635;22.8;43
15.02.2014;14:10:00;2934;23.3;42
15.02.2014;14:20:00;2994;23.7;41
15.02.2014;14:30:00;2822;24.2;41
15.02.2014;14:40:00;2930;24.7;40
15.02.2014;14:50:00;2577;25.1;40
15.02.2014;15:00:00;2246;25.5;39
15.02.2014;15:10:00;1939;25.9;39
15.02.2014;15:20:00;1553;26.2;38
15.02.2014;15:30:00;1386;26.4;37
15.02.2014;15:40:00;1290;26.6;36
15.02.2014;15:50:00;1215;26.8;35
15.02.2014;16:00:00;1276;27.0;35
15.02.2014;16:10:00;1088;27.2;35
15.02.2014;16:20:00;970;27.4;34
15.02.2014;16:30:00;901;27.5;34
15.02.2014;16:40:00;590;27.7;34
15.02.2014;16:50:00;402;27.7;34
15.02.2014;17:00:00;367;27.8;33
15.02.2014;17:10:00;248;27.8;33
15.02.2014;17:20:00;178;27.9;33
15.02.2014;17:30:00;130;27.9;33
15.02.2014;17:40:00;115;27.9;33
15.02.2014;17:50:00;85;27.9;32
15.02.2014;17:55:00;82;27.9;32
16.02.2014;08:00:00;72;00;24
16.02.2014;08:10:00;161;00;26
16.02.2014;08:20:00;245;00;26
16.02.2014;08:30:00;294;0.1;27
16.02.2014;08:40:00;403;0.1;27
16.02.2014;08:50:00;398;0.2;28
16.02.2014;09:00:00;510;0.3;28
16.02.2014;09:10:00;538;0.4;28
16.02.2014;09:20:00;713;0.5;28
16.02.2014;09:30:00;927;0.6;29
16.02.2014;09:40:00;955;0.8;29
16.02.2014;09:50:00;1017;0.9;29
16.02.2014;10:00:00;1432;1.2;29
16.02.2014;10:10:00;1455;1.4;30
16.02.2014;10:20:00;1437;1.6;30
16.02.2014;10:30:00;1414;1.9;30
16.02.2014;10:40:00;1217;2.1;30
16.02.2014;10:50:00;1261;2.3;30
16.02.2014;11:00:00;1079;2.5;31
16.02.2014;11:10:00;1306;2.7;31
16.02.2014;11:20:00;1532;2.9;31
16.02.2014;11:30:00;1877;3.2;31
16.02.2014;11:40:00;2372;3.6;31
16.02.2014;11:50:00;2457;4.0;32
16.02.2014;12:00:00;2175;4.4;33
16.02.2014;12:10:00;1686;4.7;33
16.02.2014;12:20:00;1743;4.9;33
16.02.2014;12:30:00;1929;5.3;33
16.02.2014;12:40:00;1927;5.6;33
16.02.2014;12:50:00;1840;5.9;33
16.02.2014;13:00:00;1916;6.2;33
16.02.2014;13:10:00;1937;6.5;33
16.02.2014;13:20:00;1548;6.8;33
16.02.2014;13:30:00;1645;7.1;33
16.02.2014;13:40:00;1379;7.3;33
16.02.2014;13:50:00;1374;7.5;33
16.02.2014;14:00:00;1468;7.8;33
16.02.2014;14:10:00;1433;8.0;33
16.02.2014;14:20:00;1316;8.2;33
16.02.2014;14:30:00;1266;8.5;33
16.02.2014;14:40:00;1091;8.6;33
16.02.2014;14:50:00;856;8.8;32
16.02.2014;15:00:00;749;8.9;32
16.02.2014;15:10:00;714;9.0;32
16.02.2014;15:20:00;654;9.1;32
16.02.2014;15:30:00;583;9.2;32
16.02.2014;15:40:00;570;9.3;32
16.02.2014;15:50:00;579;9.4;32
16.02.2014;16:00:00;513;9.5;32
16.02.2014;16:10:00;507;9.6;32
16.02.2014;16:20:00;424;9.7;32
16.02.2014;16:30:00;428;9.8;32
16.02.2014;16:40:00;419;9.8;32
16.02.2014;16:50:00;336;9.9;32
16.02.2014;17:00:00;267;9.9;32
16.02.2014;17:10:00;210;10.0;32
16.02.2014;17:20:00;169;10.0;32
16.02.2014;17:30:00;131;10.0;32
16.02.2014;17:40:00;96;10.0;31
16.02.2014;17:50:00;85;10.0;31
16.02.2014;17:55:00;83;10.1;31
17.02.2014;07:35:00;0;00;19
17.02.2014;07:45:00;129;00;25
17.02.2014;07:55:00;136;00;26
17.02.2014;08:05:00;208;00;26
17.02.2014;08:15:00;312;0.1;27
17.02.2014;08:25:00;367;0.1;27
17.02.2014;08:35:00;428;0.2;28
17.02.2014;08:45:00;612;0.3;28
17.02.2014;08:55:00;681;0.4;28
17.02.2014;09:05:00;824;0.5;28
17.02.2014;09:15:00;1591;0.8;29
17.02.2014;09:25:00;1754;1.0;29
17.02.2014;09:35:00;2153;1.4;29
17.02.2014;09:45:00;2274;1.7;30
17.02.2014;09:55:00;3534;2.3;31
17.02.2014;10:05:00;4158;2.9;34
17.02.2014;10:15:00;4505;3.7;36
17.02.2014;10:25:00;4771;4.4;37
17.02.2014;10:35:00;5006;5.3;39
17.02.2014;10:45:00;5242;6.1;40
17.02.2014;10:55:00;5617;7.0;42
17.02.2014;11:05:00;976;7.4;39
17.02.2014;11:15:00;1446;7.6;37
17.02.2014;11:25:00;6239;8.4;40
17.02.2014;11:35:00;7239;9.6;44
17.02.2014;11:45:00;2940;10.2;42
17.02.2014;11:55:00;1901;10.6;41
17.02.2014;12:05:00;2747;10.9;39
17.02.2014;12:15:00;7020;11.8;42
17.02.2014;12:25:00;5206;12.8;45
17.02.2014;12:35:00;1304;13.1;41
17.02.2014;12:45:00;3022;13.5;40
17.02.2014;12:55:00;2784;14.1;40
17.02.2014;13:05:00;2088;14.6;40
17.02.2014;13:15:00;1425;14.8;38
17.02.2014;13:25:00;1273;15.0;37
17.02.2014;13:35:00;2734;15.4;37
17.02.2014;13:45:00;4462;16.0;38
17.02.2014;13:55:00;2487;16.4;38
17.02.2014;14:05:00;2198;16.8;38
17.02.2014;14:15:00;1846;17.1;37
17.02.2014;14:25:00;1479;17.4;36
17.02.2014;14:35:00;1420;17.6;36
17.02.2014;14:45:00;1428;17.8;35
17.02.2014;14:55:00;1352;18.1;35
17.02.2014;15:05:00;1329;18.3;34
17.02.2014;15:15:00;1323;18.5;34
17.02.2014;15:25:00;1059;18.7;34
17.02.2014;15:35:00;1084;18.9;34
17.02.2014;15:45:00;991;19.0;34
17.02.2014;15:55:00;638;19.2;33
17.02.2014;16:05:00;439;19.2;33
17.02.2014;16:15:00;400;19.3;33
17.02.2014;16:25:00;357;19.4;33
17.02.2014;16:35:00;355;19.4;33
17.02.2014;16:45:00;327;19.5;33
17.02.2014;16:55:00;295;19.5;33
17.02.2014;17:05:00;256;19.6;33
17.02.2014;17:15:00;229;19.6;32
17.02.2014;17:25:00;194;19.6;32
17.02.2014;17:35:00;160;19.7;32
17.02.2014;17:45:00;96;19.7;32
17.02.2014;17:55:00;93;19.7;32
17.02.2014;18:05:00;81;19.7;32
18.02.2014;07:35:00;16;00;23
18.02.2014;07:45:00;158;00;25
18.02.2014;07:55:00;236;00;26
18.02.2014;08:05:00;293;0.1;27
18.02.2014;08:15:00;387;0.1;27
18.02.2014;08:25:00;506;0.2;28
18.02.2014;08:35:00;603;0.3;28
18.02.2014;08:45:00;663;0.4;28
18.02.2014;08:55:00;840;0.5;28
18.02.2014;09:05:00;971;0.7;29
18.02.2014;09:15:00;1115;0.9;29
18.02.2014;09:25:00;1195;1.0;29
18.02.2014;09:35:00;1410;1.3;29
18.02.2014;09:45:00;1688;1.5;30
18.02.2014;09:55:00;1703;1.8;30
18.02.2014;10:05:00;1692;2.1;30
18.02.2014;10:15:00;2081;2.4;31
18.02.2014;10:25:00;2590;2.8;32
18.02.2014;10:35:00;3016;3.3;33
18.02.2014;10:45:00;3923;3.9;34
18.02.2014;10:55:00;3250;4.5;35
18.02.2014;11:05:00;3938;5.1;36
18.02.2014;11:15:00;5502;5.9;38
18.02.2014;11:25:00;5259;6.8;40
18.02.2014;11:35:00;4535;7.6;41
18.02.2014;11:45:00;4753;8.4;42
18.02.2014;11:55:00;5086;9.2;43
18.02.2014;12:05:00;3690;9.8;42
18.02.2014;12:15:00;3316;10.5;42
18.02.2014;12:25:00;3738;11.1;42
18.02.2014;12:35:00;2790;11.6;41
18.02.2014;12:45:00;3751;12.2;41
18.02.2014;12:55:00;4042;12.8;41
18.02.2014;13:05:00;2838;13.4;40
18.02.2014;13:15:00;2999;13.8;40
18.02.2014;13:25:00;2404;14.3;39
18.02.2014;13:35:00;3483;14.7;39
18.02.2014;13:45:00;3077;15.3;40
18.02.2014;13:55:00;3054;15.7;39
18.02.2014;14:05:00;3737;16.4;40
18.02.2014;14:15:00;2574;16.9;40
18.02.2014;14:25:00;2201;17.3;39
18.02.2014;14:35:00;3970;17.8;39
18.02.2014;14:45:00;2423;18.3;39
18.02.2014;14:55:00;2635;18.7;39
18.02.2014;15:05:00;2207;19.1;38
18.02.2014;15:15:00;2061;19.4;38
18.02.2014;15:25:00;1651;19.7;37
18.02.2014;15:35:00;2075;20.0;37
18.02.2014;15:45:00;1369;20.3;36
18.02.2014;15:55:00;1311;20.5;35
18.02.2014;16:05:00;1118;20.7;35
18.02.2014;16:15:00;1245;20.9;34
18.02.2014;16:25:00;868;21.1;34
18.02.2014;16:35:00;750;21.2;34
18.02.2014;16:45:00;706;21.3;34
18.02.2014;16:55:00;680;21.5;34
18.02.2014;17:05:00;550;21.6;34
18.02.2014;17:15:00;438;21.6;33
18.02.2014;17:25:00;272;21.7;33
18.02.2014;17:35:00;195;21.7;33
18.02.2014;17:45:00;114;21.7;33
18.02.2014;17:55:00;87;21.8;33
18.02.2014;18:00:00;84;21.8;33
19.02.2014;07:50:00;0;00;22
19.02.2014;08:00:00;137;00;26
19.02.2014;08:10:00;144;00;26
19.02.2014;08:20:00;172;00;27
19.02.2014;08:30:00;263;0.1;27
19.02.2014;08:40:00;281;0.1;28
19.02.2014;08:50:00;253;0.1;28
19.02.2014;09:00:00;214;0.2;28
19.02.2014;09:10:00;233;0.2;28
19.02.2014;09:20:00;310;0.3;29
19.02.2014;09:30:00;411;0.3;29
19.02.2014;09:40:00;503;0.4;29
19.02.2014;09:50:00;553;0.5;29
19.02.2014;10:00:00;573;0.6;29
19.02.2014;10:10:00;487;0.7;30
19.02.2014;10:20:00;595;0.8;30
19.02.2014;10:30:00;688;0.9;30
19.02.2014;10:40:00;888;1.0;30
19.02.2014;10:50:00;652;1.1;30
19.02.2014;11:00:00;768;1.3;30
19.02.2014;11:10:00;949;1.4;30
19.02.2014;11:20:00;1000;1.6;30
19.02.2014;11:30:00;818;1.7;31
19.02.2014;11:40:00;774;1.8;31
19.02.2014;11:50:00;883;2.0;31
19.02.2014;12:00:00;949;2.1;31
19.02.2014;12:10:00;1099;2.3;31
19.02.2014;12:20:00;1448;2.5;31
19.02.2014;12:30:00;1542;2.8;31
19.02.2014;12:40:00;1354;3.0;31
19.02.2014;12:50:00;1077;3.2;31
19.02.2014;13:00:00;1158;3.4;31
19.02.2014;13:10:00;1373;3.6;31
19.02.2014;13:20:00;1428;3.9;31
19.02.2014;13:30:00;1259;4.1;32
19.02.2014;13:40:00;1272;4.3;32
19.02.2014;13:50:00;1294;4.5;32
19.02.2014;14:00:00;1108;4.7;32
19.02.2014;14:10:00;1125;4.9;32
19.02.2014;14:20:00;921;5.0;32
19.02.2014;14:30:00;664;5.1;32
19.02.2014;14:40:00;751;5.3;32
19.02.2014;14:50:00;839;5.4;32
19.02.2014;15:00:00;896;5.5;32
19.02.2014;15:10:00;1077;5.7;32
19.02.2014;15:20:00;1175;5.9;32
19.02.2014;15:30:00;1304;6.1;32
19.02.2014;15:40:00;1660;6.4;32
19.02.2014;15:50:00;1229;6.6;32
19.02.2014;16:00:00;697;6.7;32
19.02.2014;16:10:00;623;6.8;32
19.02.2014;16:20:00;552;6.9;32
19.02.2014;16:30:00;533;7.0;32
19.02.2014;16:40:00;400;7.1;32
19.02.2014;16:50:00;321;7.2;32
19.02.2014;17:00:00;265;7.2;32
19.02.2014;17:10:00;165;7.2;32
19.02.2014;17:20:00;115;7.3;32
19.02.2014;17:30:00;112;7.3;32
19.02.2014;17:40:00;109;7.3;31
19.02.2014;17:50:00;85;7.3;31
19.02.2014;17:55:00;84;7.3;31
20.02.2014;07:35:00;25;00;20
20.02.2014;07:45:00;155;00;25
20.02.2014;07:55:00;214;00;26
20.02.2014;08:05:00;310;0.1;27
20.02.2014;08:15:00;522;0.1;27
20.02.2014;08:25:00;645;0.2;28
20.02.2014;08:35:00;795;0.4;28
20.02.2014;08:45:00;965;0.5;28
20.02.2014;08:55:00;1160;0.7;28
20.02.2014;09:05:00;1335;0.9;29
20.02.2014;09:15:00;1800;1.2;29
20.02.2014;09:25:00;2845;1.6;30
20.02.2014;09:35:00;3116;2.1;31
20.02.2014;09:45:00;3455;2.7;32
20.02.2014;09:55:00;3817;3.3;34
20.02.2014;10:05:00;4087;4.0;35
20.02.2014;10:15:00;4387;4.7;37
20.02.2014;10:25:00;4783;5.4;38
20.02.2014;10:35:00;4886;6.3;40
20.02.2014;10:45:00;4206;6.9;40
20.02.2014;10:55:00;4365;7.5;39
20.02.2014;11:05:00;3943;8.3;41
20.02.2014;11:15:00;5869;9.2;43
20.02.2014;11:25:00;5081;10.2;44
20.02.2014;11:35:00;6199;11.2;46
20.02.2014;11:45:00;6179;12.2;48
20.02.2014;11:55:00;4883;13.1;48
20.02.2014;12:05:00;5568;13.9;47
20.02.2014;12:15:00;1795;14.5;45
20.02.2014;12:25:00;3027;15.0;44
20.02.2014;12:35:00;3892;15.7;44
20.02.2014;12:45:00;3411;16.1;42
20.02.2014;12:55:00;5758;17.1;45
20.02.2014;13:05:00;5352;18.0;46
20.02.2014;13:15:00;6023;18.8;47
20.02.2014;13:25:00;5216;19.6;47
20.02.2014;13:35:00;5930;20.5;48
20.02.2014;13:45:00;5831;21.5;44
20.02.2014;13:55:00;4752;22.4;46
20.02.2014;14:05:00;4473;22.9;44
20.02.2014;14:15:00;2386;23.3;42
20.02.2014;14:25:00;2642;23.8;42
20.02.2014;14:35:00;5358;24.7;44
20.02.2014;14:45:00;4255;25.4;45
20.02.2014;14:55:00;3904;26.1;45
20.02.2014;15:05:00;4011;26.7;44
20.02.2014;15:15:00;3805;27.3;44
20.02.2014;15:25:00;3358;27.9;44
20.02.2014;15:35:00;2742;28.4;43
20.02.2014;15:45:00;2699;28.8;42
20.02.2014;15:55:00;2059;29.2;41
20.02.2014;16:05:00;2137;29.6;40
20.02.2014;16:15:00;1764;29.9;39
20.02.2014;16:25:00;1303;30.1;38
20.02.2014;16:35:00;888;30.3;37
20.02.2014;16:45:00;456;30.3;36
20.02.2014;16:55:00;265;30.4;36
20.02.2014;17:05:00;263;30.4;36
20.02.2014;17:15:00;243;30.5;35
20.02.2014;17:25:00;213;30.5;35
20.02.2014;17:35:00;164;30.5;35
20.02.2014;17:45:00;91;30.6;34
20.02.2014;17:55:00;94;30.6;34
21.02.2014;07:40:00;0;00;20
21.02.2014;07:50:00;80;00;26
21.02.2014;08:00:00;257;00;26
21.02.2014;08:10:00;225;00;27
21.02.2014;08:20:00;269;0.1;27
21.02.2014;08:30:00;401;0.1;28
21.02.2014;08:40:00;395;0.2;28
21.02.2014;08:50:00;297;0.3;28
21.02.2014;09:00:00;318;0.3;29
21.02.2014;09:10:00;683;0.4;29
21.02.2014;09:20:00;1198;0.6;29
21.02.2014;09:30:00;1119;0.8;29
21.02.2014;09:40:00;973;0.9;30
21.02.2014;09:50:00;624;1.1;30
21.02.2014;10:00:00;489;1.1;30
21.02.2014;10:10:00;415;1.2;30
21.02.2014;10:20:00;526;1.3;30
21.02.2014;10:30:00;716;1.4;30
21.02.2014;10:40:00;954;1.6;30
21.02.2014;10:50:00;768;1.7;31
21.02.2014;11:00:00;1369;1.9;31
21.02.2014;11:10:00;1750;2.2;31
21.02.2014;11:20:00;2828;2.6;31
21.02.2014;11:30:00;1991;2.9;32
21.02.2014;11:40:00;2221;3.3;32
21.02.2014;11:50:00;2145;3.6;33
21.02.2014;12:00:00;2061;3.9;33
21.02.2014;12:10:00;2623;4.3;33
21.02.2014;12:20:00;2319;4.8;34
21.02.2014;12:30:00;2719;5.2;35
21.02.2014;12:40:00;1150;5.4;34
21.02.2014;12:50:00;963;5.6;33
21.02.2014;13:00:00;1026;5.8;33
21.02.2014;13:10:00;2444;6.0;33
21.02.2014;13:20:00;1591;6.3;33
21.02.2014;13:30:00;1807;6.6;33
21.02.2014;13:40:00;699;6.8;33
21.02.2014;13:50:00;1152;7.0;33
21.02.2014;14:00:00;786;7.1;33
21.02.2014;14:10:00;865;7.3;33
21.02.2014;14:20:00;772;7.4;32
21.02.2014;14:30:00;695;7.5;32
21.02.2014;14:40:00;1117;7.7;32
21.02.2014;14:50:00;967;7.8;32
21.02.2014;15:00:00;788;8.0;32
21.02.2014;15:10:00;813;8.1;32
21.02.2014;15:20:00;858;8.2;32
21.02.2014;15:30:00;665;8.4;32
21.02.2014;15:40:00;817;8.5;32
21.02.2014;15:50:00;895;8.6;32
21.02.2014;16:00:00;876;8.8;32
21.02.2014;16:10:00;1306;9.0;32
21.02.2014;16:20:00;1051;9.2;32
21.02.2014;16:30:00;1020;9.3;32
21.02.2014;16:40:00;905;9.5;32
21.02.2014;16:50:00;653;9.6;32
21.02.2014;17:00:00;546;9.7;32
21.02.2014;17:10:00;430;9.8;32
21.02.2014;17:20:00;405;9.9;32
21.02.2014;17:30:00;391;9.9;32
21.02.2014;17:40:00;328;10.0;32
21.02.2014;17:50:00;152;10.0;32
21.02.2014;17:55:00;93;10.0;32
22.02.2014;07:35:00;48;00;24
22.02.2014;07:45:00;176;00;26
22.02.2014;07:55:00;330;00;26
22.02.2014;08:05:00;366;0.1;27
22.02.2014;08:15:00;474;0.2;28
22.02.2014;08:25:00;558;0.3;28
22.02.2014;08:35:00;689;0.4;28
22.02.2014;08:45:00;663;0.5;29
22.02.2014;08:55:00;1221;0.6;29
22.02.2014;09:05:00;2329;0.9;29
22.02.2014;09:15:00;2836;1.3;29
22.02.2014;09:25:00;3454;1.9;31
22.02.2014;09:35:00;4138;2.5;33
22.02.2014;09:45:00;1158;2.7;32
22.02.2014;09:55:00;4327;3.4;34
22.02.2014;10:05:00;3343;4.1;36
22.02.2014;10:15:00;3261;4.7;37
22.02.2014;10:25:00;5329;5.5;39
22.02.2014;10:35:00;5619;6.4;41
22.02.2014;10:45:00;5746;7.3;42
22.02.2014;10:55:00;6111;8.3;44
22.02.2014;11:05:00;3756;9.0;44
22.02.2014;11:15:00;1477;9.5;42
22.02.2014;11:25:00;4702;10.1;42
22.02.2014;11:35:00;1476;10.6;41
22.02.2014;11:45:00;2640;11.0;39
22.02.2014;11:55:00;2999;11.4;39
22.02.2014;12:05:00;1663;11.6;38
22.02.2014;12:15:00;1648;11.9;37
22.02.2014;12:25:00;2415;12.2;37
22.02.2014;12:35:00;4334;13.0;41
22.02.2014;12:45:00;5927;13.6;39
22.02.2014;12:55:00;7297;14.8;44
22.02.2014;13:05:00;7642;16.1;47
22.02.2014;13:15:00;7003;17.2;45
22.02.2014;13:25:00;2612;18.0;45
22.02.2014;13:35:00;7664;18.9;46
22.02.2014;13:45:00;3461;19.8;43
22.02.2014;13:55:00;1825;20.1;40
22.02.2014;14:05:00;3268;20.6;40
22.02.2014;14:15:00;5596;21.6;44
22.02.2014;14:25:00;1359;21.8;41
22.02.2014;14:35:00;1529;22.0;39
22.02.2014;14:45:00;1501;22.3;38
22.02.2014;14:55:00;3180;22.7;38
22.02.2014;15:05:00;2737;23.2;39
22.02.2014;15:15:00;1583;23.5;38
22.02.2014;15:25:00;2475;23.8;38
22.02.2014;15:35:00;2093;24.2;38
22.02.2014;15:45:00;1522;24.5;37
22.02.2014;15:55:00;1937;24.8;37
22.02.2014;16:05:00;1338;25.0;36
22.02.2014;16:15:00;698;25.2;35
22.02.2014;16:25:00;600;25.3;35
22.02.2014;16:35:00;630;25.4;35
22.02.2014;16:45:00;728;25.5;34
22.02.2014;16:55:00;508;25.6;34
22.02.2014;17:05:00;354;25.7;34
22.02.2014;17:15:00;276;25.7;34
22.02.2014;17:25:00;183;25.7;34
22.02.2014;17:35:00;106;25.8;33
22.02.2014;17:45:00;104;25.8;33
22.02.2014;17:55:00;83;25.8;33
22.02.2014;18:00:00;82;25.8;33
23.02.2014;07:25:00;27;00;24
23.02.2014;07:35:00;168;00;26
23.02.2014;07:45:00;303;00;27
23.02.2014;07:55:00;397;0.1;27
23.02.2014;08:05:00;451;0.2;28
23.02.2014;08:15:00;644;0.3;28
23.02.2014;08:25:00;649;0.4;28
23.02.2014;08:35:00;911;0.5;29
23.02.2014;08:45:00;936;0.7;29
23.02.2014;08:55:00;1126;0.8;29
23.02.2014;09:05:00;1008;1.0;30
23.02.2014;09:15:00;1328;1.2;30
23.02.2014;09:25:00;1957;1.5;30
23.02.2014;09:35:00;2090;2.0;31
23.02.2014;09:45:00;2192;2.3;32
23.02.2014;09:55:00;2110;2.7;32
23.02.2014;10:05:00;3064;3.1;33
23.02.2014;10:15:00;3586;3.7;34
23.02.2014;10:25:00;3284;4.3;36
23.02.2014;10:35:00;2226;4.6;35
23.02.2014;10:45:00;1781;4.9;34
23.02.2014;10:55:00;6317;5.6;36
23.02.2014;11:05:00;5501;6.6;40
23.02.2014;11:15:00;1736;6.9;37
23.02.2014;11:25:00;5810;7.7;40
23.02.2014;11:35:00;3966;8.3;40
23.02.2014;11:45:00;2575;8.7;39
23.02.2014;11:55:00;5042;9.5;41
23.02.2014;12:05:00;3703;10.4;44
23.02.2014;12:15:00;3373;10.9;42
23.02.2014;12:25:00;1723;11.3;40
23.02.2014;12:35:00;3113;11.6;39
23.02.2014;12:45:00;1757;12.3;40
23.02.2014;12:55:00;1825;12.7;39
23.02.2014;13:05:00;4328;13.3;39
23.02.2014;13:15:00;4602;14.1;42
23.02.2014;13:25:00;6471;15.1;44
23.02.2014;13:35:00;3346;15.9;45
23.02.2014;13:45:00;6649;17.0;48
23.02.2014;13:55:00;5177;17.9;43
23.02.2014;14:05:00;6064;19.0;46
23.02.2014;14:15:00;2706;19.7;46
23.02.2014;14:25:00;6326;20.8;48
23.02.2014;14:35:00;6016;21.8;44
23.02.2014;14:45:00;5560;22.7;47
23.02.2014;14:55:00;5097;23.6;47
23.02.2014;15:05:00;4433;24.3;47
23.02.2014;15:15:00;3695;25.0;46
23.02.2014;15:25:00;3989;25.6;46
23.02.2014;15:35:00;3513;26.2;45
23.02.2014;15:45:00;2968;26.7;44
23.02.2014;15:55:00;2765;27.2;43
23.02.2014;16:05:00;2075;27.6;42
23.02.2014;16:15:00;2303;27.9;41
23.02.2014;16:25:00;1677;28.2;40
23.02.2014;16:35:00;1123;28.4;39
23.02.2014;16:45:00;706;28.6;38
23.02.2014;16:55:00;444;28.7;37
23.02.2014;17:05:00;262;28.7;37
23.02.2014;17:15:00;268;28.8;36
23.02.2014;17:25:00;239;28.8;36
23.02.2014;17:35:00;205;28.8;35
23.02.2014;17:45:00;158;28.9;35
23.02.2014;17:55:00;130;28.9;35
23.02.2014;18:05:00;94;28.9;35
23.02.2014;18:15:00;82;28.9;34
24.02.2014;07:20:00;0;00;24
24.02.2014;07:30:00;154;00;26
24.02.2014;07:40:00;212;00;27
24.02.2014;07:50:00;279;00;27
24.02.2014;08:00:00;318;0.1;28
24.02.2014;08:10:00;465;0.2;28
24.02.2014;08:20:00;653;0.3;28
24.02.2014;08:30:00;796;0.4;29
24.02.2014;08:40:00;946;0.5;29
24.02.2014;08:50:00;1152;0.7;29
24.02.2014;09:00:00;1408;0.9;29
24.02.2014;09:10:00;2153;1.2;30
24.02.2014;09:20:00;3199;1.8;31
24.02.2014;09:30:00;3504;2.3;32
24.02.2014;09:40:00;3855;2.9;34
24.02.2014;09:50:00;4227;3.6;36
24.02.2014;10:00:00;4587;4.4;37
24.02.2014;10:10:00;4900;5.2;39
24.02.2014;10:20:00;5209;6.0;41
24.02.2014;10:30:00;5459;6.9;42
24.02.2014;10:40:00;5688;7.8;44
24.02.2014;10:50:00;5857;8.8;45
24.02.2014;11:00:00;6033;9.8;46
24.02.2014;11:10:00;6194;10.8;48
24.02.2014;11:20:00;6291;11.8;48
24.02.2014;11:30:00;6381;12.9;44
24.02.2014;11:40:00;6488;13.9;47
24.02.2014;11:50:00;6543;15.0;46
24.02.2014;12:00:00;6621;16.1;45
24.02.2014;12:10:00;6705;17.2;48
24.02.2014;12:20:00;6731;18.3;44
24.02.2014;12:30:00;6800;19.4;48
24.02.2014;12:40:00;6829;20.6;44
24.02.2014;12:50:00;6792;21.7;48
24.02.2014;13:00:00;6523;22.8;44
24.02.2014;13:10:00;6093;23.8;47
24.02.2014;13:20:00;5587;24.7;49
24.02.2014;13:30:00;5743;25.7;44
24.02.2014;13:40:00;5322;26.6;46
24.02.2014;13:50:00;6161;27.5;48
24.02.2014;14:00:00;6049;28.5;44
24.02.2014;14:10:00;5951;29.5;47
24.02.2014;14:20:00;5824;30.5;45
24.02.2014;14:30:00;5729;31.5;45
24.02.2014;14:40:00;5559;32.4;47
24.02.2014;14:50:00;5157;33.2;48
24.02.2014;15:00:00;3998;34.0;47
24.02.2014;15:10:00;0;34.0;42
24.02.2014;15:20:00;0;34.0;39
24.02.2014;15:30:00;0;34.0;38
24.02.2014;15:40:00;0;34.0;37
24.02.2014;15:50:00;0;34.0;36
24.02.2014;16:00:00;0;34.0;36
24.02.2014;16:10:00;0;34.0;35
24.02.2014;16:20:00;0;34.0;35
24.02.2014;16:30:00;0;34.0;34
24.02.2014;16:40:00;0;34.0;34
24.02.2014;16:50:00;0;34.0;33
24.02.2014;17:00:00;0;34.0;33
24.02.2014;17:10:00;0;34.0;33
24.02.2014;17:20:00;0;34.0;32
24.02.2014;17:30:00;0;34.0;32
24.02.2014;17:40:00;0;34.0;32
24.02.2014;17:50:00;0;34.0;32
24.02.2014;18:00:00;0;34.0;31
25.02.2014;07:05:00;0;00;21
25.02.2014;07:15:00;0;00;24
25.02.2014;07:25:00;0;00;26
25.02.2014;07:35:00;0;00;26
25.02.2014;07:45:00;0;00;27
25.02.2014;07:55:00;0;00;27
25.02.2014;08:05:00;0;00;27
25.02.2014;08:15:00;0;00;27
25.02.2014;08:25:00;0;00;27
25.02.2014;08:35:00;0;00;28
25.02.2014;08:45:00;0;00;28
25.02.2014;08:55:00;0;00;28
25.02.2014;09:05:00;0;00;28
25.02.2014;09:15:00;0;00;28
25.02.2014;09:25:00;0;00;28
25.02.2014;09:35:00;0;00;28
25.02.2014;09:45:00;0;00;28
25.02.2014;09:55:00;0;00;28
25.02.2014;10:05:00;0;00;28
25.02.2014;10:15:00;0;00;28
25.02.2014;10:25:00;0;00;28
25.02.2014;10:35:00;0;00;28
25.02.2014;10:45:00;0;00;28
25.02.2014;10:55:00;0;00;28
25.02.2014;11:05:00;0;00;28
25.02.2014;11:15:00;0;00;28
25.02.2014;11:25:00;0;00;28
25.02.2014;11:35:00;0;00;28
25.02.2014;11:45:00;0;00;28
25.02.2014;11:55:00;0;00;29
25.02.2014;12:05:00;0;00;29
25.02.2014;12:15:00;0;00;29
25.02.2014;12:25:00;0;00;29
25.02.2014;12:35:00;0;00;29
25.02.2014;12:45:00;0;00;29
25.02.2014;12:55:00;0;00;29
25.02.2014;13:05:00;0;00;29
25.02.2014;13:15:00;0;00;29
25.02.2014;13:25:00;0;00;29
25.02.2014;13:35:00;0;00;29
25.02.2014;13:45:00;0;00;29
25.02.2014;13:55:00;0;00;29
25.02.2014;14:05:00;0;00;29
25.02.2014;14:15:00;0;00;29
25.02.2014;14:25:00;0;00;29
25.02.2014;14:35:00;0;00;29
25.02.2014;14:45:00;0;00;29
25.02.2014;14:55:00;0;00;29
25.02.2014;15:05:00;0;00;29
25.02.2014;15:15:00;0;00;29
25.02.2014;15:25:00;0;00;29
25.02.2014;15:35:00;0;00;29
25.02.2014;15:45:00;0;00;29
25.02.2014;15:55:00;0;00;29
25.02.2014;16:05:00;0;00;29
25.02.2014;16:15:00;0;00;29
25.02.2014;16:25:00;0;00;29
25.02.2014;16:35:00;0;00;29
25.02.2014;16:45:00;0;00;29
25.02.2014;16:55:00;0;00;29
25.02.2014;17:05:00;0;00;29
25.02.2014;17:15:00;0;00;29
25.02.2014;17:25:00;0;00;29
25.02.2014;17:35:00;0;00;29
25.02.2014;17:45:00;0;00;29
25.02.2014;17:55:00;0;00;29
25.02.2014;18:00:00;0;00;11
26.02.2014;07:20:00;0;00;22
26.02.2014;07:30:00;0;00;25
26.02.2014;07:40:00;0;00;26
26.02.2014;07:50:00;0;00;26
26.02.2014;08:00:00;0;00;27
26.02.2014;08:10:00;0;00;27
26.02.2014;08:20:00;0;00;27
26.02.2014;08:30:00;0;00;27
26.02.2014;08:40:00;0;00;27
26.02.2014;08:50:00;0;00;27
26.02.2014;09:00:00;0;00;27
26.02.2014;09:10:00;0;00;28
26.02.2014;09:20:00;0;00;28
26.02.2014;09:30:00;0;00;28
26.02.2014;09:40:00;0;00;28
26.02.2014;09:50:00;0;00;28
26.02.2014;10:00:00;0;00;28
26.02.2014;10:10:00;0;00;28
26.02.2014;10:20:00;0;00;28
26.02.2014;10:30:00;0;00;28
26.02.2014;10:40:00;0;00;28
26.02.2014;10:50:00;0;00;28
26.02.2014;11:00:00;0;00;28
26.02.2014;11:10:00;0;00;28
26.02.2014;11:20:00;0;00;28
26.02.2014;11:30:00;0;00;28
26.02.2014;11:40:00;0;00;28
26.02.2014;11:50:00;0;00;28
26.02.2014;12:00:00;0;00;28
26.02.2014;12:10:00;0;00;28
26.02.2014;12:20:00;0;00;28
26.02.2014;12:30:00;0;00;28
26.02.2014;12:40:00;0;00;28
26.02.2014;12:50:00;0;00;28
26.02.2014;13:00:00;0;00;29
26.02.2014;13:10:00;0;00;29
26.02.2014;13:20:00;0;00;29
26.02.2014;13:30:00;0;00;29
26.02.2014;13:40:00;0;00;29
26.02.2014;13:50:00;0;00;29
26.02.2014;14:00:00;0;00;29
26.02.2014;14:10:00;0;00;29
26.02.2014;14:20:00;0;00;29
26.02.2014;14:30:00;0;00;29
26.02.2014;14:40:00;0;00;29
26.02.2014;14:50:00;0;00;29
26.02.2014;15:00:00;0;00;29
26.02.2014;15:10:00;0;00;29
26.02.2014;15:20:00;0;00;29
26.02.2014;15:30:00;0;00;29
26.02.2014;15:40:00;0;00;29
26.02.2014;15:50:00;0;00;29
26.02.2014;16:00:00;0;00;29
26.02.2014;16:10:00;0;00;29
26.02.2014;16:20:00;0;00;29
26.02.2014;16:30:00;0;00;29
26.02.2014;16:40:00;0;00;29
26.02.2014;16:50:00;0;00;29
26.02.2014;17:00:00;0;00;29
26.02.2014;17:10:00;0;00;29
26.02.2014;17:20:00;0;00;29
26.02.2014;17:30:00;0;00;28
26.02.2014;17:40:00;0;00;28
26.02.2014;17:50:00;0;00;28
26.02.2014;17:55:00;0;00;28
27.02.2014;07:50:00;0;00;25
27.02.2014;08:00:00;0;00;26
27.02.2014;08:10:00;0;00;26
27.02.2014;08:20:00;0;00;27
27.02.2014;08:30:00;0;00;27
27.02.2014;08:40:00;0;00;27
27.02.2014;08:50:00;0;00;27
27.02.2014;09:00:00;0;00;27
27.02.2014;09:10:00;0;00;27
27.02.2014;09:20:00;0;00;27
27.02.2014;09:30:00;0;00;28
27.02.2014;09:40:00;0;00;28
27.02.2014;09:50:00;0;00;28
27.02.2014;10:00:00;0;00;28
27.02.2014;10:10:00;0;00;28
27.02.2014;10:20:00;0;00;28
27.02.2014;10:30:00;0;00;28
27.02.2014;10:40:00;0;00;28
27.02.2014;10:50:00;0;00;28
27.02.2014;11:00:00;0;00;28
27.02.2014;11:10:00;0;00;28
27.02.2014;11:20:00;0;00;28
27.02.2014;11:30:00;0;00;28
27.02.2014;11:40:00;0;00;28
27.02.2014;11:50:00;0;00;28
27.02.2014;12:00:00;0;00;28
27.02.2014;12:10:00;0;00;28
27.02.2014;12:20:00;0;00;28
27.02.2014;12:30:00;0;00;28
27.02.2014;12:40:00;0;00;28
27.02.2014;12:50:00;0;00;28
27.02.2014;13:00:00;0;00;28
27.02.2014;13:10:00;0;00;28
27.02.2014;13:20:00;0;00;28
27.02.2014;13:30:00;0;00;29
27.02.2014;13:40:00;0;00;29
27.02.2014;13:50:00;0;00;29
27.02.2014;14:00:00;0;00;29
27.02.2014;14:10:00;0;00;29
27.02.2014;14:20:00;0;00;29
27.02.2014;14:30:00;0;00;29
27.02.2014;14:40:00;0;00;29
27.02.2014;14:50:00;0;00;29
27.02.2014;15:00:00;0;00;29
27.02.2014;15:10:00;0;00;29
27.02.2014;15:20:00;0;00;29
27.02.2014;15:30:00;0;00;29
27.02.2014;15:40:00;0;00;29
27.02.2014;15:50:00;0;00;29
27.02.2014;16:00:00;0;00;29
27.02.2014;16:10:00;0;00;29
27.02.2014;16:20:00;0;00;29
27.02.2014;16:30:00;0;00;29
27.02.2014;16:40:00;0;00;29
27.02.2014;16:50:00;0;00;29
27.02.2014;17:00:00;0;00;29
27.02.2014;17:10:00;0;00;29
27.02.2014;17:20:00;0;00;29
27.02.2014;17:30:00;0;00;29
27.02.2014;17:40:00;0;00;29
27.02.2014;17:50:00;0;00;29
27.02.2014;18:00:00;0;00;29
27.02.2014;18:05:00;0;00;24
28.02.2014;07:25:00;0;00;23
28.02.2014;07:35:00;0;00;25
28.02.2014;07:45:00;0;00;26
28.02.2014;07:55:00;0;00;26
28.02.2014;08:05:00;0;00;27
28.02.2014;08:15:00;0;00;27
28.02.2014;08:25:00;0;00;27
28.02.2014;08:35:00;0;00;27
28.02.2014;08:45:00;0;00;27
28.02.2014;08:55:00;0;00;27
28.02.2014;09:05:00;0;00;28
28.02.2014;09:15:00;0;00;28
28.02.2014;09:25:00;0;00;28
28.02.2014;09:35:00;0;00;28
28.02.2014;09:45:00;0;00;28
28.02.2014;09:55:00;0;00;28
28.02.2014;10:05:00;0;00;28
28.02.2014;10:15:00;0;00;28
28.02.2014;10:25:00;0;00;28
28.02.2014;10:35:00;0;00;28
28.02.2014;10:45:00;0;00;28
28.02.2014;10:55:00;0;00;28
28.02.2014;11:05:00;0;00;28
28.02.2014;11:15:00;0;00;28
28.02.2014;11:25:00;0;00;28
28.02.2014;11:35:00;0;00;28
28.02.2014;11:45:00;0;00;28
28.02.2014;11:55:00;0;00;28
28.02.2014;12:05:00;0;00;28
28.02.2014;12:15:00;0;00;29
28.02.2014;12:25:00;0;00;29
28.02.2014;12:35:00;0;00;29
28.02.2014;12:45:00;0;00;29
28.02.2014;12:55:00;0;00;29
28.02.2014;13:15:00;0;00;29
28.02.2014;13:25:00;0;00;29
28.02.2014;13:35:00;0;00;29
28.02.2014;13:45:00;0;00;29
28.02.2014;13:55:00;0;00;29
28.02.2014;14:05:00;0;00;29
28.02.2014;14:15:00;0;00;29
28.02.2014;14:25:00;0;00;29
28.02.2014;14:35:00;0;00;29
28.02.2014;14:45:00;0;00;29
28.02.2014;14:55:00;0;00;29
28.02.2014;15:05:00;0;00;29
28.02.2014;15:15:00;0;00;29
28.02.2014;15:25:00;0;00;29
28.02.2014;15:35:00;0;00;29
28.02.2014;15:45:00;0;00;29
28.02.2014;15:55:00;0;00;29
28.02.2014;16:05:00;0;00;29
28.02.2014;16:15:00;0;00;29
28.02.2014;16:25:00;0;00;29
28.02.2014;16:35:00;0;00;29
28.02.2014;16:45:00;0;00;29
28.02.2014;16:55:00;0;00;29
28.02.2014;17:05:00;0;00;29
28.02.2014;17:15:00;0;00;29
28.02.2014;17:25:00;0;00;29
28.02.2014;17:35:00;0;00;29
28.02.2014;17:45:00;0;00;29
28.02.2014;17:55:00;0;00;29
28.02.2014;18:05:00;0;00;29
01.03.2014;07:20:00;0;00;23
01.03.2014;07:30:00;0;00;25
01.03.2014;07:40:00;0;00;26
01.03.2014;07:50:00;0;00;26
01.03.2014;08:00:00;0;00;27
01.03.2014;08:10:00;0;00;27
01.03.2014;08:20:00;0;00;27
01.03.2014;08:30:00;0;00;27
01.03.2014;08:40:00;0;00;27
01.03.2014;08:50:00;0;00;27
01.03.2014;09:00:00;0;00;27
01.03.2014;09:10:00;0;00;27
01.03.2014;09:20:00;0;00;28
01.03.2014;09:30:00;0;00;28
01.03.2014;09:40:00;0;00;28
01.03.2014;09:50:00;0;00;28
01.03.2014;10:00:00;0;00;28
01.03.2014;10:10:00;0;00;28
01.03.2014;10:20:00;0;00;28
01.03.2014;10:30:00;0;00;28
01.03.2014;10:40:00;0;00;28
01.03.2014;10:50:00;0;00;28
01.03.2014;11:00:00;0;00;28
01.03.2014;11:10:00;0;00;28
01.03.2014;11:20:00;0;00;28
01.03.2014;11:30:00;0;00;28
01.03.2014;11:40:00;0;00;28
01.03.2014;11:50:00;0;00;28
01.03.2014;12:00:00;0;00;28
01.03.2014;12:10:00;0;00;28
01.03.2014;12:20:00;0;00;28
01.03.2014;12:30:00;0;00;28
01.03.2014;12:40:00;0;00;28
01.03.2014;12:50:00;0;00;28
01.03.2014;13:00:00;0;00;28
01.03.2014;13:10:00;0;00;28
01.03.2014;13:20:00;0;00;28
01.03.2014;13:30:00;0;00;28
01.03.2014;13:40:00;0;00;28
01.03.2014;13:50:00;0;00;28
01.03.2014;14:00:00;0;00;28
01.03.2014;14:10:00;0;00;28
01.03.2014;14:20:00;0;00;28
01.03.2014;14:30:00;0;00;28
01.03.2014;14:40:00;0;00;29
01.03.2014;14:50:00;0;00;29
01.03.2014;15:00:00;0;00;28
01.03.2014;15:10:00;0;00;28
01.03.2014;15:20:00;0;00;28
01.03.2014;15:30:00;0;00;28
01.03.2014;15:40:00;0;00;28
01.03.2014;15:50:00;0;00;28
01.03.2014;16:00:00;0;00;28
01.03.2014;16:10:00;0;00;28
01.03.2014;16:20:00;0;00;28
01.03.2014;16:30:00;0;00;28
01.03.2014;16:40:00;0;00;28
01.03.2014;16:50:00;0;00;28
01.03.2014;17:00:00;0;00;28
01.03.2014;17:10:00;0;00;28
01.03.2014;17:20:00;0;00;28
01.03.2014;17:30:00;0;00;28
01.03.2014;17:40:00;0;00;28
01.03.2014;17:50:00;0;00;28
01.03.2014;17:55:00;0;00;28
02.03.2014;07:35:00;0;00;22
02.03.2014;07:45:00;0;00;25
02.03.2014;07:55:00;0;00;26
02.03.2014;08:05:00;0;00;26
02.03.2014;08:15:00;0;00;26
02.03.2014;08:25:00;0;00;26
02.03.2014;08:35:00;0;00;27
02.03.2014;08:45:00;0;00;27
02.03.2014;08:55:00;0;00;27
02.03.2014;09:05:00;0;00;27
02.03.2014;09:15:00;0;00;27
02.03.2014;09:25:00;0;00;27
02.03.2014;09:35:00;0;00;27
02.03.2014;09:45:00;0;00;27
02.03.2014;09:55:00;0;00;27
02.03.2014;10:05:00;0;00;27
02.03.2014;10:15:00;0;00;27
02.03.2014;10:25:00;0;00;28
02.03.2014;10:35:00;0;00;28
02.03.2014;10:45:00;0;00;28
02.03.2014;10:55:00;0;00;28
02.03.2014;11:05:00;0;00;28
02.03.2014;11:15:00;0;00;28
02.03.2014;11:25:00;0;00;28
02.03.2014;11:35:00;0;00;28
02.03.2014;11:45:00;0;00;28
02.03.2014;11:55:00;0;00;28
02.03.2014;12:05:00;0;00;28
02.03.2014;12:15:00;0;00;28
02.03.2014;12:25:00;0;00;28
02.03.2014;12:35:00;0;00;28
02.03.2014;12:45:00;0;00;28
02.03.2014;12:55:00;0;00;28
02.03.2014;13:05:00;0;00;28
02.03.2014;13:15:00;0;00;28
02.03.2014;13:25:00;0;00;28
02.03.2014;13:35:00;0;00;28
02.03.2014;13:45:00;0;00;28
02.03.2014;13:55:00;0;00;28
02.03.2014;14:05:00;0;00;28
02.03.2014;14:15:00;0;00;28
02.03.2014;14:25:00;0;00;28
02.03.2014;14:35:00;0;00;28
02.03.2014;14:45:00;0;00;28
02.03.2014;14:55:00;0;00;28
02.03.2014;15:05:00;0;00;28
02.03.2014;15:15:00;0;00;28
02.03.2014;15:25:00;0;00;28
02.03.2014;15:35:00;0;00;28
02.03.2014;15:45:00;0;00;28
02.03.2014;15:55:00;0;00;28
02.03.2014;16:05:00;0;00;28
02.03.2014;16:15:00;0;00;28
02.03.2014;16:25:00;0;00;28
02.03.2014;16:35:00;0;00;28
02.03.2014;16:45:00;0;00;28
02.03.2014;16:55:00;0;00;28
02.03.2014;17:05:00;0;00;28
02.03.2014;17:15:00;0;00;28
02.03.2014;17:25:00;0;00;28
02.03.2014;17:35:00;0;00;28
02.03.2014;17:45:00;0;00;28
02.03.2014;17:55:00;0;00;28
02.03.2014;18:05:00;0;0;28
03.03.2014;07:10:00;0;0;21
03.03.2014;07:20:00;0;0;24
03.03.2014;07:30:00;0;0;25
03.03.2014;07:40:00;0;0;26
03.03.2014;07:50:00;0;0;26
03.03.2014;08:00:00;0;0;26
03.03.2014;08:10:00;0;0;27
03.03.2014;08:20:00;0;0;27
03.03.2014;18:00:00;0;0;28
04.03.2014;07:30:00;0;0;22
04.03.2014;07:40:00;0;0;25
04.03.2014;07:50:00;0;0;26
04.03.2014;08:00:00;0;0;26
04.03.2014;08:10:00;0;0;26
04.03.2014;08:20:00;0;0;26
04.03.2014;08:30:00;0;0;26
04.03.2014;08:40:00;0;0;27
04.03.2014;08:50:00;0;0;27
04.03.2014;09:00:00;0;0;27
04.03.2014;09:10:00;0;0;27
04.03.2014;09:20:00;0;0;27
04.03.2014;09:30:00;188;0;24
04.03.2014;09:40:00;351;0;27
04.03.2014;09:50:00;449;0.1;28
04.03.2014;10:00:00;436;0.2;28
04.03.2014;10:10:00;399;0.2;28
04.03.2014;10:20:00;440;0.3;28
04.03.2014;10:30:00;491;0.4;29
04.03.2014;10:40:00;574;0.5;29
04.03.2014;10:50:00;613;0.6;29
04.03.2014;11:00:00;743;0.7;29
04.03.2014;11:10:00;814;0.8;29
04.03.2014;11:20:00;849;1.0;29
04.03.2014;11:30:00;1235;1.1;30
04.03.2014;11:40:00;1017;1.3;30
04.03.2014;11:50:00;937;1.5;30
04.03.2014;12:00:00;788;1.6;30
04.03.2014;12:10:00;657;1.7;30
04.03.2014;12:20:00;663;1.8;30
