Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
04.03.2014;12:30:00;762;2.0;30
04.03.2014;12:40:00;836;2.1;30
04.03.2014;12:50:00;719;2.2;31
04.03.2014;13:00:00;689;2.3;31
04.03.2014;13:10:00;781;2.4;31
04.03.2014;13:20:00;919;2.6;31
04.03.2014;13:30:00;750;2.7;31
04.03.2014;13:40:00;606;2.8;31
04.03.2014;13:50:00;488;2.9;31
04.03.2014;14:00:00;451;3.0;31
04.03.2014;14:10:00;449;3.1;31
04.03.2014;14:20:00;528;3.2;31
04.03.2014;14:30:00;505;3.2;31
04.03.2014;14:40:00;484;3.3;31
04.03.2014;14:50:00;460;3.4;31
04.03.2014;15:00:00;569;3.5;31
04.03.2014;15:10:00;508;3.6;31
04.03.2014;15:20:00;607;3.7;31
04.03.2014;15:30:00;498;3.8;31
04.03.2014;15:40:00;497;3.8;31
04.03.2014;15:50:00;481;3.9;31
04.03.2014;16:00:00;354;4.0;31
04.03.2014;16:10:00;406;4.0;31
04.03.2014;16:20:00;378;4.1;31
04.03.2014;16:30:00;378;4.2;31
04.03.2014;16:40:00;236;4.2;31
04.03.2014;16:50:00;170;4.2;31
04.03.2014;17:00:00;186;4.3;31
04.03.2014;17:10:00;174;4.3;31
04.03.2014;17:20:00;40;4.3;31
04.03.2014;17:30:00;0;4.3;31
04.03.2014;17:35:00;0;4.3;30
05.03.2014;07:15:00;43;0;23
05.03.2014;07:25:00;147;0;25
05.03.2014;07:35:00;174;0;26
05.03.2014;07:45:00;256;0;26
05.03.2014;07:55:00;302;0.1;27
05.03.2014;08:05:00;351;0.1;27
05.03.2014;08:15:00;435;0.2;28
05.03.2014;08:25:00;491;0.3;28
05.03.2014;08:35:00;593;0.4;28
05.03.2014;08:45:00;676;0.5;28
05.03.2014;08:55:00;727;0.6;29
05.03.2014;09:05:00;743;0.7;29
05.03.2014;09:15:00;767;0.9;29
05.03.2014;09:25:00;892;1.0;29
05.03.2014;09:35:00;1005;1.2;29
05.03.2014;09:45:00;1034;1.3;30
05.03.2014;09:55:00;1065;1.5;30
05.03.2014;10:05:00;1096;1.7;30
05.03.2014;10:15:00;949;1.8;30
05.03.2014;10:25:00;1001;2.0;30
05.03.2014;10:35:00;1446;2.2;30
05.03.2014;10:45:00;1644;2.5;30
05.03.2014;10:55:00;1820;2.8;31
05.03.2014;11:05:00;2416;3.1;31
05.03.2014;11:15:00;2850;3.6;32
05.03.2014;11:25:00;2804;4.1;33
05.03.2014;11:35:00;2852;4.5;34
05.03.2014;11:45:00;2236;4.9;34
05.03.2014;11:55:00;2722;5.4;34
05.03.2014;12:05:00;3620;5.9;35
05.03.2014;12:15:00;2542;6.4;35
05.03.2014;12:25:00;6321;7.1;38
05.03.2014;12:35:00;7922;8.1;40
05.03.2014;12:45:00;7175;9.3;45
05.03.2014;12:55:00;1827;9.7;41
05.03.2014;13:05:00;7618;10.7;44
05.03.2014;13:15:00;3981;11.4;44
05.03.2014;13:25:00;5390;12.2;45
05.03.2014;13:35:00;6667;13.1;45
05.03.2014;13:45:00;5730;14.1;45
05.03.2014;13:55:00;4854;15.0;44
05.03.2014;14:05:00;5764;15.9;46
05.03.2014;14:15:00;6285;16.9;48
05.03.2014;14:25:00;2466;17.7;42
05.03.2014;14:35:00;1640;17.9;40
05.03.2014;14:45:00;4288;18.5;41
05.03.2014;14:55:00;4157;19.2;42
05.03.2014;15:05:00;1865;19.5;40
05.03.2014;15:15:00;3774;20.1;41
05.03.2014;15:25:00;2263;20.6;40
05.03.2014;15:35:00;838;20.8;38
05.03.2014;15:45:00;788;20.9;37
05.03.2014;15:55:00;1072;21.0;36
05.03.2014;16:05:00;1189;21.2;36
05.03.2014;16:15:00;1059;21.4;35
05.03.2014;16:25:00;894;21.6;35
05.03.2014;16:35:00;839;21.7;35
05.03.2014;16:45:00;860;21.9;35
05.03.2014;16:55:00;779;22.0;34
05.03.2014;17:05:00;794;22.1;34
05.03.2014;17:15:00;614;22.2;34
05.03.2014;17:25:00;386;22.3;34
05.03.2014;17:35:00;201;22.4;33
05.03.2014;17:45:00;117;22.4;33
05.03.2014;17:55:00;121;22.4;33
05.03.2014;18:05:00;92;22.4;33
05.03.2014;18:15:00;82;22.4;33
05.03.2014;18:25:00;80;22.4;32
06.03.2014;17:40:00;436;26.6;33
06.03.2014;17:50:00;300;26.7;33
06.03.2014;18:00:00;207;26.7;33
06.03.2014;18:10:00;144;26.8;33
06.03.2014;18:20:00;99;26.8;33
06.03.2014;18:30:00;83;26.8;33
07.03.2014;07:00:00;15;0;23
07.03.2014;07:10:00;163;0;25
07.03.2014;07:20:00;229;0;26
07.03.2014;07:30:00;347;0.1;27
07.03.2014;07:40:00;454;0.1;27
07.03.2014;07:50:00;563;0.2;28
07.03.2014;08:00:00;741;0.3;28
07.03.2014;08:10:00;934;0.5;28
07.03.2014;08:20:00;1146;0.7;29
07.03.2014;08:30:00;1345;0.9;29
07.03.2014;08:40:00;1591;1.1;29
07.03.2014;08:50:00;1789;1.4;29
07.03.2014;09:00:00;2061;1.7;30
07.03.2014;09:10:00;2805;2.2;31
07.03.2014;09:20:00;3042;2.7;32
07.03.2014;09:30:00;3443;3.2;33
07.03.2014;09:40:00;3953;3.8;35
07.03.2014;09:50:00;4321;4.5;36
07.03.2014;10:00:00;4602;5.3;38
07.03.2014;10:10:00;4897;6.1;39
07.03.2014;10:20:00;5163;6.9;41
07.03.2014;10:30:00;5354;7.8;42
07.03.2014;10:40:00;5558;8.7;43
07.03.2014;10:50:00;5724;9.7;45
07.03.2014;11:00:00;5881;10.6;46
07.03.2014;11:10:00;5998;11.6;47
07.03.2014;11:20:00;6100;12.6;48
07.03.2014;11:30:00;6268;13.6;44
07.03.2014;11:40:00;6319;14.7;46
07.03.2014;11:50:00;6463;15.7;48
07.03.2014;12:00:00;6546;16.8;44
07.03.2014;12:10:00;6450;17.9;46
07.03.2014;12:20:00;6685;19.0;46
07.03.2014;12:30:00;6636;20.1;45
07.03.2014;12:40:00;6619;21.2;48
07.03.2014;12:50:00;6509;22.2;44
07.03.2014;13:00:00;6756;23.3;48
07.03.2014;13:10:00;6794;24.5;44
07.03.2014;13:20:00;6861;25.6;48
07.03.2014;13:30:00;6867;26.7;44
07.03.2014;13:40:00;6815;27.8;48
07.03.2014;13:50:00;6776;29.0;45
07.03.2014;14:00:00;6703;30.1;48
07.03.2014;14:10:00;6303;31.1;44
07.03.2014;14:20:00;5713;32.1;47
07.03.2014;14:30:00;5224;33.0;48
07.03.2014;14:40:00;5105;33.8;49
07.03.2014;14:50:00;4443;34.6;48
07.03.2014;15:00:00;5188;35.5;49
07.03.2014;15:10:00;4785;36.3;49
07.03.2014;15:20:00;4498;37.0;48
07.03.2014;15:30:00;4145;37.7;48
07.03.2014;15:40:00;3795;38.4;47
07.03.2014;15:50:00;3202;38.9;46
07.03.2014;16:00:00;2674;39.4;44
07.03.2014;16:10:00;2904;39.9;44
07.03.2014;16:20:00;2646;40.3;43
07.03.2014;16:30:00;2298;40.7;42
07.03.2014;16:40:00;1666;41.0;41
07.03.2014;16:50:00;1070;41.2;39
07.03.2014;17:00:00;909;41.4;38
07.03.2014;17:10:00;673;41.5;37
07.03.2014;17:20:00;488;41.6;36
07.03.2014;17:30:00;324;41.6;36
07.03.2014;17:40:00;311;41.7;36
07.03.2014;17:50:00;278;41.7;35
07.03.2014;18:00:00;208;41.8;35
07.03.2014;18:10:00;106;41.8;35
07.03.2014;18:20:00;90;41.8;34
07.03.2014;18:30:00;81;41.8;34
08.03.2014;07:00:00;33;0;21
08.03.2014;07:10:00;182;0;25
08.03.2014;07:20:00;262;0;26
08.03.2014;07:30:00;366;0.1;27
08.03.2014;07:40:00;484;0.1;27
08.03.2014;07:50:00;619;0.2;28
08.03.2014;08:00:00;830;0.4;28
08.03.2014;08:10:00;1003;0.5;28
08.03.2014;08:20:00;1185;0.7;29
08.03.2014;08:30:00;1351;0.9;29
08.03.2014;08:40:00;1913;1.2;29
08.03.2014;08:50:00;2214;1.6;30
08.03.2014;09:00:00;2540;2.0;30
08.03.2014;09:10:00;2815;2.4;32
08.03.2014;09:20:00;3130;2.9;33
08.03.2014;09:30:00;3539;3.5;34
08.03.2014;09:40:00;3976;4.1;35
08.03.2014;09:50:00;4238;4.8;37
08.03.2014;10:00:00;4570;5.6;38
08.03.2014;10:10:00;4901;6.3;40
08.03.2014;10:20:00;5197;7.2;41
08.03.2014;10:30:00;5441;8.1;42
08.03.2014;10:40:00;5551;9.0;44
08.03.2014;10:50:00;5726;9.9;45
08.03.2014;11:00:00;5956;10.9;46
08.03.2014;11:10:00;6244;11.9;47
08.03.2014;11:20:00;6285;13.0;48
08.03.2014;11:30:00;6451;14.0;44
08.03.2014;11:40:00;6726;15.1;47
08.03.2014;11:50:00;6778;16.2;44
08.03.2014;12:00:00;6843;17.4;47
08.03.2014;12:10:00;6817;18.5;44
08.03.2014;12:20:00;6834;19.6;46
08.03.2014;12:30:00;6956;20.8;45
08.03.2014;12:40:00;6998;21.9;46
08.03.2014;12:50:00;6933;23.1;45
08.03.2014;13:00:00;6834;24.2;46
08.03.2014;13:10:00;6925;25.3;44
08.03.2014;13:20:00;6904;26.5;46
08.03.2014;13:30:00;6824;27.6;44
08.03.2014;13:40:00;6653;28.7;46
08.03.2014;13:50:00;6489;29.8;44
08.03.2014;14:00:00;6460;30.8;46
08.03.2014;14:10:00;6261;31.9;47
08.03.2014;14:20:00;5754;32.8;45
08.03.2014;14:30:00;5173;33.7;47
08.03.2014;14:40:00;4728;34.5;47
08.03.2014;14:50:00;4500;35.3;47
08.03.2014;15:00:00;4614;36.0;47
08.03.2014;15:10:00;4634;36.8;47
08.03.2014;15:20:00;4357;37.5;47
08.03.2014;15:30:00;3984;38.2;47
08.03.2014;15:40:00;3580;38.8;46
08.03.2014;15:50:00;3188;39.3;45
08.03.2014;16:00:00;2694;39.8;44
08.03.2014;16:10:00;2751;40.2;43
08.03.2014;16:20:00;2509;40.6;42
08.03.2014;16:30:00;2282;41.0;41
08.03.2014;16:40:00;1797;41.3;40
08.03.2014;16:50:00;1069;41.5;39
08.03.2014;17:00:00;941;41.7;38
08.03.2014;17:10:00;727;41.8;37
08.03.2014;17:20:00;538;41.9;36
08.03.2014;17:30:00;374;42.0;36
08.03.2014;17:40:00;347;42.0;36
08.03.2014;17:50:00;297;42.1;35
08.03.2014;18:00:00;228;42.1;35
08.03.2014;18:10:00;163;42.2;35
08.03.2014;18:20:00;111;42.2;34
08.03.2014;18:30:00;86;42.2;34
08.03.2014;18:35:00;83;42.2;34
09.03.2014;06:55:00;19;0;24
09.03.2014;07:05:00;166;0;25
09.03.2014;07:15:00;238;0;26
09.03.2014;07:25:00;313;0.1;27
09.03.2014;07:35:00;375;0.1;28
09.03.2014;07:45:00;452;0.2;28
09.03.2014;07:55:00;565;0.3;28
09.03.2014;08:05:00;940;0.4;29
09.03.2014;08:15:00;1069;0.6;29
09.03.2014;08:25:00;1197;0.8;29
09.03.2014;08:35:00;2112;1.1;29
09.03.2014;08:45:00;2486;1.5;30
09.03.2014;08:55:00;2820;1.9;31
09.03.2014;09:05:00;3150;2.4;32
09.03.2014;09:15:00;3505;3.0;33
09.03.2014;09:25:00;3881;3.6;35
09.03.2014;09:35:00;4268;4.3;36
09.03.2014;09:45:00;4658;5.0;38
09.03.2014;09:55:00;4906;5.8;39
09.03.2014;10:05:00;5125;6.7;41
09.03.2014;10:15:00;5390;7.6;42
09.03.2014;10:25:00;5574;8.5;43
09.03.2014;10:35:00;5829;9.4;45
09.03.2014;10:45:00;6005;10.4;46
09.03.2014;10:55:00;6170;11.4;47
09.03.2014;11:05:00;6335;12.5;48
09.03.2014;11:15:00;6456;13.5;44
09.03.2014;11:25:00;6576;14.6;47
09.03.2014;11:35:00;6707;15.7;44
09.03.2014;11:45:00;6769;16.8;47
09.03.2014;11:55:00;6804;17.9;45
09.03.2014;12:05:00;6882;19.1;46
09.03.2014;12:15:00;6926;20.2;45
09.03.2014;12:25:00;6978;21.4;46
09.03.2014;12:35:00;7011;22.5;44
09.03.2014;12:45:00;7003;23.7;47
09.03.2014;12:55:00;6965;24.8;44
09.03.2014;13:05:00;7002;26.0;48
09.03.2014;13:15:00;7004;27.1;44
09.03.2014;13:25:00;7029;28.3;47
09.03.2014;13:35:00;6853;29.4;45
09.03.2014;13:45:00;6711;30.5;47
09.03.2014;13:55:00;6621;31.6;45
09.03.2014;14:05:00;6723;32.7;47
09.03.2014;14:15:00;6398;33.8;45
09.03.2014;14:25:00;5982;34.8;48
09.03.2014;14:35:00;5326;35.7;44
09.03.2014;14:45:00;5310;36.6;44
09.03.2014;14:55:00;4537;37.4;46
09.03.2014;15:05:00;5082;38.2;47
09.03.2014;15:15:00;4752;39.0;48
09.03.2014;15:25:00;4424;39.7;48
09.03.2014;15:35:00;4043;40.4;47
09.03.2014;15:45:00;3758;41.1;47
09.03.2014;15:55:00;3313;41.6;46
09.03.2014;16:05:00;2753;42.1;44
09.03.2014;16:15:00;2896;42.6;44
09.03.2014;16:25:00;2655;43.0;43
09.03.2014;16:35:00;2275;43.4;42
09.03.2014;16:45:00;1742;43.7;41
09.03.2014;16:55:00;985;43.9;40
09.03.2014;17:05:00;898;44.1;38
09.03.2014;17:15:00;641;44.2;37
09.03.2014;17:25:00;464;44.3;37
09.03.2014;17:35:00;326;44.3;36
09.03.2014;17:45:00;278;44.4;36
09.03.2014;17:55:00;239;44.4;36
09.03.2014;18:05:00;186;44.4;35
09.03.2014;18:15:00;102;44.5;35
09.03.2014;18:25:00;96;44.5;35
09.03.2014;18:30:00;86;44.5;35
10.03.2014;06:50:00;0;0;16
10.03.2014;07:00:00;165;0;26
10.03.2014;07:10:00;244;0;27
10.03.2014;07:20:00;312;0.1;27
10.03.2014;07:30:00;324;0.1;28
10.03.2014;07:40:00;427;0.2;28
10.03.2014;07:50:00;591;0.3;28
10.03.2014;08:00:00;880;0.4;29
10.03.2014;08:10:00;1011;0.6;29
10.03.2014;08:20:00;1148;0.7;29
10.03.2014;08:30:00;1431;1.0;29
10.03.2014;08:40:00;2198;1.3;30
10.03.2014;08:50:00;2500;1.7;30
10.03.2014;09:00:00;2801;2.2;31
10.03.2014;09:10:00;3102;2.6;33
10.03.2014;09:20:00;3463;3.2;34
10.03.2014;09:30:00;3846;3.8;35
10.03.2014;09:40:00;4219;4.5;37
10.03.2014;09:50:00;4492;5.2;38
10.03.2014;10:00:00;4796;6.0;40
10.03.2014;10:10:00;5029;6.8;41
10.03.2014;10:20:00;5274;7.7;42
10.03.2014;10:30:00;5492;8.6;44
10.03.2014;10:40:00;5668;9.5;45
10.03.2014;10:50:00;5889;10.5;46
10.03.2014;11:00:00;6046;11.5;47
10.03.2014;11:10:00;6179;12.5;48
10.03.2014;11:20:00;6310;13.5;44
10.03.2014;11:30:00;6381;14.6;47
10.03.2014;11:40:00;6512;15.6;45
10.03.2014;11:50:00;6648;16.7;46
10.03.2014;12:00:00;6638;17.8;47
10.03.2014;12:10:00;6793;19.0;45
10.03.2014;12:20:00;6754;20.1;48
10.03.2014;12:30:00;6858;21.2;45
10.03.2014;12:40:00;6795;22.3;48
10.03.2014;12:50:00;6864;23.4;45
10.03.2014;13:00:00;6856;24.6;48
10.03.2014;13:10:00;6827;25.7;45
10.03.2014;13:20:00;6795;26.8;47
10.03.2014;13:30:00;6697;27.9;45
10.03.2014;13:40:00;6625;29.0;47
10.03.2014;13:50:00;6561;30.1;45
10.03.2014;14:00:00;6501;31.1;47
10.03.2014;14:10:00;6355;32.2;45
10.03.2014;14:20:00;6147;33.2;48
10.03.2014;14:30:00;5620;34.2;44
10.03.2014;14:40:00;5096;35.0;46
10.03.2014;14:50:00;4555;35.8;47
10.03.2014;15:00:00;4283;36.6;47
10.03.2014;15:10:00;4377;37.2;46
10.03.2014;15:20:00;4459;38.0;47
10.03.2014;15:30:00;4113;38.7;47
10.03.2014;15:40:00;3766;39.3;46
10.03.2014;15:50:00;3519;39.9;46
10.03.2014;16:00:00;3065;40.4;45
10.03.2014;16:10:00;2581;40.9;43
10.03.2014;16:20:00;2636;41.3;43
10.03.2014;16:30:00;2399;41.7;42
10.03.2014;16:40:00;1991;42.1;41
10.03.2014;16:50:00;1409;42.3;40
10.03.2014;17:00:00;934;42.5;39
10.03.2014;17:10:00;799;42.6;38
10.03.2014;17:20:00;570;42.7;37
10.03.2014;17:30:00;428;42.8;36
10.03.2014;17:40:00;399;42.9;36
10.03.2014;17:50:00;318;42.9;36
10.03.2014;18:00:00;239;43.0;35
10.03.2014;18:10:00;176;43.0;35
10.03.2014;18:20:00;110;43.0;35
10.03.2014;18:30:00;88;43.0;35
11.03.2014;06:55:00;81;0;23
11.03.2014;07:05:00;226;0;26
11.03.2014;07:15:00;335;0;27
11.03.2014;07:25:00;430;0.1;27
11.03.2014;07:35:00;526;0.2;28
11.03.2014;07:45:00;615;0.3;28
11.03.2014;07:55:00;823;0.4;28
11.03.2014;08:05:00;1069;0.6;29
11.03.2014;08:15:00;1172;0.8;29
11.03.2014;08:25:00;1432;1.0;29
11.03.2014;08:35:00;1879;1.3;30
11.03.2014;08:45:00;2165;1.6;30
11.03.2014;08:55:00;1873;1.9;30
11.03.2014;09:05:00;2204;2.3;31
11.03.2014;09:15:00;2669;2.7;32
11.03.2014;09:25:00;2997;3.2;33
11.03.2014;09:35:00;2477;3.6;33
11.03.2014;09:45:00;2514;4.0;34
11.03.2014;09:55:00;3353;4.5;35
11.03.2014;10:05:00;2891;5.0;35
11.03.2014;10:15:00;3244;5.6;36
11.03.2014;10:25:00;3670;6.1;37
11.03.2014;10:35:00;4884;6.9;38
11.03.2014;10:45:00;4741;7.7;40
11.03.2014;10:55:00;4467;8.4;41
11.03.2014;11:05:00;5111;9.2;42
11.03.2014;11:15:00;4093;10.0;42
11.03.2014;11:25:00;3439;10.5;42
11.03.2014;11:35:00;5372;11.3;42
11.03.2014;11:45:00;4901;12.2;44
11.03.2014;11:55:00;4478;13.0;44
11.03.2014;12:05:00;4837;13.8;44
11.03.2014;12:15:00;4713;14.5;45
11.03.2014;12:25:00;4370;15.3;45
11.03.2014;12:35:00;5175;16.1;46
11.03.2014;12:45:00;4471;16.9;46
11.03.2014;12:55:00;4989;17.7;46
11.03.2014;13:05:00;4087;18.5;46
11.03.2014;13:15:00;4225;19.1;45
11.03.2014;13:25:00;3955;19.8;45
11.03.2014;13:35:00;5010;20.6;45
11.03.2014;13:45:00;5230;21.5;47
11.03.2014;13:55:00;5038;22.3;47
11.03.2014;14:05:00;4659;23.1;47
11.03.2014;14:15:00;4791;23.8;47
11.03.2014;14:25:00;4022;24.6;47
11.03.2014;14:35:00;3989;25.2;46
11.03.2014;14:45:00;3764;25.8;45
11.03.2014;14:55:00;3333;26.4;44
11.03.2014;15:05:00;3060;26.9;43
11.03.2014;15:15:00;2725;27.4;43
11.03.2014;15:25:00;2293;27.8;41
11.03.2014;15:35:00;2101;28.1;40
11.03.2014;15:45:00;2072;28.5;40
11.03.2014;15:55:00;1970;28.8;39
11.03.2014;16:05:00;1740;29.1;38
11.03.2014;16:15:00;1481;29.4;38
11.03.2014;16:25:00;1305;29.6;37
11.03.2014;16:35:00;1116;29.8;36
11.03.2014;16:45:00;1069;30.0;36
11.03.2014;16:55:00;981;30.1;35
11.03.2014;17:05:00;911;30.3;35
11.03.2014;17:15:00;739;30.4;35
11.03.2014;17:25:00;645;30.5;35
11.03.2014;17:35:00;636;30.6;34
11.03.2014;17:45:00;536;30.7;34
11.03.2014;17:55:00;408;30.8;34
11.03.2014;18:05:00;273;30.9;34
11.03.2014;18:15:00;156;30.9;34
11.03.2014;18:25:00;93;30.9;34
12.03.2014;06:50:00;40;0;24
12.03.2014;07:00:00;164;0;26
12.03.2014;07:10:00;223;0;26
12.03.2014;07:20:00;281;0.1;27
12.03.2014;07:30:00;337;0.1;28
12.03.2014;07:40:00;387;0.2;28
12.03.2014;07:50:00;485;0.2;28
12.03.2014;08:00:00;915;0.4;28
12.03.2014;08:10:00;1007;0.5;29
12.03.2014;08:20:00;1164;0.7;29
12.03.2014;08:30:00;2133;1.0;29
12.03.2014;08:40:00;2523;1.4;30
12.03.2014;08:50:00;2841;1.9;31
12.03.2014;09:00:00;3160;2.4;32
12.03.2014;09:10:00;3560;3.0;34
12.03.2014;09:20:00;3910;3.6;35
12.03.2014;09:30:00;4312;4.3;36
12.03.2014;09:40:00;4681;5.0;38
12.03.2014;09:50:00;4934;5.8;40
12.03.2014;10:00:00;5194;6.7;41
12.03.2014;10:10:00;5464;7.6;43
12.03.2014;10:20:00;5687;8.5;44
12.03.2014;10:30:00;5893;9.5;45
12.03.2014;10:40:00;6090;10.5;47
12.03.2014;10:50:00;6244;11.5;48
12.03.2014;11:00:00;6382;12.5;44
12.03.2014;11:10:00;6532;13.6;46
12.03.2014;11:20:00;6656;14.7;47
12.03.2014;11:30:00;6786;15.8;45
12.03.2014;11:40:00;6851;16.9;48
12.03.2014;11:50:00;6913;18.1;45
12.03.2014;12:00:00;6974;19.2;47
12.03.2014;12:10:00;7065;20.4;45
12.03.2014;12:20:00;7077;21.6;45
12.03.2014;12:30:00;7117;22.7;47
12.03.2014;12:40:00;7108;23.9;44
12.03.2014;12:50:00;7132;25.1;48
12.03.2014;13:00:00;7092;26.3;45
12.03.2014;13:10:00;7037;27.4;46
12.03.2014;13:20:00;6977;28.6;46
12.03.2014;13:30:00;6930;29.7;44
12.03.2014;13:40:00;6893;30.9;47
12.03.2014;13:50:00;6766;32.0;44
12.03.2014;14:00:00;6697;33.1;48
12.03.2014;14:10:00;6613;34.2;44
12.03.2014;14:20:00;6492;35.3;48
12.03.2014;14:30:00;6230;36.3;44
12.03.2014;14:40:00;5735;37.3;47
12.03.2014;14:50:00;5108;38.1;48
12.03.2014;15:00:00;4748;38.9;48
12.03.2014;15:10:00;4094;39.6;47
12.03.2014;15:20:00;4605;40.3;47
12.03.2014;15:30:00;4286;41.0;47
12.03.2014;15:40:00;3904;41.7;47
12.03.2014;15:50:00;3664;42.3;46
12.03.2014;16:00:00;3422;42.9;46
12.03.2014;16:10:00;2928;43.4;45
12.03.2014;16:20:00;2562;43.8;44
12.03.2014;16:30:00;2569;44.3;43
12.03.2014;16:40:00;2234;44.6;42
12.03.2014;16:50:00;1793;45.0;41
12.03.2014;17:00:00;1169;45.2;40
12.03.2014;17:10:00;853;45.3;38
12.03.2014;17:20:00;678;45.4;37
12.03.2014;17:30:00;444;45.5;37
12.03.2014;17:40:00;338;45.6;36
12.03.2014;17:50:00;271;45.6;36
12.03.2014;18:00:00;235;45.7;36
12.03.2014;18:10:00;184;45.7;35
12.03.2014;18:20:00;109;45.7;35
12.03.2014;18:30:00;94;45.7;35
12.03.2014;18:40:00;81;45.8;34
13.03.2014;06:50:00;57;0;22
13.03.2014;07:00:00;176;0;26
13.03.2014;07:10:00;253;0;27
13.03.2014;07:20:00;333;0.1;27
13.03.2014;07:30:00;417;0.1;28
13.03.2014;13:50:00;6352;30.0;44
13.03.2014;14:00:00;6244;31.0;47
13.03.2014;14:10:00;6109;32.0;44
13.03.2014;14:20:00;5966;33.0;46
13.03.2014;14:30:00;5791;34.0;48
13.03.2014;14:40:00;5483;34.9;44
13.03.2014;14:50:00;4957;35.7;46
13.03.2014;15:00:00;4267;36.5;47
13.03.2014;15:10:00;4067;37.1;46
13.03.2014;15:20:00;3390;37.7;45
13.03.2014;15:30:00;3986;38.4;46
13.03.2014;15:40:00;3664;39.0;45
13.03.2014;15:50:00;3419;39.6;45
13.03.2014;16:00:00;3193;40.1;44
13.03.2014;16:10:00;2859;40.6;44
13.03.2014;16:20:00;2338;41.0;43
13.03.2014;16:30:00;2336;41.4;42
13.03.2014;16:40:00;2070;41.7;41
13.03.2014;16:50:00;1701;42.0;40
13.03.2014;17:00:00;1182;42.2;39
13.03.2014;17:10:00;771;42.4;38
13.03.2014;17:20:00;666;42.5;37
13.03.2014;17:30:00;472;42.6;37
13.03.2014;17:40:00;360;42.6;36
13.03.2014;17:50:00;305;42.7;36
13.03.2014;18:00:00;261;42.7;36
13.03.2014;18:10:00;194;42.8;35
13.03.2014;18:20:00;113;42.8;35
13.03.2014;18:30:00;98;42.8;35
14.03.2014;06:45:00;0;0;24
14.03.2014;06:55:00;152;0;26
14.03.2014;07:05:00;228;0;27
14.03.2014;07:15:00;311;0;27
14.03.2014;07:25:00;403;0.1;28
14.03.2014;07:35:00;498;0.2;28
14.03.2014;07:45:00;606;0.3;29
14.03.2014;07:55:00;833;0.4;29
14.03.2014;08:05:00;1005;0.6;29
14.03.2014;08:15:00;1183;0.8;29
14.03.2014;08:25:00;1776;1.0;30
14.03.2014;08:35:00;2094;1.3;30
14.03.2014;08:45:00;2368;1.7;30
14.03.2014;08:55:00;2680;2.2;32
14.03.2014;09:05:00;3016;2.6;33
14.03.2014;09:15:00;3364;3.2;34
14.03.2014;09:25:00;3698;3.8;35
14.03.2014;09:35:00;4053;4.4;36
14.03.2014;09:45:00;4309;5.1;38
14.03.2014;09:55:00;4570;5.9;39
14.03.2014;10:05:00;4847;6.7;41
14.03.2014;10:15:00;5099;7.5;42
14.03.2014;10:25:00;5299;8.4;43
14.03.2014;10:35:00;5519;9.3;44
14.03.2014;10:45:00;5662;10.2;45
14.03.2014;10:55:00;5837;11.1;47
14.03.2014;11:05:00;5973;12.1;48
14.03.2014;11:15:00;6128;13.1;45
14.03.2014;11:25:00;6198;14.1;45
14.03.2014;11:35:00;6286;15.2;48
14.03.2014;11:45:00;6316;16.2;44
14.03.2014;11:55:00;6448;17.3;46
14.03.2014;12:05:00;6440;18.3;46
14.03.2014;12:15:00;6598;19.4;45
14.03.2014;12:25:00;6608;20.5;47
14.03.2014;12:35:00;6554;21.6;45
14.03.2014;12:45:00;6534;22.7;48
14.03.2014;12:55:00;6513;23.7;44
14.03.2014;13:05:00;6519;24.8;48
14.03.2014;13:15:00;6513;25.9;44
14.03.2014;13:25:00;6510;27.0;47
14.03.2014;13:35:00;6456;28.0;44
14.03.2014;13:45:00;6265;29.1;47
14.03.2014;13:55:00;6227;30.1;44
14.03.2014;14:05:00;6195;31.1;46
14.03.2014;14:15:00;6049;32.1;46
14.03.2014;14:25:00;5952;33.1;45
14.03.2014;14:35:00;5715;34.1;47
14.03.2014;14:45:00;5280;35.0;49
14.03.2014;14:55:00;4908;35.8;44
14.03.2014;15:05:00;4239;36.5;45
14.03.2014;15:15:00;3865;37.2;45
14.03.2014;15:25:00;3467;37.8;45
14.03.2014;15:55:00;3300;39.5;44
14.03.2014;16:05:00;3158;40.1;44
14.03.2014;16:15:00;3016;40.6;43
14.03.2014;16:25:00;2378;41.0;42
14.03.2014;16:35:00;2380;41.4;42
14.03.2014;16:45:00;2002;41.7;41
14.03.2014;16:55:00;1646;42.0;40
14.03.2014;17:05:00;1061;42.2;39
14.03.2014;17:15:00;679;42.3;38
14.03.2014;17:25:00;571;42.4;37
14.03.2014;17:35:00;418;42.5;37
14.03.2014;17:45:00;310;42.6;36
14.03.2014;17:55:00;310;42.6;36
14.03.2014;18:05:00;249;42.7;36
14.03.2014;18:15:00;178;42.7;35
14.03.2014;18:25:00;96;42.7;35
14.03.2014;18:35:00;87;42.7;35
14.03.2014;18:40:00;82;42.7;35
15.03.2014;06:50:00;0;0;24
15.03.2014;07:00:00;152;0;26
15.03.2014;07:10:00;248;0;27
15.03.2014;07:20:00;345;0.1;28
15.03.2014;07:30:00;422;0.1;28
15.03.2014;07:40:00;515;0.2;28
15.03.2014;07:50:00;638;0.3;29
15.03.2014;08:00:00;752;0.4;29
15.03.2014;08:10:00;1030;0.6;29
15.03.2014;08:20:00;1112;0.8;30
15.03.2014;08:30:00;1185;1.0;30
15.03.2014;08:40:00;1358;1.2;30
15.03.2014;08:50:00;1500;1.4;30
15.03.2014;09:00:00;1897;1.7;31
15.03.2014;09:10:00;2560;2.1;31
15.03.2014;09:20:00;2793;2.5;32
15.03.2014;09:30:00;2886;3.0;33
15.03.2014;09:40:00;3016;3.5;34
15.03.2014;09:50:00;2991;4.0;35
15.03.2014;10:00:00;3114;4.5;36
15.03.2014;10:10:00;3298;5.1;36
15.03.2014;10:20:00;4573;5.7;37
15.03.2014;10:30:00;2836;6.3;38
15.03.2014;10:40:00;2570;6.7;37
15.03.2014;10:50:00;2648;7.2;37
15.03.2014;11:00:00;2830;7.6;37
15.03.2014;11:10:00;2335;8.0;37
15.03.2014;11:20:00;2431;8.4;37
15.03.2014;11:30:00;2416;8.9;37
15.03.2014;11:40:00;1618;9.1;36
15.03.2014;11:50:00;1782;9.4;36
15.03.2014;12:00:00;2017;9.8;36
15.03.2014;12:10:00;1785;10.1;35
15.03.2014;12:20:00;1718;10.3;35
15.03.2014;12:30:00;1550;10.6;35
15.03.2014;12:40:00;1327;10.8;34
15.03.2014;12:50:00;2012;11.1;34
15.03.2014;13:00:00;1702;11.4;35
15.03.2014;13:10:00;1628;11.7;34
15.03.2014;13:20:00;1394;11.9;34
15.03.2014;13:30:00;1126;12.1;34
15.03.2014;13:40:00;1296;12.4;34
15.03.2014;13:50:00;1063;12.5;33
15.03.2014;14:00:00;889;12.7;33
15.03.2014;14:10:00;687;12.8;33
15.03.2014;14:20:00;1003;13.0;33
15.03.2014;14:30:00;988;13.1;33
15.03.2014;14:40:00;699;13.3;33
15.03.2014;14:50:00;646;13.4;33
15.03.2014;15:00:00;642;13.5;33
15.03.2014;15:10:00;586;13.6;33
15.03.2014;15:20:00;533;13.7;33
15.03.2014;15:30:00;532;13.8;32
15.03.2014;15:40:00;486;13.8;32
15.03.2014;15:50:00;464;13.9;32
15.03.2014;16:00:00;472;14.0;32
15.03.2014;16:10:00;525;14.1;32
15.03.2014;16:20:00;450;14.2;32
15.03.2014;16:30:00;270;14.2;32
15.03.2014;16:40:00;346;14.3;32
15.03.2014;16:50:00;282;14.3;32
15.03.2014;17:00:00;193;14.4;32
15.03.2014;17:10:00;180;14.4;32
15.03.2014;17:20:00;142;14.4;32
15.03.2014;17:30:00;126;14.4;32
15.03.2014;17:40:00;135;14.5;32
15.03.2014;17:50:00;99;14.5;32
15.03.2014;17:55:00;92;14.5;32
16.03.2014;06:55:00;38;0;22
16.03.2014;07:05:00;101;0;25
16.03.2014;07:15:00;18;0;26
16.03.2014;07:25:00;175;0;27
16.03.2014;07:35:00;246;0;28
16.03.2014;07:45:00;316;0.1;28
16.03.2014;07:55:00;397;0.2;28
16.03.2014;08:05:00;408;0.2;29
16.03.2014;08:15:00;396;0.3;29
16.03.2014;08:25:00;534;0.4;29
16.03.2014;08:35:00;662;0.5;29
16.03.2014;08:45:00;1160;0.6;30
16.03.2014;08:55:00;1068;0.8;30
16.03.2014;09:05:00;1277;1.0;30
16.03.2014;09:15:00;1183;1.2;30
16.03.2014;09:25:00;1447;1.5;30
16.03.2014;09:35:00;1783;1.7;31
16.03.2014;09:45:00;1697;2.0;31
16.03.2014;09:55:00;1878;2.3;31
16.03.2014;10:05:00;2202;2.7;32
16.03.2014;10:15:00;2392;3.1;32
16.03.2014;10:25:00;2494;3.5;33
16.03.2014;10:35:00;2741;3.9;34
16.03.2014;10:45:00;4662;4.7;36
16.03.2014;10:55:00;4798;5.3;37
16.03.2014;11:05:00;3658;6.1;39
16.03.2014;11:15:00;2925;6.6;38
16.03.2014;11:25:00;3027;7.1;38
16.03.2014;11:35:00;4719;7.8;39
16.03.2014;11:45:00;3936;8.5;41
16.03.2014;11:55:00;2414;9.0;39
16.03.2014;12:05:00;3504;9.5;39
16.03.2014;12:15:00;4421;10.2;40
16.03.2014;12:25:00;5153;11.0;42
16.03.2014;12:35:00;3721;11.8;43
16.03.2014;12:45:00;5192;12.4;42
16.03.2014;12:55:00;7325;13.7;47
16.03.2014;13:05:00;7647;14.9;44
16.03.2014;13:15:00;7414;16.2;47
16.03.2014;13:25:00;7414;17.4;44
16.03.2014;13:35:00;7457;18.6;47
16.03.2014;13:45:00;7292;19.8;46
16.03.2014;13:55:00;7222;21.0;44
16.03.2014;14:05:00;7148;22.2;47
16.03.2014;14:15:00;5603;23.3;43
16.03.2014;14:25:00;4814;24.2;46
16.03.2014;14:35:00;5183;25.2;47
16.03.2014;14:45:00;6523;26.1;46
16.03.2014;14:55:00;4246;26.8;43
16.03.2014;15:05:00;5846;27.6;44
16.03.2014;15:15:00;4914;28.4;46
16.03.2014;15:25:00;4293;29.1;45
16.03.2014;15:35:00;4393;29.8;46
16.03.2014;15:45:00;4055;30.5;46
16.03.2014;15:55:00;3818;31.1;45
16.03.2014;16:05:00;3729;31.8;45
16.03.2014;16:15:00;3431;32.4;45
16.03.2014;16:25:00;2828;32.8;44
16.03.2014;16:35:00;2397;33.2;43
16.03.2014;16:45:00;2320;33.6;42
16.03.2014;16:55:00;1894;34.0;41
16.03.2014;17:05:00;1529;34.2;40
16.03.2014;17:15:00;973;34.4;38
16.03.2014;17:25:00;681;34.5;37
16.03.2014;17:35:00;520;34.6;37
16.03.2014;17:45:00;328;34.7;36
16.03.2014;17:55:00;250;34.7;36
16.03.2014;18:05:00;217;34.8;36
16.03.2014;18:15:00;176;34.8;35
16.03.2014;18:25:00;133;34.8;35
16.03.2014;18:35:00;16;34.8;35
16.03.2014;18:40:00;0;34.8;0
17.03.2014;06:40:00;13;0;21
17.03.2014;06:50:00;155;0;26
17.03.2014;07:00:00;201;0;27
17.03.2014;07:10:00;247;0;28
17.03.2014;07:20:00;285;0.1;28
17.03.2014;07:30:00;322;0.1;28
17.03.2014;07:40:00;391;0.2;29
17.03.2014;07:50:00;731;0.3;29
17.03.2014;08:00:00;905;0.4;29
17.03.2014;08:10:00;1727;0.7;30
17.03.2014;08:20:00;2118;1.0;30
17.03.2014;08:30:00;2437;1.4;30
17.03.2014;08:40:00;2770;1.9;32
17.03.2014;08:50:00;3114;2.4;33
17.03.2014;09:00:00;3491;2.9;34
17.03.2014;09:10:00;3880;3.6;35
17.03.2014;09:20:00;4283;4.2;37
17.03.2014;09:30:00;4676;5.0;38
17.03.2014;09:40:00;4962;5.8;40
17.03.2014;09:50:00;5211;6.7;42
17.03.2014;10:00:00;5506;7.6;43
17.03.2014;10:10:00;5728;8.5;44
17.03.2014;10:20:00;5949;9.5;46
17.03.2014;10:30:00;6164;10.5;47
17.03.2014;10:40:00;6380;11.5;47
17.03.2014;10:50:00;6620;12.6;45
17.03.2014;11:00:00;6780;13.7;48
17.03.2014;11:10:00;6946;14.8;44
17.03.2014;11:20:00;6986;16.0;48
17.03.2014;11:30:00;7116;17.2;45
17.03.2014;11:40:00;7198;18.3;46
17.03.2014;11:50:00;7329;19.6;47
17.03.2014;12:00:00;7421;20.8;44
17.03.2014;12:10:00;7422;22.0;47
17.03.2014;12:20:00;7416;23.2;46
17.03.2014;12:30:00;7469;24.5;44
17.03.2014;12:40:00;7422;25.7;47
17.03.2014;12:50:00;7509;26.9;45
17.03.2014;13:00:00;7468;28.1;44
17.03.2014;13:10:00;7443;29.4;47
17.03.2014;13:20:00;7385;30.6;45
17.03.2014;13:30:00;7384;31.8;44
17.03.2014;13:40:00;7283;33.0;47
17.03.2014;13:50:00;7252;34.2;45
17.03.2014;14:00:00;7066;35.4;44
17.03.2014;14:10:00;6949;36.5;47
17.03.2014;14:20:00;6837;37.7;44
17.03.2014;14:30:00;6700;38.8;48
17.03.2014;14:40:00;6558;39.9;45
17.03.2014;14:50:00;6373;40.9;48
17.03.2014;15:00:00;5853;41.9;44
17.03.2014;15:10:00;5068;42.8;47
17.03.2014;15:20:00;4258;43.5;47
17.03.2014;15:30:00;4137;44.2;47
17.03.2014;15:40:00;4327;44.9;47
17.03.2014;15:50:00;4008;45.6;47
17.03.2014;16:00:00;3788;46.2;47
17.03.2014;16:10:00;3532;46.8;46
17.03.2014;16:20:00;3313;47.4;46
17.03.2014;16:30:00;2789;47.8;45
17.03.2014;16:40:00;2616;48.3;44
17.03.2014;16:50:00;2250;48.7;43
17.03.2014;17:00:00;1851;49.0;42
17.03.2014;17:10:00;1452;49.2;41
17.03.2014;17:20:00;837;49.4;39
17.03.2014;17:30:00;618;49.5;38
17.03.2014;17:40:00;419;49.6;38
17.03.2014;17:50:00;230;49.6;37
17.03.2014;18:00:00;233;49.7;37
17.03.2014;18:10:00;200;49.7;36
17.03.2014;18:20:00;167;49.7;36
17.03.2014;18:30:00;96;49.8;36
17.03.2014;18:40:00;91;49.8;36
17.03.2014;18:45:00;82;49.8;35
18.03.2014;06:35:00;0;0;12
18.03.2014;06:45:00;141;0;26
18.03.2014;06:55:00;182;0;27
18.03.2014;07:05:00;233;0;28
18.03.2014;07:15:00;268;0.1;28
18.03.2014;07:25:00;318;0.1;29
18.03.2014;07:35:00;386;0.2;29
18.03.2014;07:45:00;607;0.3;29
18.03.2014;07:55:00;1017;0.4;29
18.03.2014;08:05:00;1583;0.7;30
18.03.2014;08:15:00;1993;1.0;30
18.03.2014;08:25:00;2324;1.3;30
18.03.2014;08:35:00;2641;1.8;31
18.03.2014;08:45:00;3051;2.2;33
18.03.2014;08:55:00;3225;2.8;34
18.03.2014;09:05:00;3734;3.4;35
18.03.2014;09:15:00;3999;4.0;36
18.03.2014;09:25:00;4379;4.7;38
18.03.2014;09:35:00;4515;5.5;39
18.03.2014;09:45:00;4876;6.3;41
18.03.2014;09:55:00;5164;7.1;42
18.03.2014;10:05:00;4946;7.9;43
18.03.2014;10:15:00;5810;8.8;44
18.03.2014;10:25:00;5699;9.8;46
18.03.2014;10:35:00;5946;10.8;47
18.03.2014;10:45:00;5995;11.8;48
18.03.2014;10:55:00;6369;12.8;44
18.03.2014;11:05:00;6398;13.9;47
18.03.2014;11:15:00;6562;14.9;45
18.03.2014;11:25:00;6449;16.0;46
18.03.2014;11:35:00;6764;17.1;45
18.03.2014;11:45:00;7018;18.2;46
18.03.2014;11:55:00;7127;19.4;45
18.03.2014;12:05:00;7294;20.5;47
18.03.2014;12:15:00;7162;21.7;44
18.03.2014;12:25:00;6888;22.9;48
18.03.2014;12:35:00;6941;24.0;45
18.03.2014;12:45:00;6580;25.1;48
18.03.2014;12:55:00;5893;26.0;44
18.03.2014;13:05:00;6379;27.0;47
18.03.2014;13:15:00;6359;28.1;44
18.03.2014;13:25:00;6110;29.1;47
18.03.2014;13:35:00;4850;29.9;48
18.03.2014;13:45:00;5870;30.9;44
18.03.2014;13:55:00;5803;31.9;46
18.03.2014;14:05:00;6445;33.0;46
18.03.2014;14:15:00;6501;34.1;46
18.03.2014;14:25:00;5405;35.0;48
18.03.2014;14:35:00;4980;35.8;49
18.03.2014;14:45:00;4507;36.5;48
18.03.2014;14:55:00;4376;37.3;48
18.03.2014;15:05:00;4117;38.0;48
18.03.2014;15:15:00;4754;38.7;48
18.03.2014;15:25:00;3548;39.3;47
18.03.2014;15:35:00;3197;39.9;46
18.03.2014;15:45:00;3001;40.4;45
18.03.2014;15:55:00;2867;40.9;44
18.03.2014;16:05:00;3048;41.4;44
18.03.2014;16:15:00;2487;41.8;43
18.03.2014;16:25:00;2363;42.2;42
18.03.2014;16:35:00;2199;42.6;41
18.03.2014;16:45:00;1858;42.9;41
18.03.2014;16:55:00;1097;43.2;39
18.03.2014;17:05:00;1005;43.3;38
18.03.2014;17:15:00;873;43.5;37
18.03.2014;17:25:00;824;43.6;37
18.03.2014;17:35:00;691;43.7;37
18.03.2014;17:45:00;534;43.8;36
18.03.2014;17:55:00;411;43.9;36
18.03.2014;18:05:00;318;43.9;36
18.03.2014;18:15:00;221;44.0;35
18.03.2014;18:25:00;129;44.0;35
18.03.2014;18:35:00;98;44.0;35
18.03.2014;18:40:00;96;44.0;35
19.03.2014;06:40:00;0;0;24
19.03.2014;06:50:00;153;0;26
19.03.2014;07:00:00;186;0;27
19.03.2014;07:10:00;350;0;28
19.03.2014;07:20:00;501;0.1;28
19.03.2014;07:30:00;488;0.2;29
19.03.2014;07:40:00;719;0.3;29
19.03.2014;07:50:00;848;0.4;29
19.03.2014;08:00:00;974;0.6;29
19.03.2014;08:10:00;1129;0.8;30
19.03.2014;08:20:00;1258;1.0;30
19.03.2014;08:30:00;1101;1.2;30
19.03.2014;08:40:00;1673;1.4;31
19.03.2014;08:50:00;1794;1.7;31
19.03.2014;09:00:00;1663;2.0;31
19.03.2014;09:10:00;2229;2.4;31
19.03.2014;09:20:00;2733;2.8;33
19.03.2014;09:30:00;3691;3.4;34
19.03.2014;09:40:00;2991;4.0;36
19.03.2014;09:50:00;5321;4.9;39
19.03.2014;10:00:00;3762;5.6;40
19.03.2014;10:10:00;4030;6.2;39
19.03.2014;10:20:00;2201;6.7;39
19.03.2014;10:30:00;3643;7.3;39
19.03.2014;10:40:00;2726;7.7;39
19.03.2014;10:50:00;3116;8.2;39
19.03.2014;11:00:00;3050;8.7;39
19.03.2014;11:10:00;6058;9.6;42
19.03.2014;11:20:00;6403;10.7;44
19.03.2014;11:30:00;4724;11.7;46
19.03.2014;11:40:00;8715;13.0;45
19.03.2014;11:50:00;7211;14.2;47
19.03.2014;12:00:00;8633;15.5;44
19.03.2014;12:10:00;4554;16.5;43
19.03.2014;12:20:00;4347;17.2;42
19.03.2014;12:30:00;3230;17.8;43
19.03.2014;12:40:00;7037;18.8;46
19.03.2014;12:50:00;7610;20.0;45
19.03.2014;13:00:00;6531;20.8;46
19.03.2014;13:10:00;4059;21.7;43
19.03.2014;13:20:00;3192;22.2;42
19.03.2014;13:30:00;9095;23.6;46
19.03.2014;13:40:00;4239;24.2;42
19.03.2014;13:50:00;4210;24.8;42
19.03.2014;14:00:00;8183;26.2;47
19.03.2014;14:10:00;6184;27.1;43
19.03.2014;14:20:00;3479;27.6;43
19.03.2014;14:30:00;1983;28.2;44
19.03.2014;14:40:00;6142;29.0;44
19.03.2014;14:50:00;4238;29.8;46
19.03.2014;15:00:00;2624;30.3;45
19.03.2014;15:10:00;5473;31.0;46
19.03.2014;15:20:00;1670;31.6;45
19.03.2014;15:30:00;4837;32.2;45
19.03.2014;15:40:00;3559;32.8;45
19.03.2014;15:50:00;3860;33.4;44
19.03.2014;16:00:00;3814;34.1;45
19.03.2014;16:10:00;3443;34.6;44
19.03.2014;16:20:00;3300;35.2;44
19.03.2014;16:30:00;2664;35.6;43
19.03.2014;16:40:00;2485;36.1;42
19.03.2014;16:50:00;2276;36.4;41
19.03.2014;17:00:00;1793;36.8;40
19.03.2014;17:10:00;1509;37.0;40
19.03.2014;17:20:00;1137;37.2;39
19.03.2014;17:30:00;661;37.3;37
19.03.2014;17:40:00;470;37.4;37
19.03.2014;17:50:00;316;37.5;37
19.03.2014;18:00:00;296;37.5;36
19.03.2014;18:10:00;222;37.6;36
19.03.2014;18:20:00;165;37.6;36
19.03.2014;18:30:00;126;37.6;35
19.03.2014;18:40:00;93;37.6;35
19.03.2014;18:50:00;81;37.7;35
20.03.2014;06:30:00;0;0;8
20.03.2014;06:40:00;145;0;26
20.03.2014;06:50:00;187;0;27
20.03.2014;07:00:00;228;0;28
20.03.2014;07:10:00;264;0.1;28
20.03.2014;07:20:00;299;0.1;28
20.03.2014;07:30:00;355;0.2;29
20.03.2014;07:40:00;573;0.3;29
20.03.2014;07:50:00;1185;0.4;29
20.03.2014;08:00:00;1560;0.7;30
20.03.2014;08:10:00;1953;1.0;30
20.03.2014;08:20:00;2311;1.3;30
20.03.2014;08:30:00;2656;1.7;31
20.03.2014;08:40:00;2982;2.2;32
20.03.2014;08:50:00;3301;2.8;34
20.03.2014;09:00:00;3691;3.4;35
20.03.2014;09:10:00;4133;4.0;36
20.03.2014;09:20:00;4541;4.7;38
20.03.2014;09:30:00;4851;5.5;40
20.03.2014;09:40:00;5098;6.4;41
20.03.2014;09:50:00;5333;7.2;43
20.03.2014;10:00:00;5565;8.1;44
20.03.2014;10:10:00;5780;9.1;45
20.03.2014;10:20:00;6002;10.1;47
20.03.2014;10:30:00;6186;11.1;48
20.03.2014;10:40:00;6335;12.1;44
20.03.2014;10:50:00;6496;13.2;47
20.03.2014;11:00:00;6610;14.3;45
20.03.2014;11:10:00;6712;15.4;46
20.03.2014;11:20:00;6795;16.5;45
20.03.2014;11:30:00;6899;17.6;46
20.03.2014;11:40:00;6933;18.8;44
20.03.2014;11:50:00;7029;19.9;47
20.03.2014;12:00:00;7067;21.1;44
20.03.2014;12:10:00;7123;22.3;47
20.03.2014;12:20:00;7168;23.5;45
20.03.2014;12:30:00;7164;24.6;45
20.03.2014;12:40:00;7188;25.8;47
20.03.2014;12:50:00;7233;27.0;44
20.03.2014;13:00:00;7172;28.2;47
20.03.2014;13:10:00;7123;29.4;46
20.03.2014;13:20:00;7097;30.5;44
20.03.2014;13:30:00;7026;31.7;48
20.03.2014;13:40:00;6977;32.9;45
20.03.2014;13:50:00;6914;34.0;45
20.03.2014;14:00:00;7141;35.2;47
20.03.2014;14:10:00;6972;36.3;44
20.03.2014;14:20:00;6738;37.4;48
20.03.2014;14:30:00;6684;38.5;45
20.03.2014;14:40:00;6595;39.6;47
20.03.2014;14:50:00;6352;40.7;45
20.03.2014;15:00:00;5674;41.6;48
20.03.2014;15:10:00;5756;42.6;44
20.03.2014;15:20:00;5189;43.5;46
20.03.2014;15:30:00;4422;44.2;47
20.03.2014;15:40:00;3852;44.9;47
20.03.2014;15:50:00;3332;45.5;46
20.03.2014;16:00:00;3577;46.1;46
20.03.2014;16:10:00;3734;46.7;46
20.03.2014;16:20:00;3269;47.2;45
20.03.2014;16:30:00;2834;47.7;44
20.03.2014;16:40:00;1753;48.0;43
20.03.2014;16:50:00;1820;48.3;42
20.03.2014;17:00:00;2180;48.7;41
20.03.2014;17:10:00;644;48.9;40
20.03.2014;17:20:00;423;48.9;38
20.03.2014;17:30:00;403;49.0;38
20.03.2014;17:40:00;389;49.1;38
20.03.2014;17:50:00;379;49.1;37
20.03.2014;18:00:00;348;49.2;37
20.03.2014;18:10:00;299;49.2;36
20.03.2014;18:20:00;204;49.3;36
20.03.2014;18:30:00;125;49.3;36
20.03.2014;18:40:00;67;49.3;30
21.03.2014;06:35:00;54;0;25
21.03.2014;06:45:00;152;0;27
21.03.2014;06:55:00;257;0;28
21.03.2014;07:05:00;312;0.1;28
21.03.2014;07:15:00;373;0.1;29
21.03.2014;07:25:00;427;0.2;29
21.03.2014;07:35:00;526;0.3;29
21.03.2014;07:45:00;798;0.4;30
21.03.2014;07:55:00;1113;0.6;30
21.03.2014;08:05:00;1654;0.8;30
21.03.2014;08:15:00;1887;1.1;31
21.03.2014;08:25:00;2307;1.5;31
21.03.2014;08:35:00;2651;1.9;32
21.03.2014;08:45:00;2973;2.4;33
21.03.2014;08:55:00;2950;2.9;34
21.03.2014;09:05:00;3716;3.5;35
21.03.2014;09:15:00;4096;4.1;37
21.03.2014;09:25:00;4414;4.8;38
21.03.2014;09:35:00;4297;5.5;39
21.03.2014;09:45:00;4928;6.3;41
21.03.2014;09:55:00;5009;7.2;42
21.03.2014;10:05:00;5226;8.0;43
21.03.2014;10:15:00;5522;8.9;45
21.03.2014;10:25:00;5791;9.8;46
21.03.2014;10:35:00;6064;10.8;47
21.03.2014;10:45:00;5923;11.8;48
21.03.2014;10:55:00;6487;12.9;44
21.03.2014;11:05:00;6612;14.0;47
21.03.2014;11:15:00;6722;15.1;44
21.03.2014;11:25:00;6786;16.2;47
21.03.2014;11:35:00;6755;17.3;44
21.03.2014;11:45:00;7138;18.5;48
21.03.2014;11:55:00;7299;19.7;45
21.03.2014;12:05:00;7291;20.9;45
21.03.2014;12:15:00;7406;22.1;47
21.03.2014;12:25:00;7177;23.3;44
21.03.2014;12:35:00;7520;24.5;46
21.03.2014;12:45:00;7458;25.7;47
21.03.2014;12:55:00;7343;26.9;44
21.03.2014;13:05:00;7244;28.1;47
21.03.2014;13:15:00;7411;29.3;46
21.03.2014;13:25:00;7046;30.5;44
21.03.2014;13:35:00;7049;31.7;48
21.03.2014;13:45:00;7056;32.9;45
21.03.2014;13:55:00;6650;34.0;45
21.03.2014;14:05:00;6839;35.1;47
21.03.2014;14:15:00;6589;36.2;44
21.03.2014;14:25:00;6639;37.3;48
21.03.2014;14:35:00;6444;38.4;44
21.03.2014;14:45:00;6120;39.4;48
21.03.2014;14:55:00;6046;40.4;44
21.03.2014;15:05:00;5572;41.3;46
21.03.2014;15:15:00;5166;42.2;48
21.03.2014;15:25:00;4612;43.0;48
21.03.2014;15:35:00;3972;43.7;48
21.03.2014;15:45:00;3379;44.3;47
21.03.2014;15:55:00;3178;44.8;46
21.03.2014;16:05:00;3365;45.3;46
21.03.2014;16:15:00;2996;45.8;44
21.03.2014;16:25:00;3016;46.2;44
21.03.2014;16:35:00;1948;46.6;43
21.03.2014;16:45:00;1887;46.9;42
21.03.2014;16:55:00;1626;47.2;41
21.03.2014;17:05:00;1168;47.4;40
21.03.2014;17:15:00;863;47.5;39
21.03.2014;17:25:00;596;47.6;38
21.03.2014;17:35:00;477;47.7;37
21.03.2014;17:45:00;386;47.8;37
21.03.2014;17:55:00;313;47.8;37
21.03.2014;18:05:00;256;47.9;36
21.03.2014;18:15:00;206;47.9;36
21.03.2014;18:25:00;151;48.0;36
21.03.2014;18:35:00;102;48.0;35
21.03.2014;18:45:00;85;48.0;35
21.03.2014;18:50:00;83;48.0;35
22.03.2014;06:30:00;0;0;23
22.03.2014;06:40:00;160;0;26
22.03.2014;06:50:00;184;0;27
22.03.2014;07:00:00;166;0;28
22.03.2014;07:10:00;187;0.1;29
22.03.2014;07:20:00;195;0.1;29
22.03.2014;07:30:00;245;0.1;29
22.03.2014;07:40:00;371;0.2;30
22.03.2014;07:50:00;348;0.2;30
22.03.2014;08:00:00;653;0.3;30
22.03.2014;08:10:00;831;0.5;30
22.03.2014;08:20:00;574;0.6;31
22.03.2014;08:30:00;644;0.7;31
22.03.2014;08:40:00;1037;0.8;31
22.03.2014;08:50:00;1499;1.0;31
22.03.2014;09:00:00;1742;1.3;31
22.03.2014;09:10:00;1774;1.6;32
22.03.2014;09:20:00;1972;1.9;32
22.03.2014;09:30:00;2323;2.3;33
22.03.2014;09:40:00;3011;2.8;34
22.03.2014;09:50:00;2523;3.2;35
22.03.2014;10:00:00;2808;3.7;35
22.03.2014;10:10:00;1741;4.1;35
22.03.2014;10:20:00;1035;4.3;34
22.03.2014;10:30:00;1383;4.5;34
22.03.2014;10:40:00;1477;4.7;34
22.03.2014;10:50:00;848;4.9;33
22.03.2014;11:00:00;410;4.9;33
22.03.2014;11:10:00;791;5.0;33
22.03.2014;11:20:00;1010;5.2;33
22.03.2014;11:30:00;525;5.3;33
22.03.2014;11:40:00;387;5.4;33
22.03.2014;11:50:00;284;5.4;33
22.03.2014;12:00:00;496;5.5;33
22.03.2014;12:10:00;1413;5.7;33
22.03.2014;12:20:00;2082;6.0;33
22.03.2014;12:30:00;2177;6.4;33
22.03.2014;12:40:00;2877;6.8;34
22.03.2014;12:50:00;2789;7.3;35
22.03.2014;13:00:00;3225;7.8;36
22.03.2014;13:10:00;3087;8.3;37
22.03.2014;13:20:00;3058;8.8;37
22.03.2014;13:30:00;1790;9.1;37
22.03.2014;13:40:00;1768;9.4;36
22.03.2014;13:50:00;1514;9.7;36
22.03.2014;14:00:00;982;9.9;35
22.03.2014;14:10:00;439;10.0;34
22.03.2014;14:20:00;327;10.0;34
22.03.2014;14:30:00;314;10.1;34
22.03.2014;14:40:00;407;10.1;34
22.03.2014;14:50:00;282;10.2;34
22.03.2014;15:00:00;495;10.3;34
22.03.2014;15:10:00;838;10.4;33
22.03.2014;15:20:00;828;10.5;33
22.03.2014;15:30:00;562;10.6;33
22.03.2014;15:40:00;510;10.7;33
22.03.2014;15:50:00;407;10.8;33
22.03.2014;16:00:00;449;10.9;33
22.03.2014;16:10:00;439;10.9;33
22.03.2014;16:20:00;327;11.0;33
22.03.2014;16:30:00;334;11.1;33
22.03.2014;16:40:00;356;11.1;33
22.03.2014;16:50:00;258;11.2;33
22.03.2014;17:00:00;278;11.2;33
22.03.2014;17:10:00;257;11.3;33
22.03.2014;17:20:00;261;11.3;33
22.03.2014;17:30:00;206;11.3;33
22.03.2014;17:40:00;177;11.4;33
22.03.2014;17:50:00;156;11.4;33
22.03.2014;18:00:00;115;11.4;33
22.03.2014;18:10:00;107;11.4;33
22.03.2014;18:20:00;95;11.4;32
22.03.2014;18:30:00;85;11.5;32
22.03.2014;18:40:00;83;11.5;32
23.03.2014;06:55:00;18;0;23
23.03.2014;07:05:00;110;0;27
23.03.2014;07:15:00;164;0;27
23.03.2014;07:25:00;178;0;28
23.03.2014;07:35:00;212;0.1;28
23.03.2014;07:45:00;290;0.1;29
23.03.2014;07:55:00;314;0.2;29
23.03.2014;08:05:00;381;0.2;29
23.03.2014;08:15:00;440;0.3;30
23.03.2014;08:25:00;404;0.4;30
23.03.2014;08:35:00;542;0.4;30
23.03.2014;08:45:00;590;0.5;30
23.03.2014;08:55:00;574;0.6;30
23.03.2014;09:05:00;699;0.7;31
23.03.2014;09:15:00;743;0.9;31
23.03.2014;09:25:00;686;1.0;31
23.03.2014;09:35:00;649;1.1;31
23.03.2014;09:45:00;561;1.2;31
23.03.2014;09:55:00;651;1.3;31
23.03.2014;10:05:00;724;1.4;31
23.03.2014;10:15:00;1064;1.6;31
23.03.2014;10:25:00;977;1.7;31
23.03.2014;10:35:00;941;1.9;32
23.03.2014;10:45:00;934;2.0;32
23.03.2014;10:55:00;1083;2.2;32
23.03.2014;11:05:00;1051;2.4;32
23.03.2014;11:15:00;821;2.5;32
23.03.2014;11:25:00;817;2.7;32
23.03.2014;11:35:00;746;2.8;32
23.03.2014;11:45:00;710;2.9;32
23.03.2014;11:55:00;615;3.0;32
23.03.2014;12:05:00;521;3.1;32
23.03.2014;12:15:00;643;3.2;32
23.03.2014;12:25:00;652;3.3;32
23.03.2014;12:35:00;1211;3.5;32
23.03.2014;12:45:00;1075;3.7;32
23.03.2014;12:55:00;649;3.8;32
23.03.2014;13:05:00;652;3.9;32
23.03.2014;13:15:00;777;4.0;32
23.03.2014;13:25:00;1419;4.2;32
23.03.2014;13:35:00;297;4.3;32
23.03.2014;13:45:00;709;4.4;32
23.03.2014;13:55:00;407;4.5;32
23.03.2014;14:05:00;339;4.6;32
23.03.2014;14:15:00;345;4.6;32
23.03.2014;14:25:00;720;4.7;32
23.03.2014;14:35:00;1100;4.9;32
23.03.2014;14:45:00;1279;5.1;32
23.03.2014;14:55:00;1472;5.3;32
23.03.2014;15:05:00;1440;5.6;32
23.03.2014;15:15:00;1381;5.8;33
23.03.2014;15:25:00;1335;6.0;33
23.03.2014;15:35:00;1431;6.2;33
23.03.2014;15:45:00;1135;6.5;33
23.03.2014;15:55:00;1275;6.7;33
23.03.2014;16:05:00;1078;6.8;33
23.03.2014;16:15:00;1467;7.1;33
23.03.2014;16:25:00;1334;7.3;33
23.03.2014;16:35:00;959;7.5;33
23.03.2014;16:45:00;1105;7.6;33
23.03.2014;16:55:00;931;7.8;33
23.03.2014;17:05:00;350;7.9;33
23.03.2014;17:15:00;318;7.9;33
23.03.2014;17:25:00;254;8.0;33
23.03.2014;17:35:00;180;8.0;33
23.03.2014;17:45:00;0;8.0;32
24.03.2014;06:35:00;17;0;24
24.03.2014;06:45:00;170;0;26
24.03.2014;06:55:00;245;0;27
24.03.2014;07:05:00;377;0.1;27
24.03.2014;07:15:00;507;0.1;28
24.03.2014;07:25:00;509;0.2;28
24.03.2014;07:35:00;685;0.3;29
24.03.2014;07:45:00;638;0.4;29
24.03.2014;07:55:00;668;0.6;29
24.03.2014;08:05:00;729;0.7;29
24.03.2014;08:15:00;1427;0.9;30
24.03.2014;08:25:00;2136;1.2;30
24.03.2014;08:35:00;2288;1.6;30
24.03.2014;08:45:00;3141;2.0;32
24.03.2014;08:55:00;4570;2.7;33
24.03.2014;09:05:00;3041;3.3;36
24.03.2014;09:15:00;1977;3.7;35
24.03.2014;09:25:00;3524;4.2;35
24.03.2014;09:35:00;1802;4.6;35
24.03.2014;09:45:00;1975;4.9;35
24.03.2014;09:55:00;1688;5.2;34
24.03.2014;10:05:00;1708;5.5;34
24.03.2014;10:15:00;1685;5.7;34
24.03.2014;10:25:00;1962;6.0;34
24.03.2014;10:35:00;1845;6.3;34
24.03.2014;10:45:00;6328;7.2;37
24.03.2014;10:55:00;6330;8.1;40
24.03.2014;11:05:00;4500;9.1;42
24.03.2014;11:15:00;7444;10.4;47
24.03.2014;11:25:00;4929;11.5;43
24.03.2014;11:35:00;4250;12.6;44
24.03.2014;11:45:00;3239;13.1;41
24.03.2014;11:55:00;6905;14.1;45
24.03.2014;12:05:00;1826;14.6;43
24.03.2014;12:15:00;321;14.7;40
24.03.2014;12:25:00;300;14.8;38
24.03.2014;12:35:00;564;14.9;36
24.03.2014;12:45:00;1053;15.0;36
24.03.2014;12:55:00;3928;15.5;36
24.03.2014;13:05:00;990;15.7;36
24.03.2014;13:15:00;635;15.8;35
24.03.2014;13:25:00;379;15.9;35
24.03.2014;13:35:00;249;15.9;35
24.03.2014;13:45:00;260;16.0;34
24.03.2014;13:55:00;643;16.0;34
24.03.2014;14:05:00;2928;16.4;34
24.03.2014;14:15:00;6726;17.4;39
24.03.2014;14:25:00;4633;18.2;41
24.03.2014;14:35:00;7939;19.4;45
24.03.2014;14:45:00;4990;20.3;47
24.03.2014;14:55:00;1380;20.6;42
24.03.2014;15:05:00;890;20.8;39
24.03.2014;15:15:00;882;20.9;38
24.03.2014;15:25:00;1129;21.1;37
24.03.2014;15:35:00;870;21.2;36
24.03.2014;15:45:00;732;21.4;35
24.03.2014;15:55:00;563;21.5;35
24.03.2014;16:05:00;1999;21.7;35
24.03.2014;16:15:00;1110;22.0;35
24.03.2014;16:25:00;754;22.1;34
24.03.2014;16:35:00;469;22.2;34
24.03.2014;16:45:00;1797;22.4;34
24.03.2014;16:55:00;2684;22.8;35
24.03.2014;17:05:00;3267;23.3;36
24.03.2014;17:15:00;2459;23.8;36
24.03.2014;17:25:00;1352;24.1;36
24.03.2014;17:35:00;361;24.1;34
24.03.2014;17:45:00;272;24.2;34
24.03.2014;17:55:00;487;24.3;34
24.03.2014;18:05:00;256;24.3;34
24.03.2014;18:15:00;29;24.3;34
24.03.2014;18:20:00;0;24.3;33
25.03.2014;06:45:00;55;0;25
25.03.2014;06:55:00;127;0;26
25.03.2014;07:05:00;181;0;27
25.03.2014;07:15:00;323;0;27
25.03.2014;07:25:00;369;0.1;28
25.03.2014;07:35:00;407;0.2;28
25.03.2014;07:45:00;385;0.2;28
25.03.2014;07:55:00;638;0.3;29
25.03.2014;08:05:00;471;0.4;29
25.03.2014;08:15:00;562;0.5;29
25.03.2014;08:25:00;727;0.6;29
25.03.2014;08:35:00;788;0.8;30
25.03.2014;08:45:00;811;0.9;30
25.03.2014;08:55:00;1023;1.1;30
25.03.2014;09:05:00;1043;1.2;30
25.03.2014;09:15:00;1177;1.4;30
25.03.2014;09:25:00;1816;1.7;31
25.03.2014;09:35:00;2086;2.0;31
25.03.2014;09:45:00;2581;2.4;31
25.03.2014;09:55:00;2769;2.8;32
25.03.2014;10:05:00;5542;3.6;35
25.03.2014;10:15:00;4833;4.4;38
25.03.2014;10:25:00;2314;4.8;37
25.03.2014;10:35:00;1984;5.3;36
25.03.2014;10:45:00;2725;5.7;36
25.03.2014;10:55:00;2122;6.1;36
25.03.2014;11:05:00;1688;6.4;35
25.03.2014;11:15:00;3516;6.9;36
25.03.2014;11:25:00;3405;7.5;38
25.03.2014;11:35:00;1670;7.8;36
25.03.2014;11:45:00;2697;8.2;36
25.03.2014;11:55:00;5380;8.9;38
25.03.2014;12:05:00;2150;9.3;38
25.03.2014;12:15:00;2935;9.8;38
25.03.2014;12:25:00;3240;10.3;38
25.03.2014;12:35:00;2545;10.7;38
25.03.2014;12:45:00;3761;11.3;38
25.03.2014;12:55:00;4262;11.8;38
25.03.2014;13:05:00;8477;13.3;46
25.03.2014;13:15:00;4222;13.9;44
25.03.2014;13:25:00;8107;14.8;45
25.03.2014;13:35:00;8829;16.2;44
25.03.2014;13:45:00;8688;17.7;45
25.03.2014;13:55:00;8468;19.1;47
25.03.2014;14:05:00;2329;19.6;41
25.03.2014;14:15:00;3051;20.1;41
25.03.2014;14:25:00;7825;21.3;46
25.03.2014;14:35:00;1873;21.7;43
25.03.2014;14:45:00;1616;22.0;41
25.03.2014;14:55:00;2444;22.3;40
25.03.2014;15:05:00;6760;23.3;44
25.03.2014;15:15:00;6011;24.4;47
25.03.2014;15:25:00;5886;25.3;48
25.03.2014;15:35:00;5522;26.2;48
25.03.2014;15:45:00;4952;27.0;49
25.03.2014;15:55:00;4107;27.7;48
25.03.2014;16:05:00;3106;28.3;46
25.03.2014;16:15:00;950;28.4;42
25.03.2014;16:25:00;3509;29.0;43
25.03.2014;16:35:00;2891;29.5;43
25.03.2014;16:45:00;3065;30.0;42
25.03.2014;16:55:00;2657;30.4;42
25.03.2014;17:05:00;1908;30.8;41
25.03.2014;17:15:00;1600;31.1;40
25.03.2014;17:25:00;1166;31.3;38
25.03.2014;17:35:00;827;31.4;37
25.03.2014;17:45:00;518;31.5;37
25.03.2014;17:55:00;417;31.6;36
25.03.2014;18:05:00;390;31.7;36
25.03.2014;18:15:00;313;31.7;35
25.03.2014;18:25:00;224;31.8;35
25.03.2014;18:35:00;142;31.8;35
25.03.2014;18:45:00;0;31.8;24
26.03.2014;06:35:00;20;0;20
26.03.2014;06:45:00;152;0;26
26.03.2014;06:55:00;196;0;27
26.03.2014;07:05:00;245;0;27
26.03.2014;07:15:00;322;0.1;28
26.03.2014;07:25:00;416;0.2;28
26.03.2014;07:35:00;416;0.2;28
26.03.2014;07:45:00;420;0.3;29
26.03.2014;07:55:00;433;0.4;29
26.03.2014;08:05:00;535;0.4;29
26.03.2014;08:15:00;515;0.5;29
26.03.2014;08:25:00;623;0.6;29
26.03.2014;08:35:00;515;0.7;30
26.03.2014;08:45:00;611;0.8;30
26.03.2014;08:55:00;746;0.9;30
26.03.2014;09:05:00;843;1.1;30
26.03.2014;09:15:00;837;1.2;30
26.03.2014;09:25:00;795;1.3;30
26.03.2014;09:35:00;667;1.5;30
26.03.2014;09:45:00;1101;1.6;31
