Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
26.03.2014;09:55:00;1027;1.8;31
26.03.2014;10:05:00;977;2.0;31
26.03.2014;10:15:00;1059;2.1;31
26.03.2014;10:25:00;1109;2.3;31
26.03.2014;10:35:00;1184;2.5;31
26.03.2014;10:45:00;1023;2.7;31
26.03.2014;10:55:00;1021;2.8;31
26.03.2014;11:05:00;1381;3.0;31
26.03.2014;11:15:00;1350;3.3;31
26.03.2014;11:25:00;1343;3.5;31
26.03.2014;11:35:00;1092;3.7;32
26.03.2014;11:45:00;1430;3.9;32
26.03.2014;11:55:00;1729;4.2;32
26.03.2014;12:05:00;1505;4.4;32
26.03.2014;12:15:00;1466;4.7;32
26.03.2014;12:25:00;1804;5.0;32
26.03.2014;12:35:00;2307;5.3;33
26.03.2014;12:45:00;1953;5.7;33
26.03.2014;12:55:00;2050;6.0;33
26.03.2014;13:05:00;3020;6.4;34
26.03.2014;13:15:00;3087;6.9;35
26.03.2014;13:25:00;2910;7.4;35
26.03.2014;13:35:00;2775;7.9;36
26.03.2014;13:45:00;2201;8.2;36
26.03.2014;13:55:00;2607;8.7;36
26.03.2014;14:05:00;2304;9.0;36
26.03.2014;14:15:00;2286;9.4;36
26.03.2014;14:25:00;2518;9.8;36
26.03.2014;14:35:00;2404;10.3;36
26.03.2014;14:45:00;2809;10.7;36
26.03.2014;14:55:00;2350;11.1;36
26.03.2014;15:05:00;2010;11.4;36
26.03.2014;15:15:00;1938;11.8;36
26.03.2014;15:25:00;1689;12.1;35
26.03.2014;15:35:00;2156;12.4;35
26.03.2014;15:45:00;1751;12.7;35
26.03.2014;15:55:00;1864;13.0;35
26.03.2014;16:05:00;2031;13.3;35
26.03.2014;16:15:00;2113;13.6;35
26.03.2014;16:25:00;2209;14.0;35
26.03.2014;16:35:00;2961;14.5;36
26.03.2014;16:45:00;2389;14.9;36
26.03.2014;16:55:00;864;15.1;35
26.03.2014;17:05:00;922;15.2;34
26.03.2014;17:15:00;797;15.4;34
26.03.2014;17:25:00;650;15.5;34
26.03.2014;17:35:00;583;15.6;34
26.03.2014;17:45:00;523;15.7;33
26.03.2014;17:55:00;476;15.7;33
26.03.2014;18:05:00;388;15.8;33
26.03.2014;18:15:00;296;15.9;33
26.03.2014;18:25:00;194;15.9;33
26.03.2014;18:35:00;122;15.9;33
26.03.2014;18:45:00;93;15.9;33
26.03.2014;18:55:00;83;15.9;33
27.03.2014;06:20:00;54;0;24
27.03.2014;06:30:00;172;0;26
27.03.2014;06:40:00;250;0;26
27.03.2014;06:50:00;323;0.1;27
27.03.2014;07:00:00;440;0.1;28
27.03.2014;07:10:00;519;0.2;28
27.03.2014;07:20:00;651;0.3;28
27.03.2014;07:30:00;794;0.4;28
27.03.2014;07:40:00;1003;0.6;29
27.03.2014;07:50:00;1438;0.8;29
27.03.2014;08:00:00;1771;1.1;29
27.03.2014;08:10:00;2085;1.4;30
27.03.2014;08:20:00;2447;1.8;30
27.03.2014;08:30:00;2675;2.3;31
27.03.2014;08:40:00;3135;2.7;32
27.03.2014;08:50:00;3428;3.3;34
27.03.2014;09:00:00;3856;3.9;35
27.03.2014;09:10:00;4236;4.6;36
27.03.2014;09:20:00;4263;5.3;38
27.03.2014;09:30:00;4648;6.1;39
27.03.2014;09:40:00;4035;6.8;40
27.03.2014;09:50:00;3643;7.4;40
27.03.2014;10:00:00;4150;8.1;40
27.03.2014;10:10:00;4607;8.8;41
27.03.2014;10:20:00;5720;9.7;43
27.03.2014;10:30:00;6457;10.8;45
27.03.2014;10:40:00;7483;12.0;47
27.03.2014;10:50:00;7196;13.2;46
27.03.2014;11:00:00;7059;14.4;45
27.03.2014;11:10:00;7473;15.6;46
27.03.2014;11:20:00;7300;16.8;44
27.03.2014;11:30:00;6257;17.9;46
27.03.2014;11:40:00;3565;18.6;46
27.03.2014;11:50:00;2678;19.0;44
27.03.2014;12:00:00;3758;19.6;43
27.03.2014;12:10:00;7816;20.8;48
27.03.2014;12:20:00;6798;22.1;45
27.03.2014;12:30:00;7659;23.3;47
27.03.2014;12:40:00;8035;24.6;46
27.03.2014;12:50:00;7379;25.9;44
27.03.2014;13:00:00;7717;27.1;46
27.03.2014;13:10:00;7561;28.4;46
27.03.2014;13:20:00;7610;29.6;44
27.03.2014;13:30:00;7662;30.9;46
27.03.2014;13:40:00;7550;32.2;47
27.03.2014;13:50:00;7487;33.4;44
27.03.2014;14:00:00;7313;34.6;47
27.03.2014;14:10:00;7260;35.8;46
27.03.2014;14:20:00;7091;37.0;44
27.03.2014;14:30:00;6874;38.1;47
27.03.2014;14:40:00;6675;39.2;44
27.03.2014;14:50:00;6500;40.3;48
27.03.2014;15:00:00;6265;41.4;44
27.03.2014;15:10:00;6079;42.4;47
27.03.2014;15:20:00;5730;43.3;47
27.03.2014;15:30:00;5138;44.2;44
27.03.2014;15:40:00;4866;45.0;46
27.03.2014;15:50:00;4585;45.8;47
27.03.2014;16:00:00;4122;46.5;47
27.03.2014;16:10:00;3453;47.1;46
27.03.2014;16:20:00;3065;47.6;45
27.03.2014;16:30:00;2944;48.1;44
27.03.2014;16:40:00;3105;48.6;44
27.03.2014;16:50:00;1949;49.0;42
27.03.2014;17:00:00;2311;49.3;42
27.03.2014;17:10:00;1879;49.7;41
27.03.2014;17:20:00;1345;49.9;39
27.03.2014;17:30:00;1011;50.1;38
27.03.2014;17:40:00;793;50.2;37
27.03.2014;17:50:00;596;50.3;37
27.03.2014;18:00:00;533;50.4;36
27.03.2014;18:10:00;537;50.5;36
27.03.2014;18:20:00;378;50.6;36
27.03.2014;18:30:00;248;50.6;35
27.03.2014;18:40:00;167;50.7;35
27.03.2014;18:45:00;95;50.7;35
28.03.2014;06:15:00;0;0;21
28.03.2014;06:25:00;163;0;26
28.03.2014;06:35:00;214;0;27
28.03.2014;06:45:00;305;0;27
28.03.2014;06:55:00;387;0.1;28
28.03.2014;07:05:00;461;0.2;28
28.03.2014;07:15:00;549;0.3;28
28.03.2014;07:25:00;674;0.4;29
28.03.2014;07:35:00;898;0.5;29
28.03.2014;07:45:00;1307;0.7;29
28.03.2014;07:55:00;1616;1.0;29
28.03.2014;08:05:00;1965;1.3;30
28.03.2014;08:15:00;2281;1.6;30
28.03.2014;08:25:00;2556;2.0;31
28.03.2014;08:35:00;2865;2.5;32
28.03.2014;08:45:00;3253;3.0;33
28.03.2014;08:55:00;3650;3.6;35
28.03.2014;09:05:00;4031;4.3;36
28.03.2014;09:15:00;4371;5.0;37
28.03.2014;09:25:00;4717;5.7;39
28.03.2014;09:35:00;5021;6.5;40
28.03.2014;09:45:00;5231;7.4;42
28.03.2014;09:55:00;5493;8.3;43
28.03.2014;10:05:00;5797;9.2;45
28.03.2014;10:15:00;6042;10.2;46
28.03.2014;10:25:00;6213;11.2;47
28.03.2014;10:35:00;6407;12.3;46
28.03.2014;10:45:00;6572;13.4;45
28.03.2014;10:55:00;6639;14.5;48
28.03.2014;11:05:00;6817;15.6;44
28.03.2014;11:15:00;6632;16.7;47
28.03.2014;11:25:00;7112;17.8;44
28.03.2014;11:35:00;7212;19.0;47
28.03.2014;11:45:00;7282;20.2;44
28.03.2014;11:55:00;7316;21.4;47
28.03.2014;12:05:00;7365;22.6;46
28.03.2014;12:15:00;7290;23.8;44
28.03.2014;12:25:00;7455;25.0;48
28.03.2014;12:35:00;7333;26.2;45
28.03.2014;12:45:00;7378;27.4;45
28.03.2014;12:55:00;7354;28.7;47
28.03.2014;13:05:00;7454;29.9;45
28.03.2014;13:15:00;7381;31.1;45
28.03.2014;13:25:00;7329;32.3;47
28.03.2014;13:35:00;7151;33.5;44
28.03.2014;13:45:00;7115;34.7;47
28.03.2014;13:55:00;6863;35.8;46
28.03.2014;14:05:00;7263;37.0;44
28.03.2014;14:15:00;7066;38.2;47
28.03.2014;14:25:00;6740;39.3;44
28.03.2014;14:35:00;6309;40.3;48
28.03.2014;14:45:00;6457;41.4;44
28.03.2014;14:55:00;6112;42.4;47
28.03.2014;15:05:00;5705;43.4;44
28.03.2014;15:15:00;5434;44.3;46
28.03.2014;15:25:00;4931;45.1;47
28.03.2014;15:35:00;4573;45.9;48
28.03.2014;15:45:00;3421;46.5;47
28.03.2014;15:55:00;3761;47.2;47
28.03.2014;16:05:00;3668;47.8;46
28.03.2014;16:15:00;3039;48.3;45
28.03.2014;16:25:00;2680;48.8;44
28.03.2014;16:35:00;2704;49.2;43
28.03.2014;16:45:00;2673;49.7;43
28.03.2014;16:55:00;2362;50.1;42
28.03.2014;17:05:00;1967;50.4;41
28.03.2014;17:15:00;1438;50.7;40
28.03.2014;17:25:00;1009;50.9;39
28.03.2014;17:35:00;797;51.0;38
28.03.2014;17:45:00;613;51.1;37
28.03.2014;17:55:00;458;51.2;37
28.03.2014;18:05:00;320;51.2;36
28.03.2014;18:15:00;248;51.3;36
28.03.2014;18:25:00;195;51.3;36
28.03.2014;18:35:00;144;51.3;35
28.03.2014;18:45:00;104;51.4;35
29.03.2014;06:15:00;0;0;20
29.03.2014;06:25:00;147;0;26
29.03.2014;06:35:00;197;0;27
29.03.2014;06:45:00;244;0;27
29.03.2014;06:55:00;296;0.1;28
29.03.2014;07:05:00;338;0.1;28
29.03.2014;07:15:00;403;0.2;28
29.03.2014;07:25:00;488;0.3;29
29.03.2014;07:35:00;939;0.4;29
29.03.2014;07:45:00;1512;0.6;29
29.03.2014;07:55:00;1885;0.9;30
29.03.2014;08:05:00;2235;1.3;30
29.03.2014;08:15:00;2578;1.7;31
29.03.2014;08:25:00;2904;2.2;32
29.03.2014;08:35:00;3279;2.7;33
29.03.2014;08:45:00;3667;3.3;34
29.03.2014;08:55:00;4074;3.9;36
29.03.2014;09:05:00;4517;4.7;37
29.03.2014;09:15:00;4841;5.5;39
29.03.2014;09:25:00;5124;6.3;41
29.03.2014;09:35:00;5404;7.2;42
29.03.2014;09:45:00;5658;8.1;44
29.03.2014;09:55:00;5903;9.1;45
29.03.2014;10:05:00;6115;10.1;47
29.03.2014;10:15:00;6300;11.1;48
29.03.2014;10:25:00;6575;12.2;44
29.03.2014;10:35:00;6734;13.3;47
29.03.2014;10:45:00;6551;14.4;44
29.03.2014;10:55:00;6907;15.5;46
29.03.2014;11:05:00;7000;16.6;45
29.03.2014;11:15:00;7324;17.8;46
29.03.2014;11:25:00;7359;19.0;44
29.03.2014;11:35:00;7460;20.2;47
29.03.2014;11:45:00;7506;21.5;46
29.03.2014;11:55:00;7415;22.7;44
29.03.2014;12:05:00;7710;24.0;47
29.03.2014;12:15:00;7693;25.3;46
29.03.2014;12:25:00;7690;26.5;44
29.03.2014;12:35:00;7739;27.8;46
29.03.2014;12:45:00;7847;29.1;47
29.03.2014;12:55:00;7796;30.4;44
29.03.2014;13:05:00;7069;31.6;45
29.03.2014;13:15:00;7351;32.8;47
29.03.2014;13:25:00;6659;33.8;44
29.03.2014;13:35:00;5368;34.6;46
29.03.2014;13:45:00;5364;35.6;48
29.03.2014;13:55:00;6495;36.6;44
29.03.2014;14:05:00;5278;37.5;46
29.03.2014;14:15:00;5844;38.3;46
29.03.2014;14:25:00;6505;39.4;44
29.03.2014;14:35:00;5326;40.4;47
29.03.2014;14:45:00;7347;41.5;46
29.03.2014;14:55:00;3739;42.3;44
29.03.2014;15:05:00;4865;43.1;45
29.03.2014;15:15:00;5189;43.9;46
29.03.2014;15:25:00;5406;44.7;47
29.03.2014;15:35:00;5101;45.5;48
29.03.2014;15:45:00;4417;46.3;48
29.03.2014;15:55:00;2562;46.8;46
29.03.2014;16:05:00;3143;47.3;45
29.03.2014;16:15:00;2530;47.7;44
29.03.2014;16:25:00;1734;48.0;42
29.03.2014;16:35:00;2305;48.4;42
29.03.2014;16:45:00;2107;48.7;41
29.03.2014;16:55:00;2183;49.1;40
29.03.2014;17:05:00;1542;49.4;39
29.03.2014;17:15:00;1391;49.6;39
29.03.2014;17:25:00;1125;49.8;38
29.03.2014;17:35:00;937;50.0;37
29.03.2014;17:45:00;720;50.1;37
29.03.2014;17:55:00;517;50.2;36
29.03.2014;18:05:00;390;50.3;36
29.03.2014;18:15:00;334;50.3;36
29.03.2014;18:25:00;231;50.4;35
29.03.2014;18:35:00;157;50.4;35
29.03.2014;18:45:00;112;50.4;35
29.03.2014;18:55:00;85;50.4;35
29.03.2014;19:00:00;82;50.4;34
30.03.2014;07:15:00;40;0;24
30.03.2014;07:25:00;174;0;26
30.03.2014;07:35:00;253;0;27
30.03.2014;07:45:00;346;0.1;28
30.03.2014;07:55:00;439;0.1;28
30.03.2014;08:05:00;523;0.2;28
30.03.2014;08:15:00;625;0.3;29
30.03.2014;08:25:00;766;0.4;29
30.03.2014;08:35:00;1177;0.6;29
30.03.2014;08:45:00;1501;0.8;30
30.03.2014;08:55:00;1809;1.1;30
30.03.2014;09:05:00;2101;1.5;30
30.03.2014;09:15:00;2414;1.8;31
30.03.2014;09:25:00;2730;2.3;32
30.03.2014;09:35:00;3095;2.8;33
30.03.2014;09:45:00;3372;3.3;34
30.03.2014;09:55:00;3622;3.9;35
30.03.2014;10:05:00;4224;4.6;37
30.03.2014;10:15:00;4607;5.3;38
30.03.2014;10:25:00;4905;6.1;40
30.03.2014;10:35:00;5197;7.0;41
30.03.2014;10:45:00;5450;7.9;43
30.03.2014;10:55:00;5698;8.8;44
30.03.2014;11:05:00;5887;9.8;45
30.03.2014;11:15:00;5817;10.7;46
30.03.2014;11:25:00;6111;11.7;48
30.03.2014;11:35:00;6197;12.7;48
30.03.2014;11:45:00;5313;13.7;44
30.03.2014;11:55:00;5746;14.6;45
30.03.2014;12:05:00;6362;15.6;47
30.03.2014;12:15:00;7064;16.7;44
30.03.2014;12:25:00;7118;17.9;48
30.03.2014;12:35:00;6691;19.0;44
30.03.2014;12:45:00;7154;20.2;48
30.03.2014;12:55:00;7255;21.4;45
30.03.2014;13:05:00;7268;22.6;45
30.03.2014;13:15:00;7299;23.8;47
30.03.2014;13:25:00;7281;25.0;44
30.03.2014;13:35:00;7310;26.2;47
30.03.2014;13:45:00;7256;27.4;46
30.03.2014;13:55:00;7275;28.6;44
30.03.2014;14:05:00;7203;29.8;47
30.03.2014;14:15:00;7232;31.0;44
30.03.2014;14:25:00;7144;32.1;47
30.03.2014;14:35:00;7084;33.3;46
30.03.2014;14:45:00;7023;34.5;44
30.03.2014;14:55:00;6902;35.6;47
30.03.2014;15:05:00;6840;36.7;44
30.03.2014;15:15:00;6689;37.9;47
30.03.2014;15:25:00;6605;38.9;44
30.03.2014;15:35:00;6479;40.0;47
30.03.2014;15:45:00;6307;41.1;44
30.03.2014;15:55:00;6058;42.1;47
30.03.2014;16:05:00;5704;43.0;44
30.03.2014;16:15:00;5397;43.9;45
30.03.2014;16:25:00;5024;44.8;47
30.03.2014;16:35:00;4676;45.6;48
30.03.2014;16:45:00;4304;46.3;48
30.03.2014;16:55:00;3955;47.0;48
30.03.2014;17:05:00;3794;47.6;47
30.03.2014;17:15:00;3372;48.2;46
30.03.2014;17:25:00;2969;48.7;45
30.03.2014;17:35:00;2544;49.1;44
30.03.2014;17:45:00;2214;49.5;43
30.03.2014;17:55:00;2045;49.9;42
30.03.2014;18:05:00;1826;50.2;41
30.03.2014;18:15:00;1426;50.4;40
30.03.2014;18:25:00;1211;50.6;39
30.03.2014;18:35:00;895;50.8;38
30.03.2014;18:45:00;629;50.9;37
30.03.2014;18:55:00;493;51.0;37
30.03.2014;19:05:00;377;51.1;37
30.03.2014;19:15:00;293;51.1;36
30.03.2014;19:25:00;228;51.1;36
30.03.2014;19:35:00;173;51.2;36
30.03.2014;19:45:00;98;51.2;35
30.03.2014;19:55:00;84;51.2;35
30.03.2014;20:00:00;82;51.2;35
31.03.2014;07:15:00;41;0;21
31.03.2014;07:25:00;186;0;26
31.03.2014;07:35:00;277;0;27
31.03.2014;07:45:00;385;0.1;28
31.03.2014;07:55:00;505;0.2;28
31.03.2014;08:05:00;633;0.3;28
31.03.2014;08:15:00;788;0.4;29
31.03.2014;08:25:00;986;0.5;29
31.03.2014;08:35:00;1228;0.7;29
31.03.2014;08:45:00;1538;1.0;30
31.03.2014;08:55:00;2070;1.3;30
31.03.2014;09:05:00;2430;1.7;31
31.03.2014;09:15:00;2790;2.1;32
31.03.2014;09:25:00;2818;2.6;33
31.03.2014;09:35:00;2949;3.0;33
31.03.2014;09:45:00;3498;3.6;35
31.03.2014;09:55:00;3802;4.2;36
31.03.2014;10:05:00;4133;4.9;37
31.03.2014;10:15:00;4425;5.6;39
31.03.2014;10:25:00;4605;6.4;40
31.03.2014;10:35:00;5001;7.2;41
31.03.2014;10:45:00;5225;8.0;43
31.03.2014;10:55:00;5367;8.9;44
31.03.2014;11:05:00;5623;9.8;45
31.03.2014;11:15:00;5886;10.8;46
31.03.2014;11:25:00;6062;11.8;48
31.03.2014;11:35:00;6246;12.8;45
31.03.2014;11:45:00;6517;13.9;45
31.03.2014;11:55:00;6681;15.0;48
31.03.2014;12:05:00;6767;16.1;44
31.03.2014;12:15:00;6924;17.2;48
31.03.2014;12:25:00;7070;18.4;45
31.03.2014;12:35:00;7098;19.5;46
31.03.2014;12:45:00;7130;20.7;46
31.03.2014;12:55:00;7211;21.9;44
31.03.2014;13:05:00;7168;23.1;47
31.03.2014;13:15:00;7078;24.3;44
31.03.2014;13:25:00;7128;25.4;46
31.03.2014;13:35:00;7236;26.6;46
31.03.2014;13:45:00;7099;27.8;44
31.03.2014;13:55:00;7036;29.0;48
31.03.2014;14:05:00;7141;30.1;45
31.03.2014;14:15:00;6859;31.3;45
31.03.2014;14:25:00;7030;32.4;47
31.03.2014;14:35:00;6922;33.6;44
31.03.2014;14:45:00;7069;34.7;47
31.03.2014;14:55:00;6889;35.9;45
31.03.2014;15:05:00;6210;37.0;47
31.03.2014;15:15:00;6199;38.0;45
31.03.2014;15:25:00;6394;39.0;47
31.03.2014;15:35:00;5783;40.0;44
31.03.2014;15:45:00;5706;40.9;47
31.03.2014;15:55:00;5627;41.9;47
31.03.2014;16:05:00;5200;42.7;44
31.03.2014;16:15:00;5170;43.6;46
31.03.2014;16:25:00;4847;44.4;47
31.03.2014;16:35:00;4563;45.2;48
31.03.2014;16:45:00;4138;45.9;48
31.03.2014;16:55:00;3565;46.5;47
31.03.2014;17:05:00;3322;47.0;46
31.03.2014;17:15:00;3099;47.6;45
31.03.2014;17:25:00;2781;48.0;44
31.03.2014;17:35:00;2145;48.4;43
31.03.2014;17:45:00;2078;48.8;42
31.03.2014;17:55:00;2014;49.1;41
31.03.2014;18:05:00;1613;49.4;40
31.03.2014;18:15:00;1403;49.6;40
31.03.2014;18:25:00;1143;49.8;39
31.03.2014;18:35:00;925;50.0;38
31.03.2014;18:45:00;717;50.1;37
31.03.2014;18:55:00;587;50.2;37
31.03.2014;19:05:00;472;50.3;37
31.03.2014;19:15:00;369;50.4;36
31.03.2014;19:25:00;272;50.4;36
31.03.2014;19:35:00;195;50.4;36
31.03.2014;19:45:00;106;50.5;35
31.03.2014;19:55:00;88;50.5;35
01.04.2014;07:15:00;26;0;21
01.04.2014;07:25:00;164;0;26
01.04.2014;07:35:00;284;0;27
01.04.2014;07:45:00;436;0.1;28
01.04.2014;07:55:00;625;0.2;28
01.04.2014;08:05:00;851;0.3;29
01.04.2014;08:15:00;1085;0.5;29
01.04.2014;08:25:00;1242;0.7;29
01.04.2014;08:35:00;1060;0.9;30
01.04.2014;08:45:00;825;1.0;30
01.04.2014;08:55:00;702;1.1;30
01.04.2014;09:05:00;686;1.2;30
01.04.2014;09:15:00;723;1.4;31
01.04.2014;09:25:00;1260;1.5;31
01.04.2014;09:35:00;2948;2.0;31
01.04.2014;09:45:00;3332;2.5;33
01.04.2014;09:55:00;3655;3.1;34
01.04.2014;10:05:00;4051;3.7;36
01.04.2014;10:15:00;4332;4.4;37
01.04.2014;10:25:00;4605;5.2;39
01.04.2014;10:35:00;4899;6.0;40
01.04.2014;10:45:00;5142;6.8;42
01.04.2014;10:55:00;5357;7.7;43
01.04.2014;11:05:00;5501;8.6;44
01.04.2014;11:15:00;5773;9.5;45
01.04.2014;11:25:00;6023;10.5;47
01.04.2014;11:35:00;6222;11.5;48
01.04.2014;11:45:00;6435;12.6;44
01.04.2014;11:55:00;6641;13.7;47
01.04.2014;12:05:00;6633;14.8;44
01.04.2014;12:15:00;6872;15.9;47
01.04.2014;12:25:00;7061;17.1;44
01.04.2014;12:35:00;7104;18.2;47
01.04.2014;12:45:00;7275;19.4;44
01.04.2014;12:55:00;7313;20.6;46
01.04.2014;13:05:00;7371;21.8;46
01.04.2014;13:15:00;6978;23.0;44
01.04.2014;13:25:00;6342;24.0;46
01.04.2014;13:35:00;6517;25.1;44
01.04.2014;13:45:00;6718;26.2;47
01.04.2014;13:55:00;6947;27.3;44
01.04.2014;14:05:00;7305;28.5;47
01.04.2014;14:15:00;7122;29.7;46
01.04.2014;14:25:00;5285;30.7;49
01.04.2014;14:35:00;6036;31.6;44
01.04.2014;14:45:00;5525;32.6;47
01.04.2014;14:55:00;5803;33.5;48
01.04.2014;15:05:00;6085;34.5;44
01.04.2014;15:15:00;5874;35.4;47
01.04.2014;15:25:00;5161;36.3;48
01.04.2014;15:35:00;3919;37.0;48
01.04.2014;15:45:00;4618;37.7;48
01.04.2014;15:55:00;5541;38.6;44
01.04.2014;16:05:00;5860;39.6;46
01.04.2014;16:15:00;5345;40.5;48
01.04.2014;16:25:00;4838;41.3;48
01.04.2014;16:35:00;4445;42.1;48
01.04.2014;16:45:00;4167;42.8;48
01.04.2014;16:55:00;3138;43.3;46
01.04.2014;17:05:00;3125;43.8;46
01.04.2014;17:15:00;3148;44.3;45
01.04.2014;17:25:00;2629;44.8;44
01.04.2014;17:35:00;2110;45.2;43
01.04.2014;17:45:00;1768;45.5;42
01.04.2014;17:55:00;1708;45.8;41
01.04.2014;18:05:00;1323;46.0;40
01.04.2014;18:15:00;1219;46.2;39
01.04.2014;18:25:00;1066;46.4;38
01.04.2014;18:35:00;960;46.5;37
01.04.2014;18:45:00;776;46.7;37
01.04.2014;18:55:00;644;46.8;37
01.04.2014;19:05:00;531;46.9;36
01.04.2014;19:15:00;398;46.9;36
01.04.2014;19:25:00;280;47.0;36
01.04.2014;19:35:00;193;47.0;35
01.04.2014;19:45:00;112;47.1;35
01.04.2014;19:55:00;93;47.1;35
01.04.2014;20:00:00;85;47.1;35
02.04.2014;07:10:00;44;0;22
02.04.2014;07:20:00;142;0;26
02.04.2014;07:30:00;232;0;27
02.04.2014;07:40:00;297;0.1;28
02.04.2014;07:50:00;356;0.1;28
02.04.2014;08:00:00;407;0.2;29
02.04.2014;08:10:00;491;0.3;29
02.04.2014;08:20:00;612;0.4;29
02.04.2014;08:30:00;1137;0.5;30
02.04.2014;08:40:00;1444;0.7;30
02.04.2014;08:50:00;1757;1.0;30
02.04.2014;09:00:00;2072;1.3;31
02.04.2014;09:10:00;2394;1.7;31
02.04.2014;09:20:00;2718;2.2;32
02.04.2014;09:30:00;3093;2.7;33
02.04.2014;09:40:00;3475;3.2;35
02.04.2014;09:50:00;3848;3.8;36
02.04.2014;10:00:00;4255;4.5;37
02.04.2014;10:10:00;4558;5.3;39
02.04.2014;10:20:00;4712;6.0;40
02.04.2014;10:30:00;5080;6.9;42
02.04.2014;10:40:00;5336;7.7;43
02.04.2014;10:50:00;5598;8.6;44
02.04.2014;11:00:00;5805;9.6;46
02.04.2014;11:10:00;6006;10.6;47
02.04.2014;11:20:00;6200;11.6;48
02.04.2014;11:30:00;6354;12.6;44
02.04.2014;11:40:00;6487;13.7;47
02.04.2014;11:50:00;6673;14.8;44
02.04.2014;12:00:00;6838;15.9;47
02.04.2014;12:10:00;6822;17.1;44
02.04.2014;12:20:00;6846;18.2;47
02.04.2014;12:30:00;6963;19.3;44
02.04.2014;12:40:00;7212;20.5;48
02.04.2014;12:50:00;7196;21.7;45
02.04.2014;13:00:00;7297;22.9;45
02.04.2014;13:10:00;7296;24.1;47
02.04.2014;13:20:00;7273;25.3;44
02.04.2014;13:30:00;7542;26.5;45
02.04.2014;13:40:00;7420;27.8;47
02.04.2014;13:50:00;7331;29.0;45
02.04.2014;14:00:00;7399;30.2;45
02.04.2014;14:10:00;7270;31.4;47
02.04.2014;14:20:00;6728;32.5;44
02.04.2014;14:30:00;6756;33.6;48
02.04.2014;14:40:00;6234;34.6;44
02.04.2014;14:50:00;6809;35.7;47
02.04.2014;15:00:00;6662;36.7;44
02.04.2014;15:10:00;5559;37.7;48
02.04.2014;15:20:00;5074;38.6;44
02.04.2014;15:30:00;5520;39.5;45
02.04.2014;15:40:00;5083;40.3;47
02.04.2014;15:50:00;3937;41.1;47
02.04.2014;16:00:00;4328;41.8;47
02.04.2014;16:10:00;3989;42.4;47
02.04.2014;16:20:00;4444;43.1;47
02.04.2014;16:30:00;4549;43.8;48
02.04.2014;16:40:00;4130;44.6;48
02.04.2014;16:50:00;2994;45.1;46
02.04.2014;17:00:00;1888;45.4;44
02.04.2014;17:10:00;2459;45.8;43
02.04.2014;17:20:00;2640;46.3;43
02.04.2014;17:30:00;1671;46.6;42
02.04.2014;17:40:00;1400;46.8;40
02.04.2014;17:50:00;1383;47.1;40
02.04.2014;18:00:00;1556;47.3;39
02.04.2014;18:10:00;1487;47.6;39
02.04.2014;18:20:00;1405;47.8;38
02.04.2014;18:30:00;1160;48.0;38
02.04.2014;18:40:00;891;48.2;37
02.04.2014;18:50:00;712;48.3;37
02.04.2014;19:00:00;511;48.4;36
02.04.2014;19:10:00;410;48.4;36
02.04.2014;19:20:00;379;48.5;36
02.04.2014;19:30:00;313;48.6;36
02.04.2014;19:40:00;194;48.6;35
02.04.2014;19:50:00;115;48.6;35
02.04.2014;20:00:00;88;48.6;35
02.04.2014;20:05:00;84;48.6;35
03.04.2014;07:10:00;0;0;25
03.04.2014;07:20:00;145;0;26
03.04.2014;07:30:00;238;0;28
03.04.2014;07:40:00;381;0.1;28
03.04.2014;07:50:00;556;0.1;29
03.04.2014;08:00:00;584;0.2;29
03.04.2014;08:10:00;687;0.3;29
03.04.2014;08:20:00;957;0.5;30
03.04.2014;08:30:00;1069;0.7;30
03.04.2014;08:40:00;1409;0.9;30
03.04.2014;08:50:00;1644;1.1;31
03.04.2014;09:00:00;1521;1.4;31
03.04.2014;09:10:00;1132;1.6;31
03.04.2014;09:20:00;1849;1.9;31
03.04.2014;09:30:00;3211;2.3;32
03.04.2014;09:40:00;3674;2.9;34
03.04.2014;09:50:00;4051;3.6;36
03.04.2014;10:00:00;4495;4.3;38
03.04.2014;10:10:00;4051;5.0;39
03.04.2014;10:20:00;2935;5.6;39
03.04.2014;10:30:00;2964;6.0;38
03.04.2014;10:40:00;2258;6.4;38
03.04.2014;10:50:00;1857;6.7;37
03.04.2014;11:00:00;1799;7.0;37
03.04.2014;11:10:00;1921;7.3;36
03.04.2014;11:20:00;1903;7.7;36
03.04.2014;11:30:00;1922;8.0;36
03.04.2014;11:40:00;2033;8.3;36
03.04.2014;11:50:00;2158;8.7;36
03.04.2014;12:00:00;2145;9.0;36
03.04.2014;12:10:00;2634;9.4;36
03.04.2014;12:20:00;2468;9.9;37
03.04.2014;12:30:00;2457;10.3;37
03.04.2014;12:40:00;2950;10.7;38
03.04.2014;12:50:00;2362;11.1;38
03.04.2014;13:00:00;2293;11.5;37
03.04.2014;13:10:00;2481;11.9;37
03.04.2014;13:20:00;2933;12.4;38
03.04.2014;13:30:00;2822;12.9;38
03.04.2014;13:40:00;2758;13.3;38
03.04.2014;13:50:00;3506;13.8;39
03.04.2014;14:00:00;4409;14.5;40
03.04.2014;14:10:00;3707;15.2;41
03.04.2014;14:20:00;3293;15.8;41
03.04.2014;14:30:00;3105;16.3;41
03.04.2014;14:40:00;2678;16.7;40
03.04.2014;14:50:00;2329;17.1;40
03.04.2014;15:00:00;2044;17.5;39
03.04.2014;15:10:00;1869;17.8;38
03.04.2014;15:20:00;1747;18.1;38
03.04.2014;15:30:00;1637;18.4;37
03.04.2014;15:40:00;1531;18.6;37
03.04.2014;15:50:00;1432;18.9;36
03.04.2014;16:00:00;1309;19.1;36
03.04.2014;16:10:00;1247;19.3;36
03.04.2014;16:20:00;1230;19.5;35
03.04.2014;16:30:00;1200;19.7;35
03.04.2014;16:40:00;1157;19.9;35
03.04.2014;16:50:00;1092;20.1;35
03.04.2014;17:00:00;999;20.2;35
03.04.2014;17:10:00;909;20.4;35
03.04.2014;17:20:00;826;20.5;35
03.04.2014;17:30:00;753;20.7;35
03.04.2014;17:40:00;708;20.8;34
03.04.2014;17:50:00;670;20.9;34
03.04.2014;18:00:00;658;21.0;34
03.04.2014;18:10:00;642;21.1;34
03.04.2014;18:20:00;599;21.2;34
03.04.2014;18:30:00;524;21.3;34
03.04.2014;18:40:00;446;21.4;34
03.04.2014;18:50:00;367;21.4;34
03.04.2014;19:00:00;287;21.5;34
03.04.2014;19:10:00;223;21.5;34
03.04.2014;19:20:00;175;21.6;33
03.04.2014;19:30:00;107;21.6;33
03.04.2014;19:40:00;117;21.6;33
03.04.2014;19:50:00;91;21.6;33
03.04.2014;20:00:00;86;21.6;33
04.04.2014;07:25:00;18;0;23
04.04.2014;07:35:00;109;0;27
04.04.2014;07:45:00;185;0;28
04.04.2014;07:55:00;229;0;28
04.04.2014;08:05:00;289;0.1;29
04.04.2014;08:15:00;354;0.1;29
04.04.2014;08:25:00;422;0.2;29
04.04.2014;08:35:00;505;0.3;30
04.04.2014;08:45:00;589;0.4;30
04.04.2014;08:55:00;668;0.5;30
04.04.2014;09:05:00;744;0.6;30
04.04.2014;09:15:00;801;0.7;30
04.04.2014;09:25:00;863;0.9;31
04.04.2014;09:35:00;964;1.0;31
04.04.2014;09:45:00;1112;1.2;31
04.04.2014;09:55:00;1248;1.4;31
04.04.2014;10:05:00;1355;1.6;31
04.04.2014;10:15:00;1461;1.9;32
04.04.2014;10:25:00;1539;2.1;32
04.04.2014;10:35:00;1576;2.4;32
04.04.2014;10:45:00;1612;2.6;32
04.04.2014;10:55:00;1688;2.9;32
04.04.2014;11:05:00;1813;3.2;33
04.04.2014;11:15:00;2048;3.5;33
04.04.2014;11:25:00;2182;3.9;33
04.04.2014;11:35:00;2354;4.3;34
04.04.2014;11:45:00;2574;4.7;35
04.04.2014;11:55:00;2674;5.1;35
04.04.2014;12:05:00;2756;5.6;36
04.04.2014;12:15:00;2853;6.0;36
04.04.2014;12:25:00;2991;6.5;37
04.04.2014;12:35:00;3118;7.0;37
04.04.2014;12:45:00;3420;7.6;38
04.04.2014;12:55:00;4075;8.2;39
04.04.2014;13:05:00;4821;9.0;40
04.04.2014;13:15:00;4282;9.7;42
04.04.2014;13:25:00;4622;10.4;42
04.04.2014;13:35:00;5173;11.3;44
04.04.2014;13:45:00;4480;12.0;44
04.04.2014;13:55:00;4309;12.7;44
04.04.2014;14:05:00;4667;13.5;45
04.04.2014;14:15:00;4526;14.3;45
04.04.2014;14:25:00;4767;15.0;45
04.04.2014;14:35:00;4626;15.8;46
04.04.2014;14:45:00;4803;16.6;46
04.04.2014;14:55:00;4898;17.4;47
04.04.2014;15:05:00;5239;18.3;48
04.04.2014;15:15:00;5456;19.2;48
04.04.2014;15:25:00;4863;20.0;48
04.04.2014;15:35:00;4441;20.8;48
04.04.2014;15:45:00;6960;21.7;47
04.04.2014;15:55:00;5183;22.6;43
04.04.2014;16:05:00;4609;23.3;44
04.04.2014;16:15:00;3646;24.0;45
04.04.2014;16:25:00;3645;24.6;45
04.04.2014;16:35:00;2654;25.1;43
04.04.2014;16:45:00;2453;25.5;42
04.04.2014;16:55:00;2275;25.9;42
04.04.2014;17:05:00;2134;26.2;41
04.04.2014;17:15:00;1894;26.6;40
04.04.2014;17:25:00;1703;26.9;39
04.04.2014;17:35:00;1554;27.1;39
04.04.2014;17:45:00;1486;27.4;38
04.04.2014;17:55:00;1399;27.6;38
04.04.2014;18:05:00;1305;27.8;37
04.04.2014;18:15:00;1209;28.0;37
04.04.2014;18:25:00;1027;28.2;36
04.04.2014;18:35:00;880;28.4;36
04.04.2014;18:45:00;749;28.5;36
04.04.2014;18:55:00;625;28.6;36
04.04.2014;19:05:00;501;28.7;35
04.04.2014;19:15:00;399;28.7;35
04.04.2014;19:25:00;323;28.8;35
04.04.2014;19:35:00;244;28.8;35
04.04.2014;19:45:00;158;28.9;35
04.04.2014;19:55:00;101;28.9;34
04.04.2014;20:00:00;88;28.9;34
05.04.2014;07:10:00;0;0;24
05.04.2014;07:20:00;127;0;26
05.04.2014;07:30:00;156;0;27
05.04.2014;07:40:00;167;0;28
05.04.2014;07:50:00;208;0;29
05.04.2014;08:00:00;184;0.1;29
05.04.2014;08:10:00;180;0.1;29
05.04.2014;08:20:00;219;0.1;30
05.04.2014;08:30:00;249;0.2;30
05.04.2014;08:40:00;387;0.2;30
05.04.2014;08:50:00;353;0.3;30
05.04.2014;09:00:00;378;0.4;30
05.04.2014;09:10:00;354;0.4;31
05.04.2014;09:20:00;510;0.5;31
05.04.2014;09:30:00;602;0.6;31
05.04.2014;09:40:00;605;0.7;31
05.04.2014;09:50:00;534;0.8;31
05.04.2014;10:00:00;1015;0.9;31
05.04.2014;10:10:00;1081;1.1;31
05.04.2014;10:20:00;1083;1.3;32
05.04.2014;10:30:00;902;1.4;32
05.04.2014;10:40:00;832;1.6;32
05.04.2014;10:50:00;665;1.7;32
05.04.2014;11:00:00;549;1.8;32
05.04.2014;11:10:00;518;1.9;32
05.04.2014;11:20:00;484;2.0;32
05.04.2014;11:30:00;466;2.0;32
05.04.2014;11:40:00;494;2.1;32
05.04.2014;11:50:00;452;2.2;32
05.04.2014;12:00:00;431;2.3;32
05.04.2014;12:10:00;370;2.3;32
05.04.2014;12:20:00;495;2.4;32
05.04.2014;12:30:00;865;2.5;32
05.04.2014;12:40:00;1752;2.8;32
05.04.2014;12:50:00;1613;3.1;32
05.04.2014;13:00:00;1373;3.3;33
05.04.2014;13:10:00;1132;3.5;33
05.04.2014;13:20:00;1212;3.7;33
05.04.2014;13:30:00;1344;3.9;33
05.04.2014;13:40:00;1258;4.1;33
05.04.2014;13:50:00;1616;4.4;33
05.04.2014;14:00:00;1600;4.6;33
05.04.2014;14:10:00;1527;4.9;33
05.04.2014;14:20:00;2071;5.2;33
05.04.2014;14:30:00;3071;5.7;34
05.04.2014;14:40:00;3293;6.2;36
05.04.2014;14:50:00;4620;6.9;37
05.04.2014;15:00:00;2397;7.3;37
05.04.2014;15:10:00;2113;7.7;37
05.04.2014;15:20:00;1906;8.0;36
05.04.2014;15:30:00;2124;8.4;36
05.04.2014;15:40:00;2674;8.8;37
05.04.2014;15:50:00;3032;9.2;37
05.04.2014;16:00:00;3339;9.8;38
05.04.2014;16:10:00;3019;10.3;38
05.04.2014;16:20:00;2912;10.8;39
05.04.2014;16:30:00;2603;11.2;38
05.04.2014;16:40:00;2616;11.6;38
05.04.2014;16:50:00;1985;12.0;38
05.04.2014;17:00:00;2093;12.3;37
05.04.2014;17:10:00;2211;12.7;37
05.04.2014;17:20:00;1533;13.0;37
05.04.2014;17:30:00;1229;13.2;36
05.04.2014;17:40:00;1111;13.4;35
05.04.2014;17:50:00;1020;13.5;35
05.04.2014;18:00:00;802;13.7;35
05.04.2014;18:10:00;829;13.8;35
05.04.2014;18:20:00;826;14.0;34
05.04.2014;18:30:00;638;14.1;34
05.04.2014;18:40:00;474;14.2;34
05.04.2014;18:50:00;365;14.2;34
05.04.2014;19:00:00;237;14.3;34
05.04.2014;19:10:00;187;14.3;34
05.04.2014;19:20:00;168;14.3;34
05.04.2014;19:30:00;158;14.4;34
05.04.2014;19:40:00;115;14.4;33
05.04.2014;19:50:00;108;14.4;33
05.04.2014;20:00:00;86;14.4;33
05.04.2014;20:05:00;83;14.4;33
06.04.2014;07:35:00;26;0;25
06.04.2014;07:45:00;120;0;27
06.04.2014;07:55:00;218;0;28
06.04.2014;08:05:00;281;0;28
06.04.2014;08:15:00;472;0.1;29
06.04.2014;08:25:00;497;0.2;29
06.04.2014;08:35:00;659;0.3;29
06.04.2014;08:45:00;698;0.4;30
06.04.2014;08:55:00;631;0.5;30
06.04.2014;09:05:00;783;0.6;30
06.04.2014;09:15:00;764;0.8;31
06.04.2014;09:25:00;990;0.9;31
06.04.2014;09:35:00;781;1.1;31
06.04.2014;09:45:00;819;1.2;31
06.04.2014;09:55:00;699;1.3;31
06.04.2014;10:05:00;514;1.4;31
06.04.2014;10:15:00;352;1.5;31
06.04.2014;10:25:00;439;1.5;32
06.04.2014;10:35:00;855;1.7;32
06.04.2014;10:45:00;1008;1.8;32
06.04.2014;10:55:00;1099;2.0;32
06.04.2014;11:05:00;1163;2.2;32
06.04.2014;11:15:00;810;2.4;32
06.04.2014;11:25:00;1277;2.5;32
06.04.2014;11:35:00;1453;2.8;32
06.04.2014;11:45:00;2184;3.1;32
06.04.2014;11:55:00;2731;3.5;33
06.04.2014;12:05:00;4644;4.2;35
06.04.2014;12:15:00;3646;4.8;37
06.04.2014;12:25:00;6935;5.9;41
06.04.2014;12:35:00;3492;6.6;41
06.04.2014;12:45:00;8022;7.6;44
06.04.2014;12:55:00;5878;8.6;46
06.04.2014;13:05:00;4822;9.7;43
06.04.2014;13:15:00;6715;10.6;44
06.04.2014;13:25:00;7768;11.9;45
06.04.2014;13:35:00;4428;12.7;43
06.04.2014;13:45:00;5289;13.3;43
06.04.2014;13:55:00;3532;13.9;44
06.04.2014;14:05:00;2410;14.3;42
06.04.2014;14:15:00;2738;14.8;42
06.04.2014;14:25:00;2283;15.2;41
06.04.2014;14:35:00;2568;15.6;40
06.04.2014;14:45:00;2502;16.0;40
06.04.2014;14:55:00;2998;16.5;40
06.04.2014;15:05:00;2371;17.0;40
06.04.2014;15:15:00;1683;17.3;39
06.04.2014;15:25:00;2254;17.6;39
06.04.2014;15:35:00;2238;18.0;39
06.04.2014;15:45:00;4003;18.5;40
06.04.2014;15:55:00;1747;18.9;39
06.04.2014;16:05:00;4878;19.6;40
06.04.2014;16:15:00;5799;20.5;44
06.04.2014;16:25:00;5494;21.4;46
06.04.2014;16:35:00;4868;22.3;46
06.04.2014;16:45:00;4487;23.0;47
06.04.2014;16:55:00;4268;23.7;47
06.04.2014;17:05:00;3413;24.4;46
06.04.2014;17:15:00;3873;25.0;45
06.04.2014;17:25:00;3473;25.5;45
06.04.2014;17:35:00;3230;26.1;44
06.04.2014;17:45:00;813;26.3;42
06.04.2014;17:55:00;1531;26.5;40
06.04.2014;18:05:00;1775;26.8;40
06.04.2014;18:15:00;1818;27.1;39
06.04.2014;18:25:00;1521;27.4;39
06.04.2014;18:35:00;1154;27.6;38
06.04.2014;18:45:00;1036;27.8;37
06.04.2014;18:55:00;712;27.9;37
06.04.2014;19:05:00;531;28.0;37
06.04.2014;19:15:00;412;28.1;36
06.04.2014;19:25:00;319;28.1;36
06.04.2014;19:35:00;294;28.2;36
06.04.2014;19:45:00;215;28.2;36
06.04.2014;19:55:00;144;28.3;35
06.04.2014;20:05:00;0;28.3;21
07.04.2014;07:00:00;33;0;25
07.04.2014;07:10:00;118;0;27
07.04.2014;07:20:00;192;0;28
07.04.2014;07:30:00;216;0;28
07.04.2014;07:40:00;314;0.1;29
07.04.2014;07:50:00;389;0.1;29
07.04.2014;08:00:00;452;0.2;29
07.04.2014;08:10:00;633;0.3;30
07.04.2014;08:20:00;977;0.5;30
07.04.2014;08:30:00;1379;0.7;30
07.04.2014;08:40:00;1672;0.9;30
07.04.2014;08:50:00;2008;1.2;31
07.04.2014;09:00:00;2331;1.6;31
07.04.2014;09:10:00;2662;2.0;32
07.04.2014;09:20:00;3055;2.5;33
07.04.2014;09:30:00;3413;3.1;35
07.04.2014;09:40:00;3812;3.7;36
07.04.2014;09:50:00;4247;4.4;38
07.04.2014;10:00:00;4511;5.1;39
07.04.2014;10:10:00;4929;5.9;40
07.04.2014;10:20:00;5221;6.8;42
07.04.2014;10:30:00;5505;7.6;44
07.04.2014;10:40:00;5482;8.6;45
07.04.2014;10:50:00;5563;9.5;46
07.04.2014;11:00:00;5750;10.4;47
07.04.2014;11:10:00;6024;11.4;48
07.04.2014;11:20:00;5999;12.4;44
07.04.2014;11:30:00;5725;13.4;46
07.04.2014;11:40:00;6512;14.4;47
07.04.2014;11:50:00;6745;15.5;45
07.04.2014;12:00:00;6866;16.6;47
07.04.2014;12:10:00;6555;17.7;45
07.04.2014;12:20:00;6979;18.8;45
07.04.2014;12:30:00;6290;19.9;45
07.04.2014;12:40:00;6955;21.0;46
07.04.2014;12:50:00;6543;22.0;45
07.04.2014;13:00:00;6675;23.1;47
07.04.2014;13:10:00;7122;24.2;45
07.04.2014;13:20:00;7609;25.5;44
07.04.2014;13:30:00;6976;26.7;48
07.04.2014;13:40:00;7800;28.0;45
07.04.2014;13:50:00;6422;29.1;44
07.04.2014;14:00:00;4081;29.8;45
07.04.2014;14:10:00;8044;31.0;47
07.04.2014;14:20:00;7325;32.2;45
07.04.2014;14:30:00;5894;33.3;44
07.04.2014;14:40:00;6858;34.4;47
07.04.2014;14:50:00;6959;35.5;44
07.04.2014;15:00:00;5817;36.5;47
07.04.2014;15:10:00;5551;37.3;47
07.04.2014;15:20:00;4810;38.2;44
07.04.2014;15:30:00;4278;38.9;44
07.04.2014;15:40:00;2845;39.4;44
07.04.2014;15:50:00;2551;39.8;43
07.04.2014;16:00:00;2676;40.3;43
07.04.2014;16:10:00;2423;40.7;42
07.04.2014;16:20:00;2509;41.1;42
07.04.2014;16:30:00;2609;41.5;42
07.04.2014;16:40:00;2378;41.9;41
07.04.2014;16:50:00;2190;42.3;41
07.04.2014;17:00:00;2023;42.6;40
07.04.2014;17:10:00;1807;42.9;39
07.04.2014;17:20:00;1744;43.2;39
07.04.2014;17:30:00;1550;43.5;38
07.04.2014;17:40:00;1417;43.7;38
07.04.2014;17:50:00;1387;44.0;38
07.04.2014;18:00:00;1331;44.2;37
07.04.2014;18:10:00;1216;44.4;37
07.04.2014;18:20:00;1030;44.6;36
07.04.2014;18:30:00;810;44.7;36
07.04.2014;18:40:00;722;44.8;36
07.04.2014;18:50:00;819;45.0;36
07.04.2014;19:00:00;989;45.1;36
07.04.2014;19:10:00;994;45.3;35
07.04.2014;19:20:00;597;45.4;35
07.04.2014;19:30:00;388;45.5;35
07.04.2014;19:40:00;248;45.5;35
07.04.2014;19:50:00;156;45.5;35
07.04.2014;20:00:00;0;45.5;32
08.04.2014;07:30:00;0;0;23
08.04.2014;07:40:00;158;0;26
08.04.2014;07:50:00;110;0;28
08.04.2014;08:00:00;196;0;28
08.04.2014;08:10:00;239;0.1;29
08.04.2014;08:20:00;221;0.1;29
08.04.2014;08:30:00;244;0.1;30
08.04.2014;08:40:00;231;0.2;30
08.04.2014;08:50:00;228;0.2;30
08.04.2014;09:00:00;320;0.3;30
08.04.2014;09:10:00;292;0.3;31
08.04.2014;09:20:00;366;0.4;31
08.04.2014;09:30:00;297;0.4;31
08.04.2014;09:40:00;253;0.5;31
08.04.2014;09:50:00;273;0.5;31
08.04.2014;10:00:00;353;0.6;31
08.04.2014;10:10:00;403;0.6;31
08.04.2014;10:20:00;412;0.7;31
08.04.2014;10:30:00;810;0.8;31
08.04.2014;10:40:00;1046;1.0;32
08.04.2014;10:50:00;1029;1.1;32
08.04.2014;11:00:00;1635;1.4;32
08.04.2014;11:10:00;1707;1.7;32
08.04.2014;11:20:00;2172;2.0;32
08.04.2014;11:30:00;2058;2.4;33
08.04.2014;11:40:00;1989;2.7;33
08.04.2014;11:50:00;1738;2.9;33
08.04.2014;12:00:00;1213;3.2;33
08.04.2014;12:10:00;899;3.3;33
08.04.2014;12:20:00;1582;3.5;33
08.04.2014;12:30:00;847;3.7;33
08.04.2014;12:40:00;948;3.9;33
08.04.2014;12:50:00;2317;4.2;33
08.04.2014;13:00:00;4001;4.8;35
08.04.2014;13:10:00;2941;5.4;37
08.04.2014;13:20:00;3462;5.9;37
08.04.2014;13:30:00;2486;6.4;37
08.04.2014;13:40:00;2324;6.7;37
08.04.2014;13:50:00;1989;7.0;36
08.04.2014;14:00:00;1228;7.3;35
08.04.2014;14:10:00;755;7.4;35
08.04.2014;14:20:00;1401;7.6;34
08.04.2014;14:30:00;1196;7.8;34
08.04.2014;14:40:00;1986;8.1;34
08.04.2014;14:50:00;3502;8.6;35
08.04.2014;15:00:00;3376;9.1;37
08.04.2014;15:10:00;1981;9.5;37
08.04.2014;15:20:00;1852;9.8;36
08.04.2014;15:30:00;1750;10.1;36
08.04.2014;15:40:00;1683;10.4;36
08.04.2014;15:50:00;1769;10.7;36
08.04.2014;16:00:00;2560;11.1;36
08.04.2014;16:10:00;5863;11.8;38
08.04.2014;16:20:00;4865;12.7;41
08.04.2014;16:30:00;2849;13.2;40
08.04.2014;16:40:00;4344;14.0;43
08.04.2014;16:50:00;4849;14.7;42
08.04.2014;17:00:00;3855;15.4;44
08.04.2014;17:10:00;1978;15.9;42
08.04.2014;17:20:00;1535;16.2;40
08.04.2014;17:30:00;1413;16.4;39
08.04.2014;17:40:00;1725;16.7;38
08.04.2014;17:50:00;1169;16.9;37
08.04.2014;18:00:00;686;17.0;36
08.04.2014;18:10:00;1084;17.2;36
08.04.2014;18:20:00;1080;17.4;36
08.04.2014;18:30:00;707;17.5;35
08.04.2014;18:40:00;531;17.6;35
08.04.2014;18:50:00;477;17.7;35
08.04.2014;19:00:00;368;17.8;35
08.04.2014;19:10:00;455;17.9;35
08.04.2014;19:20:00;753;18.0;34
08.04.2014;19:30:00;400;18.1;34
08.04.2014;19:40:00;374;18.1;34
08.04.2014;19:50:00;207;18.2;34
08.04.2014;20:00:00;107;18.2;34
08.04.2014;20:10:00;88;18.2;34
08.04.2014;20:15:00;84;18.2;33
09.04.2014;06:55:00;0;0;25
09.04.2014;07:05:00;147;0;26
09.04.2014;07:15:00;203;0;27
09.04.2014;07:25:00;288;0;28
09.04.2014;07:35:00;386;0.1;28
09.04.2014;07:45:00;516;0.2;29
09.04.2014;07:55:00;566;0.3;29
09.04.2014;08:05:00;608;0.4;29
09.04.2014;08:15:00;783;0.5;30
09.04.2014;08:25:00;1387;0.7;30
09.04.2014;08:35:00;1868;0.9;30
09.04.2014;08:45:00;1932;1.3;31
09.04.2014;08:55:00;1796;1.5;31
09.04.2014;09:05:00;1843;1.8;31
09.04.2014;09:15:00;3060;2.3;32
09.04.2014;09:25:00;3500;2.8;34
09.04.2014;09:35:00;3895;3.5;35
09.04.2014;09:45:00;4438;4.2;37
09.04.2014;09:55:00;5064;5.0;39
09.04.2014;10:05:00;5279;5.9;41
09.04.2014;10:15:00;5483;6.8;43
09.04.2014;10:25:00;5839;7.7;44
09.04.2014;10:35:00;5969;8.7;46
09.04.2014;10:45:00;6186;9.7;47
09.04.2014;10:55:00;6615;10.6;48
09.04.2014;11:05:00;6770;11.7;44
09.04.2014;11:15:00;7348;12.9;48
09.04.2014;11:25:00;2440;13.7;43
09.04.2014;11:35:00;6920;14.5;43
09.04.2014;11:45:00;7971;15.7;47
09.04.2014;11:55:00;8021;17.0;46
09.04.2014;12:05:00;7837;18.3;44
09.04.2014;12:15:00;7351;19.6;46
09.04.2014;12:25:00;2597;20.4;45
09.04.2014;12:35:00;8441;21.7;46
09.04.2014;12:45:00;8719;23.1;47
09.04.2014;12:55:00;8307;24.5;46
09.04.2014;13:05:00;8146;25.9;44
09.04.2014;13:15:00;6174;26.9;47
09.04.2014;13:25:00;8333;28.3;47
09.04.2014;13:35:00;8376;29.7;46
09.04.2014;13:45:00;8281;31.1;44
09.04.2014;13:55:00;8332;32.5;45
09.04.2014;14:05:00;8257;33.8;47
09.04.2014;14:15:00;8068;35.2;46
09.04.2014;14:25:00;8469;36.5;44
09.04.2014;14:35:00;6672;37.8;45
09.04.2014;14:45:00;8019;39.1;47
09.04.2014;14:55:00;7737;40.4;46
09.04.2014;15:05:00;7544;41.6;44
09.04.2014;15:15:00;7554;42.9;46
09.04.2014;15:25:00;7540;44.1;47
09.04.2014;15:35:00;7358;45.3;44
09.04.2014;15:45:00;7123;46.5;45
09.04.2014;15:55:00;6983;47.7;47
09.04.2014;16:05:00;6646;48.8;44
09.04.2014;16:15:00;6260;49.9;47
09.04.2014;16:25:00;5892;50.8;44
09.04.2014;16:35:00;5376;51.8;46
09.04.2014;16:45:00;5033;52.6;48
09.04.2014;16:55:00;4705;53.4;49
09.04.2014;17:05:00;4446;54.1;49
09.04.2014;17:15:00;4263;54.8;49
09.04.2014;17:25:00;3941;55.5;48
09.04.2014;17:35:00;3639;56.1;48
09.04.2014;17:45:00;3535;56.7;47
09.04.2014;17:55:00;3053;57.2;46
09.04.2014;18:05:00;2391;57.7;45
09.04.2014;18:15:00;1524;57.9;43
09.04.2014;18:25:00;1138;58.2;41
09.04.2014;18:35:00;1035;58.3;40
09.04.2014;18:45:00;1236;58.5;40
09.04.2014;18:55:00;990;58.7;39
09.04.2014;19:05:00;654;58.8;38
09.04.2014;19:15:00;374;58.9;38
09.04.2014;19:25:00;271;59.0;37
09.04.2014;19:35:00;225;59.0;37
09.04.2014;19:45:00;204;59.0;37
09.04.2014;19:55:00;165;59.1;36
09.04.2014;20:05:00;108;59.1;36
09.04.2014;20:15:00;87;59.1;36
09.04.2014;20:20:00;83;59.1;36
10.04.2014;06:55:00;0;0;25
10.04.2014;07:05:00;119;0;27
10.04.2014;07:15:00;188;0;28
10.04.2014;07:25:00;249;0;28
10.04.2014;07:35:00;306;0.1;29
10.04.2014;07:45:00;328;0.1;29
10.04.2014;07:55:00;383;0.2;29
10.04.2014;08:05:00;521;0.3;30
10.04.2014;08:15:00;920;0.4;30
10.04.2014;08:25:00;1394;0.6;30
10.04.2014;08:35:00;1709;0.9;30
10.04.2014;08:45:00;2081;1.2;31
10.04.2014;08:55:00;2482;1.6;31
10.04.2014;09:05:00;2377;2.0;33
10.04.2014;09:15:00;1101;2.3;32
10.04.2014;09:25:00;1545;2.5;32
10.04.2014;09:35:00;2049;2.8;33
10.04.2014;09:45:00;2223;3.2;33
10.04.2014;09:55:00;2437;3.6;34
10.04.2014;10:05:00;2776;4.0;35
10.04.2014;10:15:00;3016;4.5;35
10.04.2014;10:25:00;3137;5.0;36
10.04.2014;10:35:00;3227;5.5;37
10.04.2014;10:45:00;4050;6.2;38
10.04.2014;10:55:00;4119;6.8;39
10.04.2014;11:05:00;4189;7.5;40
10.04.2014;11:15:00;4043;8.2;41
10.04.2014;11:25:00;4017;8.8;41
10.04.2014;11:35:00;4144;9.5;42
10.04.2014;11:45:00;4496;10.3;43
10.04.2014;11:55:00;4992;11.1;44
10.04.2014;12:05:00;5436;11.9;45
10.04.2014;12:15:00;5349;12.8;46
10.04.2014;12:25:00;5474;13.7;47
10.04.2014;12:35:00;6119;14.7;48
10.04.2014;12:45:00;5099;15.5;48
10.04.2014;12:55:00;6692;16.5;47
10.04.2014;13:05:00;6439;17.7;45
10.04.2014;13:15:00;5328;18.5;47
10.04.2014;13:25:00;7785;19.8;44
10.04.2014;13:35:00;8157;21.1;47
10.04.2014;13:45:00;8613;22.5;47
10.04.2014;13:55:00;9269;24.0;45
10.04.2014;14:05:00;5582;25.0;48
10.04.2014;14:15:00;6995;26.2;45
10.04.2014;14:25:00;7558;27.4;44
10.04.2014;14:35:00;8130;28.7;47
10.04.2014;14:45:00;7712;30.0;46
10.04.2014;14:55:00;6817;31.1;44
10.04.2014;15:05:00;7337;32.4;47
10.04.2014;15:15:00;7644;33.6;46
10.04.2014;15:25:00;7508;34.9;44
10.04.2014;15:35:00;7120;36.1;47
10.04.2014;15:45:00;6774;37.2;45
10.04.2014;15:55:00;6798;38.3;46
10.04.2014;16:05:00;6670;39.4;46
10.04.2014;16:15:00;6112;40.4;45
10.04.2014;16:25:00;5796;41.4;46
10.04.2014;16:35:00;5305;42.3;48
10.04.2014;16:45:00;4914;43.1;47
10.04.2014;16:55:00;4509;43.9;44
10.04.2014;17:05:00;4468;44.6;46
10.04.2014;17:15:00;4232;45.3;46
10.04.2014;17:25:00;3948;46.0;47
10.04.2014;17:35:00;3723;46.6;46
10.04.2014;17:45:00;3492;47.2;46
10.04.2014;17:55:00;3075;47.7;45
10.04.2014;18:05:00;2802;48.2;45
10.04.2014;18:15:00;2271;48.6;43
10.04.2014;18:25:00;1776;48.9;42
10.04.2014;18:35:00;1454;49.2;41
10.04.2014;18:45:00;1075;49.4;40
10.04.2014;18:55:00;1071;49.5;39
10.04.2014;19:05:00;731;49.7;38
10.04.2014;19:15:00;450;49.8;38
10.04.2014;19:25:00;325;49.8;37
10.04.2014;19:35:00;220;49.9;37
10.04.2014;19:45:00;193;49.9;37
10.04.2014;19:55:00;150;49.9;36
10.04.2014;20:05:00;117;49.9;36
10.04.2014;20:15:00;93;50.0;36
10.04.2014;20:20:00;85;50.0;36
11.04.2014;06:50:00;0;0;18
11.04.2014;07:00:00;106;0;27
11.04.2014;07:10:00;177;0;28
11.04.2014;07:20:00;212;0;28
11.04.2014;07:30:00;246;0.1;29
11.04.2014;07:40:00;278;0.1;29
11.04.2014;07:50:00;314;0.2;30
11.04.2014;08:00:00;368;0.2;30
11.04.2014;08:10:00;758;0.3;30
11.04.2014;08:20:00;1289;0.5;30
11.04.2014;08:30:00;1622;0.8;31
11.04.2014;08:40:00;1950;1.1;31
11.04.2014;08:50:00;2283;1.4;31
11.04.2014;09:00:00;2617;1.9;32
11.04.2014;09:10:00;2994;2.3;33
11.04.2014;09:20:00;3362;2.9;35
11.04.2014;09:30:00;3770;3.5;36
11.04.2014;09:40:00;4199;4.2;37
11.04.2014;09:50:00;4566;4.9;39
11.04.2014;10:00:00;4889;5.7;40
11.04.2014;10:10:00;4994;6.5;42
11.04.2014;10:20:00;5454;7.4;43
11.04.2014;10:30:00;5547;8.3;45
11.04.2014;10:40:00;5737;9.2;46
11.04.2014;10:50:00;6183;10.2;47
11.04.2014;11:00:00;6483;11.3;45
11.04.2014;11:10:00;6452;12.4;46
11.04.2014;11:20:00;6015;13.4;48
11.04.2014;11:30:00;6775;14.5;44
11.04.2014;11:40:00;7130;15.6;48
11.04.2014;11:50:00;6963;16.8;45
11.04.2014;12:00:00;6849;17.9;48
11.04.2014;12:10:00;7305;19.0;45
11.04.2014;12:20:00;6033;20.1;45
11.04.2014;12:30:00;7993;21.4;47
11.04.2014;12:40:00;7267;22.6;45
11.04.2014;12:50:00;8098;23.8;45
11.04.2014;13:00:00;8037;25.2;47
11.04.2014;13:10:00;7756;26.4;45
11.04.2014;13:20:00;7911;27.7;44
11.04.2014;13:30:00;7798;29.0;47
11.04.2014;13:40:00;7852;30.3;47
11.04.2014;13:50:00;7904;31.6;44
11.04.2014;14:00:00;7864;32.9;45
11.04.2014;14:10:00;7825;34.2;47
11.04.2014;14:20:00;7816;35.5;46
11.04.2014;14:30:00;7761;36.8;44
11.04.2014;14:40:00;7665;38.0;46
11.04.2014;14:50:00;7602;39.3;47
11.04.2014;15:00:00;7234;40.5;44
11.04.2014;15:10:00;7305;41.7;46
11.04.2014;15:20:00;7186;42.9;47
11.04.2014;15:30:00;7037;44.1;44
11.04.2014;15:40:00;7052;45.2;47
11.04.2014;15:50:00;6890;46.4;46
11.04.2014;16:00:00;6694;47.5;44
11.04.2014;16:10:00;6347;48.6;46
11.04.2014;16:20:00;5961;49.6;44
11.04.2014;16:30:00;5629;50.5;46
11.04.2014;16:40:00;5104;51.4;48
11.04.2014;16:50:00;4668;52.2;46
11.04.2014;17:00:00;4407;52.9;44
11.04.2014;17:10:00;3777;53.5;45
11.04.2014;17:20:00;3445;54.1;45
11.04.2014;17:30:00;3413;54.7;45
11.04.2014;17:40:00;3486;55.2;45
11.04.2014;17:50:00;3563;55.8;45
11.04.2014;18:00:00;2886;56.3;45
11.04.2014;18:10:00;2770;56.8;44
11.04.2014;18:20:00;2320;57.2;43
11.04.2014;18:30:00;1737;57.5;42
11.04.2014;18:40:00;1357;57.7;41
11.04.2014;18:50:00;1157;57.9;40
11.04.2014;19:00:00;834;58.1;39
11.04.2014;19:10:00;572;58.2;38
11.04.2014;19:20:00;306;58.3;38
11.04.2014;19:30:00;227;58.3;38
11.04.2014;19:40:00;212;58.3;37
11.04.2014;19:50:00;178;58.4;37
11.04.2014;20:00:00;137;58.4;37
11.04.2014;20:10:00;80;58.4;36
12.04.2014;07:00:00;46;0;25
12.04.2014;07:10:00;144;0;27
12.04.2014;07:20:00;275;0;28
12.04.2014;07:30:00;396;0.1;29
12.04.2014;07:40:00;433;0.1;29
12.04.2014;07:50:00;695;0.2;30
12.04.2014;08:00:00;693;0.4;30
12.04.2014;08:10:00;801;0.5;30
12.04.2014;08:20:00;1072;0.7;31
12.04.2014;08:30:00;1056;0.8;31
12.04.2014;08:40:00;1157;1.0;31
12.04.2014;08:50:00;1128;1.2;31
12.04.2014;09:00:00;1416;1.4;31
12.04.2014;09:10:00;1948;1.7;32
12.04.2014;09:20:00;2066;2.1;32
12.04.2014;09:30:00;2114;2.5;33
12.04.2014;09:40:00;2183;2.8;33
12.04.2014;09:50:00;2046;3.1;34
12.04.2014;10:00:00;2289;3.5;34
12.04.2014;10:10:00;2692;3.9;35
12.04.2014;10:20:00;2968;4.4;35
12.04.2014;10:30:00;3107;4.9;36
12.04.2014;10:40:00;2924;5.4;37
12.04.2014;10:50:00;2874;5.9;37
12.04.2014;11:00:00;2752;6.4;38
12.04.2014;11:10:00;3706;6.9;38
12.04.2014;11:20:00;4361;7.7;40
12.04.2014;11:30:00;5642;8.5;42
12.04.2014;11:40:00;4520;9.4;44
12.04.2014;11:50:00;4255;10.1;44
12.04.2014;12:00:00;4848;10.8;44
12.04.2014;12:10:00;5525;11.7;45
12.04.2014;12:20:00;5171;12.6;47
12.04.2014;12:30:00;5673;13.6;47
12.04.2014;12:40:00;6137;14.6;44
12.04.2014;12:50:00;6408;15.7;48
12.04.2014;13:00:00;7122;16.8;44
12.04.2014;13:10:00;7406;17.9;47
12.04.2014;13:20:00;6987;19.1;45
12.04.2014;13:30:00;6769;20.2;46
12.04.2014;13:40:00;7073;21.4;46
12.04.2014;13:50:00;7673;22.6;44
12.04.2014;14:00:00;7174;23.9;44
12.04.2014;14:10:00;5632;24.8;45
12.04.2014;14:20:00;5319;25.8;48
12.04.2014;14:30:00;7527;27.0;44
12.04.2014;14:40:00;6558;28.1;47
12.04.2014;14:50:00;6001;29.2;45
12.04.2014;15:00:00;6045;30.3;45
12.04.2014;15:10:00;4227;31.2;45
12.04.2014;15:20:00;4318;32.0;47
12.04.2014;15:30:00;2732;32.7;47
12.04.2014;15:40:00;1466;32.9;44
12.04.2014;15:50:00;1966;33.2;43
12.04.2014;16:00:00;2318;33.7;42
12.04.2014;16:10:00;1858;34.1;43
12.04.2014;16:20:00;1031;34.3;41
12.04.2014;16:30:00;1941;34.6;40
12.04.2014;16:40:00;1907;34.9;40
12.04.2014;16:50:00;1505;35.1;39
12.04.2014;17:00:00;1772;35.4;39
12.04.2014;17:10:00;1920;35.8;39
12.04.2014;17:20:00;1761;36.1;39
12.04.2014;17:30:00;1348;36.3;38
12.04.2014;17:40:00;1277;36.6;38
12.04.2014;17:50:00;829;36.7;37
12.04.2014;18:00:00;502;36.8;37
12.04.2014;18:10:00;762;36.9;36
12.04.2014;18:20:00;1119;37.1;36
12.04.2014;18:30:00;847;37.3;36
12.04.2014;18:40:00;775;37.4;36
12.04.2014;18:50:00;817;37.5;36
12.04.2014;19:00:00;915;37.7;36
12.04.2014;19:10:00;659;37.8;35
12.04.2014;19:20:00;452;37.9;35
12.04.2014;19:30:00;255;37.9;35
12.04.2014;19:40:00;263;38.0;35
12.04.2014;19:50:00;190;38.0;35
12.04.2014;20:00:00;111;38.0;35
12.04.2014;20:05:00;0;38.0;32
13.04.2014;07:00:00;0;0;26
13.04.2014;07:10:00;69;0;28
13.04.2014;07:20:00;164;0;28
13.04.2014;07:30:00;246;0;29
13.04.2014;07:40:00;411;0.1;29
13.04.2014;07:50:00;271;0.1;30
13.04.2014;08:00:00;407;0.2;30
13.04.2014;08:10:00;396;0.3;30
13.04.2014;08:20:00;688;0.4;30
13.04.2014;08:30:00;645;0.5;31
13.04.2014;08:40:00;903;0.6;31
13.04.2014;08:50:00;1465;0.8;31
13.04.2014;09:00:00;1477;1.1;31
13.04.2014;09:10:00;1919;1.4;32
13.04.2014;09:20:00;1778;1.6;32
13.04.2014;09:30:00;3197;2.1;33
13.04.2014;09:40:00;2492;2.5;34
13.04.2014;09:50:00;2635;2.9;34
13.04.2014;10:00:00;4304;3.6;36
13.04.2014;10:10:00;2721;4.1;37
13.04.2014;10:20:00;3074;4.6;37
13.04.2014;10:30:00;4714;5.3;38
13.04.2014;10:40:00;5142;6.0;40
13.04.2014;10:50:00;4329;6.7;41
13.04.2014;11:00:00;3507;7.4;41
13.04.2014;11:10:00;3277;8.0;42
13.04.2014;11:20:00;3384;8.5;41
13.04.2014;11:30:00;4872;9.1;41
13.04.2014;11:40:00;7125;10.3;46
13.04.2014;11:50:00;3219;10.9;45
13.04.2014;12:00:00;7910;12.0;47
13.04.2014;12:10:00;4402;12.8;43
13.04.2014;12:20:00;7981;14.0;47
13.04.2014;12:30:00;2251;14.8;42
13.04.2014;12:40:00;2534;15.3;41
13.04.2014;12:50:00;7274;16.6;47
13.04.2014;13:00:00;7146;17.9;44
13.04.2014;13:10:00;8560;19.1;47
13.04.2014;13:20:00;8333;20.5;46
13.04.2014;13:30:00;6530;21.8;44
13.04.2014;13:40:00;6011;22.8;46
13.04.2014;13:50:00;7995;24.0;44
13.04.2014;14:00:00;7843;25.4;47
13.04.2014;14:10:00;6747;26.6;47
13.04.2014;14:20:00;7984;27.9;44
13.04.2014;14:30:00;7839;29.2;46
13.04.2014;14:40:00;7755;30.5;47
13.04.2014;14:50:00;7678;31.7;44
13.04.2014;15:00:00;7219;32.9;45
13.04.2014;15:10:00;7310;34.1;47
13.04.2014;15:20:00;7219;35.3;45
13.04.2014;15:30:00;7197;36.5;45
13.04.2014;15:40:00;6919;37.7;47
13.04.2014;15:50:00;6863;38.8;44
13.04.2014;16:00:00;6679;39.9;48
13.04.2014;16:10:00;6225;40.9;44
