Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.04.2014;16:20:00;5976;41.9;47
13.04.2014;16:30:00;5584;42.9;44
13.04.2014;16:40:00;5152;43.7;45
13.04.2014;16:50:00;4731;44.5;47
13.04.2014;17:00:00;4605;45.3;48
13.04.2014;17:10:00;4236;46.0;48
13.04.2014;17:20:00;3991;46.7;48
13.04.2014;17:30:00;3775;47.3;48
13.04.2014;17:40:00;3517;47.9;47
13.04.2014;17:50:00;3274;48.4;46
13.04.2014;18:00:00;2974;48.9;46
13.04.2014;18:10:00;2622;49.4;45
13.04.2014;18:20:00;2202;49.8;43
13.04.2014;18:30:00;1703;50.1;42
13.04.2014;18:40:00;1320;50.3;41
13.04.2014;18:50:00;990;50.5;40
13.04.2014;19:00:00;807;50.6;39
13.04.2014;19:10:00;545;50.7;38
13.04.2014;19:20:00;341;50.8;38
13.04.2014;19:30:00;273;50.8;38
13.04.2014;19:40:00;249;50.9;37
13.04.2014;19:50:00;211;50.9;37
13.04.2014;20:00:00;159;51.0;37
13.04.2014;20:10:00;112;51.0;36
13.04.2014;20:20:00;88;51.0;36
13.04.2014;20:25:00;84;51.0;36
14.04.2014;06:45:00;15;0;22
14.04.2014;06:55:00;132;0;27
14.04.2014;07:05:00;212;0;28
14.04.2014;07:15:00;275;0;29
14.04.2014;07:25:00;335;0.1;29
14.04.2014;07:35:00;400;0.2;30
14.04.2014;07:45:00;469;0.2;30
14.04.2014;07:55:00;547;0.3;30
14.04.2014;08:05:00;724;0.4;30
14.04.2014;08:15:00;1251;0.6;31
14.04.2014;08:25:00;1543;0.9;31
14.04.2014;08:35:00;1755;1.1;31
14.04.2014;08:45:00;2067;1.5;31
14.04.2014;08:55:00;2399;1.9;32
14.04.2014;09:05:00;2727;2.3;33
14.04.2014;09:15:00;3107;2.8;34
14.04.2014;09:25:00;3512;3.3;35
14.04.2014;09:35:00;3924;4.0;37
14.04.2014;09:45:00;4239;4.7;38
14.04.2014;09:55:00;4689;5.4;40
14.04.2014;10:05:00;5341;6.3;41
14.04.2014;10:15:00;5910;7.2;44
14.04.2014;10:25:00;5445;8.1;44
14.04.2014;10:35:00;5830;9.1;46
14.04.2014;10:45:00;6263;10.1;48
14.04.2014;10:55:00;6439;11.1;44
14.04.2014;11:05:00;6722;12.2;46
14.04.2014;11:15:00;6883;13.4;45
14.04.2014;11:25:00;7072;14.5;47
14.04.2014;11:35:00;7223;15.7;44
14.04.2014;11:45:00;7374;16.9;48
14.04.2014;11:55:00;7552;18.2;45
14.04.2014;12:05:00;7750;19.4;44
14.04.2014;12:15:00;7860;20.7;47
14.04.2014;12:25:00;7935;22.0;46
14.04.2014;12:35:00;8059;23.4;44
14.04.2014;12:45:00;8124;24.7;46
14.04.2014;12:55:00;8200;26.1;47
14.04.2014;13:05:00;8311;27.4;45
14.04.2014;13:15:00;8326;28.8;44
14.04.2014;13:25:00;8383;30.2;46
14.04.2014;13:35:00;8558;31.6;47
14.04.2014;13:45:00;6026;32.6;44
14.04.2014;13:55:00;8658;34.0;45
14.04.2014;14:05:00;8763;35.5;47
14.04.2014;14:15:00;5222;36.5;46
14.04.2014;14:25:00;2971;37.4;43
14.04.2014;14:35:00;3913;38.0;43
14.04.2014;14:45:00;2927;38.8;45
14.04.2014;14:55:00;8434;40.0;45
14.04.2014;15:05:00;8405;41.4;47
14.04.2014;15:15:00;7316;42.6;46
14.04.2014;15:25:00;3027;43.1;44
14.04.2014;15:35:00;4182;43.9;47
14.04.2014;15:45:00;8195;45.1;45
14.04.2014;15:55:00;7962;46.4;44
14.04.2014;16:05:00;7254;47.6;47
14.04.2014;16:15:00;6731;48.7;45
14.04.2014;16:25:00;2001;49.4;45
14.04.2014;16:35:00;2592;49.8;45
14.04.2014;16:45:00;4701;50.5;46
14.04.2014;16:55:00;4000;51.0;45
14.04.2014;17:05:00;1893;51.4;44
14.04.2014;17:15:00;2958;52.0;44
14.04.2014;17:25:00;1670;52.3;42
14.04.2014;17:35:00;1608;52.5;41
14.04.2014;17:45:00;1288;52.7;40
14.04.2014;17:55:00;865;52.9;39
14.04.2014;18:05:00;657;53.0;38
14.04.2014;18:15:00;713;53.1;37
14.04.2014;18:25:00;1081;53.3;37
14.04.2014;18:35:00;692;53.4;37
14.04.2014;18:45:00;671;53.5;36
14.04.2014;18:55:00;606;53.6;36
14.04.2014;19:05:00;382;53.7;36
14.04.2014;19:15:00;281;53.7;36
14.04.2014;19:25:00;262;53.8;35
14.04.2014;19:35:00;281;53.8;35
14.04.2014;19:45:00;238;53.9;35
14.04.2014;19:55:00;208;53.9;35
14.04.2014;20:05:00;114;53.9;35
14.04.2014;20:15:00;94;54.0;34
14.04.2014;20:25:00;85;54.0;34
15.04.2014;06:45:00;0;0;21
15.04.2014;06:55:00;79;0;27
15.04.2014;07:05:00;160;0;28
15.04.2014;07:15:00;204;0;28
15.04.2014;07:25:00;281;0.1;29
15.04.2014;07:35:00;358;0.1;29
15.04.2014;07:45:00;638;0.2;30
15.04.2014;07:55:00;830;0.3;30
15.04.2014;08:05:00;952;0.5;30
15.04.2014;08:15:00;992;0.7;30
15.04.2014;08:35:00;1323;1.0;31
15.04.2014;08:45:00;1541;1.2;31
15.04.2014;08:55:00;2187;1.6;31
15.04.2014;09:05:00;1971;1.9;32
15.04.2014;09:15:00;2896;2.3;33
15.04.2014;09:25:00;1397;2.6;33
15.04.2014;09:35:00;3761;3.0;33
15.04.2014;09:45:00;4830;3.7;37
15.04.2014;09:55:00;5022;4.6;39
15.04.2014;10:05:00;5502;5.5;41
15.04.2014;10:15:00;6002;6.4;43
15.04.2014;10:25:00;6054;7.5;46
15.04.2014;10:35:00;1562;7.7;42
15.04.2014;10:45:00;1961;8.0;40
15.04.2014;10:55:00;3949;8.5;39
15.04.2014;11:05:00;7190;9.6;45
15.04.2014;11:15:00;7756;10.9;47
15.04.2014;11:25:00;4627;11.6;42
15.04.2014;11:35:00;6259;12.3;43
15.04.2014;11:45:00;2143;12.9;44
15.04.2014;11:55:00;2252;13.3;42
15.04.2014;12:05:00;7864;14.4;47
15.04.2014;12:15:00;8514;15.4;47
15.04.2014;12:25:00;8573;16.9;46
15.04.2014;12:35:00;9114;18.3;44
15.04.2014;12:45:00;3790;19.4;43
15.04.2014;12:55:00;9010;20.5;47
15.04.2014;13:05:00;8929;22.0;45
15.04.2014;13:15:00;8185;23.4;44
15.04.2014;13:25:00;5838;24.5;47
15.04.2014;13:35:00;8613;25.8;45
15.04.2014;13:45:00;2277;26.6;44
15.04.2014;13:55:00;8585;27.5;46
15.04.2014;14:05:00;9033;29.0;45
15.04.2014;14:15:00;8716;30.4;44
15.04.2014;14:25:00;8637;31.8;46
15.04.2014;14:35:00;8832;33.3;47
15.04.2014;14:45:00;8795;34.7;46
15.04.2014;14:55:00;8348;36.1;44
15.04.2014;15:05:00;8050;37.5;45
15.04.2014;15:15:00;8527;38.9;47
15.04.2014;15:25:00;6036;40.1;45
15.04.2014;15:35:00;2027;40.5;43
15.04.2014;15:45:00;4872;41.2;45
15.04.2014;15:55:00;4722;42.1;43
15.04.2014;16:05:00;3170;42.7;43
15.04.2014;16:15:00;6921;43.8;46
15.04.2014;16:25:00;1632;44.2;41
15.04.2014;16:35:00;1931;44.5;41
15.04.2014;16:45:00;1226;44.7;40
15.04.2014;16:55:00;2349;45.1;41
15.04.2014;17:05:00;2190;45.6;41
15.04.2014;17:15:00;3331;46.1;41
15.04.2014;17:25:00;1953;46.4;41
15.04.2014;17:35:00;1675;46.7;40
15.04.2014;17:45:00;2168;47.1;40
15.04.2014;17:55:00;1411;47.3;39
15.04.2014;18:05:00;1386;47.6;38
15.04.2014;18:15:00;1244;47.8;38
15.04.2014;18:25:00;1023;48.0;37
15.04.2014;18:35:00;727;48.1;37
15.04.2014;18:45:00;621;48.2;36
15.04.2014;18:55:00;538;48.3;36
15.04.2014;19:05:00;534;48.4;36
15.04.2014;19:15:00;453;48.5;36
15.04.2014;19:25:00;369;48.5;35
15.04.2014;19:35:00;316;48.6;35
15.04.2014;19:45:00;252;48.6;35
15.04.2014;19:55:00;178;48.7;35
15.04.2014;20:05:00;129;48.7;35
15.04.2014;20:15:00;97;48.7;34
15.04.2014;20:20:00;89;48.7;34
16.04.2014;06:40:00;0;0;16
16.04.2014;06:50:00;122;0;27
16.04.2014;07:00:00;199;0;28
16.04.2014;07:10:00;376;0.1;28
16.04.2014;07:20:00;469;0.1;29
16.04.2014;07:30:00;394;0.2;29
16.04.2014;07:40:00;441;0.3;29
16.04.2014;07:50:00;491;0.3;30
16.04.2014;08:00:00;561;0.4;30
16.04.2014;08:10:00;1136;0.6;30
16.04.2014;08:20:00;1453;0.8;30
16.04.2014;08:30:00;1759;1.1;31
16.04.2014;08:40:00;2097;1.4;31
16.04.2014;08:50:00;2442;1.8;32
16.04.2014;09:00:00;2836;2.3;33
16.04.2014;09:10:00;3228;2.8;34
16.04.2014;09:20:00;3676;3.4;35
16.04.2014;09:30:00;4201;4.0;37
16.04.2014;09:40:00;4596;4.8;38
16.04.2014;09:50:00;3139;5.4;39
16.04.2014;10:00:00;4864;6.2;41
16.04.2014;10:10:00;5555;7.0;42
16.04.2014;10:20:00;5632;8.0;44
16.04.2014;10:30:00;5966;8.9;46
16.04.2014;10:40:00;6219;10.0;47
16.04.2014;10:50:00;6415;11.0;47
16.04.2014;11:00:00;6641;12.1;45
16.04.2014;11:10:00;6905;13.2;48
16.04.2014;11:20:00;7153;14.4;45
16.04.2014;11:30:00;7376;15.5;47
16.04.2014;11:40:00;7518;16.8;46
16.04.2014;11:50:00;7659;18.0;44
16.04.2014;12:00:00;7632;19.3;48
16.04.2014;12:10:00;7955;20.6;45
16.04.2014;12:20:00;8095;21.9;44
16.04.2014;12:30:00;8165;23.3;47
16.04.2014;12:40:00;8080;24.6;47
16.04.2014;12:50:00;8218;26.0;45
16.04.2014;13:00:00;8414;27.4;44
16.04.2014;13:10:00;8461;28.8;47
16.04.2014;13:20:00;8519;30.1;47
16.04.2014;13:30:00;8585;31.5;45
16.04.2014;13:40:00;8495;33.0;44
16.04.2014;13:50:00;8541;34.4;46
16.04.2014;14:00:00;8499;35.8;47
16.04.2014;14:10:00;8288;37.0;45
16.04.2014;14:20:00;8484;38.4;44
16.04.2014;14:30:00;8336;39.8;45
16.04.2014;14:40:00;8275;41.1;47
16.04.2014;14:50:00;7429;42.4;46
16.04.2014;15:00:00;6581;43.7;43
16.04.2014;15:10:00;7851;45.0;47
16.04.2014;15:20:00;7894;46.3;46
16.04.2014;15:30:00;6610;47.5;43
16.04.2014;15:40:00;8011;48.8;46
16.04.2014;15:50:00;5641;49.9;45
16.04.2014;16:00:00;7022;51.1;44
16.04.2014;16:10:00;7634;51.9;45
16.04.2014;16:20:00;6710;52.8;47
16.04.2014;16:30:00;6283;53.8;44
16.04.2014;16:40:00;3344;54.5;45
16.04.2014;16:50:00;4666;55.3;47
16.04.2014;17:00:00;5096;56.2;48
16.04.2014;17:10:00;4141;56.9;48
16.04.2014;17:20:00;3407;57.5;47
16.04.2014;17:30:00;4190;58.2;47
16.04.2014;17:40:00;3973;58.9;47
16.04.2014;17:50:00;3254;59.4;46
16.04.2014;18:00:00;3265;60.0;46
16.04.2014;18:10:00;2971;60.5;45
16.04.2014;18:20:00;2482;60.9;44
16.04.2014;18:30:00;1997;61.3;43
16.04.2014;18:40:00;1633;61.6;41
16.04.2014;18:50:00;1384;61.8;40
16.04.2014;19:00:00;1020;62.0;39
16.04.2014;19:10:00;624;62.1;38
16.04.2014;19:20:00;489;62.2;38
16.04.2014;19:30:00;287;62.2;37
16.04.2014;19:40:00;222;62.3;37
16.04.2014;19:50:00;212;62.3;37
16.04.2014;20:00:00;171;62.3;36
16.04.2014;20:10:00;118;62.4;36
16.04.2014;20:20:00;96;62.4;36
16.04.2014;20:30:00;85;62.4;35
17.04.2014;06:40:00;12;0;22
17.04.2014;06:50:00;125;0;27
17.04.2014;07:00:00;191;0;28
17.04.2014;07:10:00;230;0;28
17.04.2014;07:20:00;265;0.1;29
17.04.2014;07:30:00;308;0.1;29
17.04.2014;07:40:00;344;0.2;29
17.04.2014;07:50:00;394;0.2;30
17.04.2014;08:00:00;479;0.3;30
17.04.2014;08:10:00;1262;0.5;30
17.04.2014;08:20:00;1623;0.8;30
17.04.2014;08:30:00;1868;1.1;31
17.04.2014;08:40:00;2303;1.4;31
17.04.2014;08:50:00;2645;1.8;32
17.04.2014;09:00:00;3024;2.3;33
17.04.2014;09:10:00;3309;2.9;34
17.04.2014;09:20:00;3760;3.5;36
17.04.2014;09:30:00;4192;4.1;37
17.04.2014;09:40:00;4519;4.9;39
17.04.2014;09:50:00;4865;5.7;40
17.04.2014;10:00:00;5133;6.5;42
17.04.2014;10:10:00;5435;7.4;43
17.04.2014;10:20:00;5702;8.3;45
17.04.2014;10:30:00;5970;9.3;46
17.04.2014;10:40:00;6242;10.3;48
17.04.2014;10:50:00;6497;11.4;44
17.04.2014;11:00:00;6703;12.5;46
17.04.2014;11:10:00;6923;13.6;46
17.04.2014;11:20:00;7149;14.8;46
17.04.2014;11:30:00;7321;16.0;44
17.04.2014;11:40:00;7447;17.2;47
17.04.2014;11:50:00;7609;18.4;45
17.04.2014;12:00:00;7690;19.7;45
17.04.2014;12:10:00;7776;21.0;47
17.04.2014;12:20:00;7868;22.3;45
17.04.2014;12:30:00;8025;23.6;44
17.04.2014;12:40:00;8149;24.9;47
17.04.2014;12:50:00;8222;26.3;47
17.04.2014;13:00:00;8271;27.7;45
17.04.2014;13:10:00;8299;29.0;44
17.04.2014;13:20:00;8267;30.4;46
17.04.2014;13:30:00;8350;31.8;47
17.04.2014;13:40:00;8386;33.1;45
17.04.2014;13:50:00;8409;34.5;44
17.04.2014;14:00:00;8349;35.9;46
17.04.2014;14:10:00;8267;37.3;47
17.04.2014;14:20:00;8236;38.6;45
17.04.2014;14:30:00;8094;40.0;44
17.04.2014;14:40:00;7989;41.3;46
17.04.2014;14:50:00;7924;42.6;47
17.04.2014;15:00:00;7785;43.9;45
17.04.2014;15:10:00;7670;45.2;44
17.04.2014;15:20:00;7565;46.4;47
17.04.2014;15:30:00;7456;47.7;46
17.04.2014;15:40:00;7279;48.9;44
17.04.2014;15:50:00;7196;50.1;47
17.04.2014;16:00:00;6962;51.2;45
17.04.2014;16:10:00;6653;52.3;45
17.04.2014;16:20:00;6272;53.4;46
17.04.2014;16:30:00;5846;54.4;47
17.04.2014;16:40:00;5407;55.3;45
17.04.2014;16:50:00;5028;56.1;47
17.04.2014;17:00:00;4717;56.9;48
17.04.2014;17:10:00;4480;57.6;48
17.04.2014;17:20:00;4267;58.3;48
17.04.2014;17:30:00;4023;59.0;48
17.04.2014;17:40:00;3822;59.7;48
17.04.2014;17:50:00;3554;60.3;47
17.04.2014;18:00:00;3155;60.8;46
17.04.2014;18:10:00;2893;61.2;45
17.04.2014;18:20:00;2357;61.7;44
17.04.2014;18:30:00;1220;61.9;42
17.04.2014;18:40:00;1462;62.1;41
17.04.2014;18:50:00;1437;62.4;40
17.04.2014;19:00:00;886;62.5;39
17.04.2014;19:10:00;823;62.7;38
17.04.2014;19:20:00;521;62.8;38
17.04.2014;19:30:00;420;62.9;37
17.04.2014;19:40:00;383;62.9;37
17.04.2014;19:50:00;345;63.0;37
17.04.2014;20:00:00;279;63.0;36
17.04.2014;20:10:00;186;63.1;36
17.04.2014;20:20:00;96;63.1;36
17.04.2014;20:25:00;89;63.1;36
18.04.2014;06:45:00;0;0;25
18.04.2014;06:55:00;123;0;26
18.04.2014;07:05:00;153;0;28
18.04.2014;07:15:00;231;0;28
18.04.2014;07:25:00;349;0.1;29
18.04.2014;07:35:00;523;0.2;29
18.04.2014;07:45:00;537;0.2;29
18.04.2014;07:55:00;367;0.3;30
18.04.2014;08:05:00;610;0.4;30
18.04.2014;08:15:00;1087;0.6;30
18.04.2014;08:25:00;1314;0.8;31
18.04.2014;08:35:00;1501;1.0;31
18.04.2014;08:45:00;1571;1.3;31
18.04.2014;08:55:00;1321;1.5;31
18.04.2014;09:05:00;1139;1.7;32
18.04.2014;09:15:00;1424;1.9;32
18.04.2014;09:25:00;1502;2.1;32
18.04.2014;09:35:00;1665;2.4;32
18.04.2014;09:45:00;1754;2.7;32
18.04.2014;09:55:00;2118;3.0;32
18.04.2014;10:05:00;1482;3.3;33
18.04.2014;10:15:00;1569;3.5;33
18.04.2014;10:25:00;1913;3.8;33
18.04.2014;10:35:00;2411;4.2;34
18.04.2014;10:45:00;2004;4.6;34
18.04.2014;10:55:00;2369;4.9;34
18.04.2014;11:05:00;2036;5.3;35
18.04.2014;11:15:00;1877;5.6;35
18.04.2014;11:25:00;1810;5.9;34
18.04.2014;11:35:00;2040;6.2;35
18.04.2014;11:45:00;1565;6.5;35
18.04.2014;11:55:00;1581;6.8;34
18.04.2014;12:05:00;1541;7.0;34
18.04.2014;12:15:00;985;7.2;34
18.04.2014;12:25:00;907;7.4;34
18.04.2014;12:35:00;784;7.5;34
18.04.2014;12:45:00;655;7.6;34
18.04.2014;12:55:00;703;7.7;33
18.04.2014;13:05:00;779;7.8;33
18.04.2014;13:15:00;832;8.0;33
18.04.2014;13:25:00;1121;8.1;33
18.04.2014;13:35:00;790;8.3;33
18.04.2014;13:45:00;945;8.4;33
18.04.2014;13:55:00;831;8.6;33
18.04.2014;14:05:00;1082;8.7;33
18.04.2014;14:15:00;934;8.9;33
18.04.2014;14:25:00;791;9.0;33
18.04.2014;14:35:00;969;9.2;33
18.04.2014;14:45:00;948;9.4;33
18.04.2014;14:55:00;573;9.5;33
18.04.2014;15:05:00;440;9.5;33
18.04.2014;15:15:00;484;9.6;33
18.04.2014;15:25:00;471;9.7;33
18.04.2014;15:35:00;389;9.8;33
18.04.2014;15:45:00;287;9.8;33
18.04.2014;15:55:00;247;9.9;33
18.04.2014;16:05:00;170;9.9;33
18.04.2014;16:15:00;319;9.9;33
18.04.2014;16:25:00;232;10.0;33
18.04.2014;16:35:00;229;10.0;33
18.04.2014;16:45:00;382;10.1;33
18.04.2014;16:55:00;407;10.1;33
18.04.2014;17:05:00;431;10.2;33
18.04.2014;17:15:00;397;10.3;33
18.04.2014;17:25:00;390;10.3;32
18.04.2014;17:35:00;350;10.4;32
18.04.2014;17:45:00;339;10.4;32
18.04.2014;17:55:00;303;10.5;32
18.04.2014;18:05:00;301;10.6;32
18.04.2014;18:15:00;335;10.6;32
18.04.2014;18:25:00;335;10.7;32
18.04.2014;18:35:00;268;10.7;32
18.04.2014;18:45:00;186;10.7;32
18.04.2014;18:55:00;216;10.8;32
18.04.2014;19:05:00;244;10.8;32
18.04.2014;19:15:00;189;10.8;32
18.04.2014;19:25:00;177;10.9;32
18.04.2014;19:35:00;220;10.9;32
18.04.2014;19:45:00;140;10.9;32
18.04.2014;19:55:00;121;11.0;32
18.04.2014;20:05:00;104;11.0;32
18.04.2014;20:15:00;89;11.0;32
19.04.2014;07:00:00;0;0;25
19.04.2014;07:10:00;0;0;26
19.04.2014;07:30:00;0;0;27
19.04.2014;07:40:00;154;0;27
19.04.2014;07:50:00;146;0;28
19.04.2014;08:00:00;152;0;28
19.04.2014;08:10:00;139;0;28
19.04.2014;08:20:00;165;0.1;29
19.04.2014;08:30:00;248;0.1;29
19.04.2014;08:40:00;328;0.2;29
19.04.2014;08:50:00;327;0.2;29
19.04.2014;09:00:00;356;0.3;30
19.04.2014;09:10:00;293;0.3;30
19.04.2014;09:20:00;310;0.4;30
19.04.2014;09:30:00;476;0.4;30
19.04.2014;09:40:00;529;0.5;30
19.04.2014;09:50:00;501;0.6;30
19.04.2014;10:00:00;787;0.7;31
19.04.2014;10:10:00;748;0.9;31
19.04.2014;10:20:00;1401;1.1;31
19.04.2014;10:30:00;1086;1.3;31
19.04.2014;10:40:00;999;1.4;31
19.04.2014;10:50:00;1396;1.7;31
19.04.2014;11:00:00;1071;1.9;31
19.04.2014;11:10:00;972;2.0;31
19.04.2014;11:20:00;1051;2.2;32
19.04.2014;11:30:00;982;2.4;32
19.04.2014;11:40:00;1288;2.6;32
19.04.2014;11:50:00;814;2.7;32
19.04.2014;12:00:00;1671;2.9;32
19.04.2014;12:10:00;1561;3.2;32
19.04.2014;12:20:00;2683;3.6;33
19.04.2014;12:30:00;1742;4.0;33
19.04.2014;12:40:00;2875;4.5;34
19.04.2014;12:50:00;3224;5.0;35
19.04.2014;13:00:00;4909;5.8;37
19.04.2014;13:10:00;4729;6.5;39
19.04.2014;13:20:00;3799;7.2;40
19.04.2014;13:30:00;4682;7.8;40
19.04.2014;13:40:00;2887;8.3;40
19.04.2014;13:50:00;2409;8.8;39
19.04.2014;14:00:00;4126;9.3;39
19.04.2014;14:10:00;2668;9.9;40
19.04.2014;14:20:00;1873;10.3;38
19.04.2014;14:30:00;2624;10.7;38
19.04.2014;14:40:00;3703;11.2;38
19.04.2014;14:50:00;3220;11.7;39
19.04.2014;15:00:00;3166;12.2;39
19.04.2014;15:10:00;2877;12.6;39
19.04.2014;15:20:00;2810;13.1;39
19.04.2014;15:30:00;3353;13.6;39
19.04.2014;15:40:00;2510;14.0;39
19.04.2014;15:50:00;2478;14.4;38
19.04.2014;16:00:00;3182;14.9;39
19.04.2014;16:10:00;2556;15.4;39
19.04.2014;16:20:00;2233;15.8;38
19.04.2014;16:30:00;2226;16.1;38
19.04.2014;16:40:00;4253;16.7;38
19.04.2014;16:50:00;2692;17.2;39
19.04.2014;17:00:00;3111;17.7;39
19.04.2014;17:10:00;3459;18.2;39
19.04.2014;17:20:00;2961;18.8;40
19.04.2014;17:30:00;4168;19.4;40
19.04.2014;17:40:00;2077;19.7;39
19.04.2014;17:50:00;1150;19.9;38
19.04.2014;18:00:00;2076;20.3;38
19.04.2014;18:10:00;1865;20.6;37
19.04.2014;18:20:00;2083;20.9;37
19.04.2014;18:30:00;1646;21.2;37
19.04.2014;18:40:00;1441;21.5;36
19.04.2014;18:50:00;717;21.6;35
19.04.2014;19:00:00;297;21.7;35
19.04.2014;19:10:00;173;21.7;35
19.04.2014;19:20:00;155;21.7;34
19.04.2014;19:30:00;153;21.8;34
19.04.2014;19:40:00;129;21.8;34
19.04.2014;19:50:00;134;21.8;34
19.04.2014;20:00:00;132;21.8;34
19.04.2014;20:10:00;107;21.8;33
19.04.2014;20:20:00;87;21.9;33
19.04.2014;20:30:00;83;21.9;33
20.04.2014;06:35:00;33;0;22
20.04.2014;06:45:00;163;0;26
20.04.2014;06:55:00;221;0;27
20.04.2014;07:05:00;275;0.1;28
20.04.2014;07:15:00;348;0.1;28
20.04.2014;07:25:00;433;0.2;28
20.04.2014;07:35:00;523;0.3;29
20.04.2014;07:45:00;646;0.4;29
20.04.2014;07:55:00;822;0.5;29
20.04.2014;08:05:00;956;0.6;30
20.04.2014;08:15:00;1674;0.9;30
20.04.2014;08:25:00;1796;1.2;30
20.04.2014;08:35:00;2154;1.5;30
20.04.2014;08:45:00;2823;2.0;31
20.04.2014;08:55:00;3241;2.5;33
20.04.2014;09:05:00;1910;2.9;33
20.04.2014;09:15:00;1505;3.2;33
20.04.2014;09:25:00;2866;3.6;33
20.04.2014;09:35:00;1984;3.9;34
20.04.2014;09:45:00;2869;4.4;34
20.04.2014;09:55:00;4034;5.1;37
20.04.2014;10:05:00;3438;5.9;39
20.04.2014;10:15:00;2837;6.4;38
20.04.2014;10:25:00;6254;7.2;39
20.04.2014;10:35:00;6998;8.2;43
20.04.2014;10:45:00;5773;9.2;44
20.04.2014;10:55:00;6282;10.2;47
20.04.2014;11:05:00;6081;11.3;48
20.04.2014;11:15:00;6346;12.3;46
20.04.2014;11:25:00;6850;13.4;46
20.04.2014;11:35:00;6950;14.6;46
20.04.2014;11:45:00;7380;15.8;46
20.04.2014;11:55:00;7444;17.1;44
20.04.2014;12:05:00;6461;18.2;47
20.04.2014;12:15:00;6197;19.2;45
20.04.2014;12:25:00;6703;20.3;46
20.04.2014;12:35:00;8200;21.6;44
20.04.2014;12:45:00;8148;23.0;47
20.04.2014;12:55:00;7448;24.3;47
20.04.2014;13:05:00;8254;25.6;44
20.04.2014;13:15:00;7711;26.8;46
20.04.2014;13:25:00;8074;28.2;47
20.04.2014;13:35:00;8069;29.5;45
20.04.2014;13:45:00;8040;30.9;44
20.04.2014;13:55:00;8130;32.2;47
20.04.2014;14:05:00;8137;33.5;47
20.04.2014;14:15:00;8048;34.9;44
20.04.2014;14:25:00;7913;36.2;45
20.04.2014;14:35:00;7945;37.5;47
20.04.2014;14:45:00;7769;38.8;46
20.04.2014;14:55:00;8014;40.1;44
20.04.2014;15:05:00;7542;41.3;46
20.04.2014;15:15:00;7475;42.6;47
20.04.2014;15:25:00;7282;43.8;44
20.04.2014;15:35:00;7405;45.0;47
20.04.2014;15:45:00;7159;46.2;46
20.04.2014;15:55:00;7134;47.3;44
20.04.2014;16:05:00;7019;48.5;48
20.04.2014;16:15:00;5784;49.6;44
20.04.2014;16:25:00;2982;50.2;44
20.04.2014;16:35:00;5256;51.1;47
20.04.2014;16:45:00;5072;51.9;48
20.04.2014;16:55:00;5086;52.8;45
20.04.2014;17:05:00;4564;53.5;44
20.04.2014;17:15:00;3602;54.2;45
20.04.2014;17:25:00;1895;54.6;44
20.04.2014;17:35:00;1778;54.9;42
20.04.2014;17:45:00;1577;55.1;41
20.04.2014;17:55:00;1491;55.4;40
20.04.2014;18:05:00;1305;55.6;39
20.04.2014;18:15:00;1139;55.8;39
20.04.2014;18:25:00;950;56.0;38
20.04.2014;18:35:00;797;56.1;37
20.04.2014;18:45:00;581;56.2;37
20.04.2014;18:55:00;778;56.3;37
20.04.2014;19:05:00;634;56.5;36
20.04.2014;19:15:00;502;56.5;36
20.04.2014;19:25:00;404;56.6;36
20.04.2014;19:35:00;330;56.7;35
20.04.2014;19:45:00;260;56.7;35
20.04.2014;19:55:00;225;56.7;35
20.04.2014;20:05:00;162;56.8;35
20.04.2014;20:15:00;110;56.8;35
20.04.2014;20:25:00;86;56.8;34
21.04.2014;06:55:00;0;0;21
21.04.2014;07:05:00;46;0;27
21.04.2014;07:15:00;134;0;27
21.04.2014;07:25:00;170;0;28
21.04.2014;07:35:00;231;0;28
21.04.2014;07:45:00;325;0.1;29
21.04.2014;07:55:00;522;0.2;29
21.04.2014;08:05:00;796;0.3;29
21.04.2014;08:15:00;1032;0.4;30
21.04.2014;08:25:00;1178;0.6;30
21.04.2014;08:35:00;1451;0.9;30
21.04.2014;08:45:00;1797;1.1;30
21.04.2014;08:55:00;2522;1.5;31
21.04.2014;09:05:00;2501;1.9;32
21.04.2014;09:15:00;3310;2.4;33
21.04.2014;09:25:00;3038;3.0;34
21.04.2014;09:35:00;2919;3.4;35
21.04.2014;09:45:00;2819;3.9;35
21.04.2014;09:55:00;3364;4.4;36
21.04.2014;10:05:00;2447;4.9;36
21.04.2014;10:15:00;2664;5.3;36
21.04.2014;10:25:00;3076;5.8;36
21.04.2014;10:35:00;2999;6.3;37
21.04.2014;10:45:00;2700;6.7;37
21.04.2014;10:55:00;3067;7.2;37
21.04.2014;11:05:00;3474;7.8;38
21.04.2014;11:15:00;2907;8.3;38
21.04.2014;11:25:00;4259;8.9;39
21.04.2014;11:35:00;3840;9.6;40
21.04.2014;11:45:00;3300;10.1;40
21.04.2014;11:55:00;5187;10.9;41
21.04.2014;12:05:00;6339;11.9;44
21.04.2014;12:15:00;3527;12.5;43
21.04.2014;12:25:00;6546;13.4;44
21.04.2014;12:35:00;6132;14.5;48
21.04.2014;12:45:00;5097;15.3;48
21.04.2014;12:55:00;3756;16.1;46
21.04.2014;13:05:00;5917;16.9;47
21.04.2014;13:15:00;6157;17.9;45
21.04.2014;13:25:00;5672;18.8;44
21.04.2014;13:35:00;4514;19.7;47
21.04.2014;13:45:00;4093;20.3;45
21.04.2014;13:55:00;4499;21.0;45
21.04.2014;14:05:00;2969;21.6;45
21.04.2014;14:15:00;3084;22.1;44
21.04.2014;14:25:00;3308;22.7;44
21.04.2014;14:35:00;2621;23.2;42
21.04.2014;14:45:00;2087;23.6;41
21.04.2014;14:55:00;2098;23.9;40
21.04.2014;15:05:00;2641;24.3;40
21.04.2014;15:15:00;2515;24.7;40
21.04.2014;15:25:00;3374;25.2;40
21.04.2014;15:35:00;2788;25.7;40
21.04.2014;15:45:00;2463;26.1;40
21.04.2014;15:55:00;2501;26.5;40
21.04.2014;16:05:00;2278;26.9;39
21.04.2014;16:15:00;2632;27.3;39
21.04.2014;16:25:00;2827;27.8;39
21.04.2014;16:35:00;2664;28.2;39
21.04.2014;16:45:00;2164;28.6;39
21.04.2014;16:55:00;2103;28.9;38
21.04.2014;17:05:00;2154;29.3;38
21.04.2014;17:15:00;2442;29.7;38
21.04.2014;17:25:00;2271;30.1;38
21.04.2014;17:35:00;1825;30.4;38
21.04.2014;17:45:00;1736;30.7;37
21.04.2014;17:55:00;1275;30.9;36
21.04.2014;18:05:00;1146;31.1;36
21.04.2014;18:15:00;1093;31.3;35
21.04.2014;18:25:00;998;31.5;35
21.04.2014;18:35:00;965;31.6;35
21.04.2014;18:45:00;819;31.8;35
21.04.2014;18:55:00;736;31.9;35
21.04.2014;19:05:00;610;32.0;34
21.04.2014;19:15:00;542;32.1;34
21.04.2014;19:25:00;378;32.2;34
21.04.2014;19:35:00;226;32.2;34
21.04.2014;19:45:00;228;32.2;34
21.04.2014;19:55:00;165;32.3;34
21.04.2014;20:05:00;136;32.3;34
21.04.2014;20:15:00;0;32.3;33
21.04.2014;20:20:00;0;32.3;16
22.04.2014;06:35:00;0;0;25
22.04.2014;06:45:00;148;0;26
22.04.2014;06:55:00;210;0;27
22.04.2014;07:05:00;257;0;28
22.04.2014;07:15:00;281;0.1;28
22.04.2014;07:25:00;332;0.1;29
22.04.2014;07:35:00;326;0.2;29
22.04.2014;07:45:00;375;0.3;29
22.04.2014;07:55:00;591;0.3;30
22.04.2014;08:05:00;1309;0.5;30
22.04.2014;08:15:00;1628;0.8;30
22.04.2014;08:25:00;2180;1.1;30
22.04.2014;08:35:00;2195;1.5;31
22.04.2014;08:45:00;2302;1.9;32
22.04.2014;08:55:00;2071;2.3;33
22.04.2014;09:05:00;2537;2.6;33
22.04.2014;09:15:00;2891;3.1;34
22.04.2014;09:25:00;2293;3.5;34
22.04.2014;09:35:00;2219;3.8;34
22.04.2014;09:45:00;1326;4.1;34
22.04.2014;09:55:00;1374;4.3;33
22.04.2014;10:05:00;6288;5.3;38
22.04.2014;10:15:00;6461;6.4;42
22.04.2014;10:25:00;1308;6.7;39
22.04.2014;10:35:00;5070;7.3;40
22.04.2014;10:45:00;5403;8.5;44
22.04.2014;10:55:00;3336;9.1;44
22.04.2014;11:05:00;5542;9.8;43
22.04.2014;11:15:00;7658;11.0;47
22.04.2014;11:25:00;2640;11.6;42
22.04.2014;11:35:00;2417;12.0;40
22.04.2014;11:45:00;3926;12.5;40
22.04.2014;11:55:00;7583;13.7;46
22.04.2014;12:05:00;4766;14.8;43
22.04.2014;12:15:00;9444;16.0;47
22.04.2014;12:25:00;5775;17.1;43
22.04.2014;12:35:00;2715;17.6;42
22.04.2014;12:45:00;3422;18.1;42
22.04.2014;12:55:00;5191;18.9;44
22.04.2014;13:05:00;7160;20.3;44
22.04.2014;13:15:00;3602;21.2;44
22.04.2014;13:25:00;4864;21.9;44
22.04.2014;13:35:00;6286;22.8;46
22.04.2014;13:45:00;7337;24.2;43
22.04.2014;13:55:00;3782;25.0;45
22.04.2014;14:05:00;3542;25.6;44
22.04.2014;14:15:00;7353;26.9;46
22.04.2014;14:25:00;4933;27.7;45
22.04.2014;14:35:00;4258;28.3;44
22.04.2014;14:45:00;3212;29.0;44
22.04.2014;14:55:00;4695;29.8;46
22.04.2014;15:05:00;3514;30.4;46
22.04.2014;15:15:00;3804;31.0;45
22.04.2014;15:25:00;4871;31.8;45
22.04.2014;15:35:00;5237;32.7;47
22.04.2014;15:45:00;5978;33.6;44
22.04.2014;15:55:00;7932;34.8;47
22.04.2014;16:05:00;7336;35.8;44
22.04.2014;16:15:00;5486;36.8;48
22.04.2014;16:25:00;2266;37.2;45
22.04.2014;16:35:00;1786;37.5;43
22.04.2014;16:45:00;2279;37.9;42
22.04.2014;16:55:00;3004;38.3;41
22.04.2014;17:05:00;3674;38.9;43
22.04.2014;17:15:00;3534;39.6;43
22.04.2014;17:25:00;4569;40.3;45
22.04.2014;17:35:00;4280;41.1;46
22.04.2014;17:45:00;4061;41.7;46
22.04.2014;17:55:00;3697;42.4;46
22.04.2014;18:05:00;3568;42.9;45
22.04.2014;18:15:00;3055;43.5;45
22.04.2014;18:25:00;1607;43.8;43
22.04.2014;18:35:00;1722;44.1;41
22.04.2014;18:45:00;1107;44.3;40
22.04.2014;18:55:00;614;44.4;39
22.04.2014;19:05:00;643;44.5;38
22.04.2014;19:15:00;661;44.6;37
22.04.2014;19:25:00;546;44.7;37
22.04.2014;19:35:00;343;44.8;37
22.04.2014;19:45:00;256;44.8;36
22.04.2014;19:55:00;217;44.9;36
22.04.2014;20:05:00;182;44.9;36
22.04.2014;20:15:00;98;44.9;35
22.04.2014;20:25:00;90;44.9;35
22.04.2014;20:35:00;85;45.0;35
23.04.2014;06:25:00;0;0;18
23.04.2014;06:35:00;143;0;26
23.04.2014;06:45:00;195;0;28
23.04.2014;07:05:00;347;0.1;29
23.04.2014;07:15:00;467;0.2;29
23.04.2014;07:25:00;633;0.3;29
23.04.2014;07:35:00;794;0.4;30
23.04.2014;07:45:00;929;0.5;30
23.04.2014;07:55:00;1074;0.7;30
23.04.2014;08:05:00;1386;0.9;30
23.04.2014;08:15:00;1301;1.1;31
23.04.2014;08:25:00;1675;1.4;31
23.04.2014;08:35:00;2035;1.7;31
23.04.2014;08:45:00;2719;2.2;32
23.04.2014;08:55:00;2753;2.6;33
23.04.2014;09:05:00;3242;3.1;34
23.04.2014;09:15:00;3580;3.7;36
23.04.2014;09:25:00;3797;4.3;37
23.04.2014;09:35:00;4316;5.0;38
23.04.2014;09:45:00;4327;5.8;40
23.04.2014;09:55:00;4592;6.5;41
23.04.2014;10:05:00;4757;7.3;42
23.04.2014;10:15:00;4902;8.1;43
23.04.2014;10:25:00;5502;9.0;44
23.04.2014;10:35:00;5963;10.0;46
23.04.2014;10:45:00;5976;10.9;47
23.04.2014;10:55:00;6475;11.9;48
23.04.2014;11:05:00;6768;13.0;45
23.04.2014;11:15:00;7216;14.1;47
23.04.2014;11:25:00;5587;15.1;44
23.04.2014;11:35:00;5623;16.1;46
23.04.2014;11:45:00;5617;17.0;48
23.04.2014;11:55:00;5971;18.0;44
23.04.2014;12:05:00;5079;18.9;45
23.04.2014;12:15:00;4979;19.6;46
23.04.2014;12:25:00;7416;20.8;45
23.04.2014;12:35:00;7771;22.1;47
23.04.2014;12:45:00;7000;23.3;45
23.04.2014;12:55:00;8342;24.5;47
23.04.2014;13:05:00;7909;25.8;46
23.04.2014;13:15:00;7273;27.1;44
23.04.2014;13:25:00;7731;28.3;46
23.04.2014;13:35:00;7953;29.6;47
23.04.2014;13:45:00;8236;30.9;45
23.04.2014;13:55:00;8267;32.3;44
23.04.2014;14:05:00;8161;33.6;46
23.04.2014;14:15:00;8074;35.0;47
23.04.2014;14:25:00;8096;36.3;45
23.04.2014;14:35:00;7947;37.6;44
23.04.2014;14:45:00;7913;38.9;46
23.04.2014;14:55:00;7958;40.2;47
23.04.2014;15:05:00;7691;41.5;45
23.04.2014;15:15:00;7550;42.8;44
23.04.2014;15:25:00;7443;44.0;47
23.04.2014;15:35:00;7260;45.2;45
23.04.2014;15:45:00;6929;46.4;44
23.04.2014;15:55:00;6911;47.5;47
23.04.2014;16:05:00;6641;48.6;44
23.04.2014;16:15:00;6485;49.7;48
23.04.2014;16:25:00;4160;50.6;43
23.04.2014;16:35:00;5723;51.2;45
23.04.2014;16:45:00;5184;52.1;47
23.04.2014;16:55:00;4761;52.9;48
23.04.2014;17:05:00;4480;53.6;48
23.04.2014;17:15:00;4298;54.4;48
23.04.2014;17:25:00;3944;55.0;48
23.04.2014;17:35:00;3741;55.7;48
23.04.2014;17:45:00;3542;56.3;47
23.04.2014;17:55:00;3241;56.8;46
23.04.2014;18:05:00;2996;57.3;46
23.04.2014;18:15:00;2761;57.8;45
23.04.2014;18:25:00;2357;58.2;44
23.04.2014;18:35:00;1880;58.5;43
23.04.2014;18:45:00;1408;58.7;41
23.04.2014;18:55:00;1141;58.9;40
23.04.2014;19:05:00;1037;59.1;39
23.04.2014;19:15:00;762;59.3;38
23.04.2014;19:25:00;611;59.4;38
23.04.2014;19:35:00;410;59.4;38
23.04.2014;19:45:00;329;59.5;37
23.04.2014;19:55:00;253;59.5;37
23.04.2014;20:05:00;202;59.6;37
23.04.2014;20:15:00;115;59.6;36
23.04.2014;20:25:00;100;59.6;36
23.04.2014;20:35:00;86;59.6;36
24.04.2014;06:25:00;0;0;12
24.04.2014;06:35:00;126;0;27
24.04.2014;06:45:00;205;0;28
24.04.2014;06:55:00;258;0;29
24.04.2014;07:05:00;308;0.1;29
24.04.2014;07:15:00;355;0.1;29
24.04.2014;07:25:00;413;0.2;30
24.04.2014;07:35:00;471;0.3;30
24.04.2014;07:45:00;546;0.4;30
24.04.2014;07:55:00;737;0.5;31
24.04.2014;08:05:00;1320;0.7;31
24.04.2014;08:15:00;1586;0.9;31
24.04.2014;08:25:00;1870;1.2;31
24.04.2014;08:35:00;2136;1.6;31
24.04.2014;08:45:00;2445;2.0;32
24.04.2014;08:55:00;2798;2.4;33
24.04.2014;09:05:00;3180;2.9;34
24.04.2014;09:15:00;3568;3.5;36
24.04.2014;09:25:00;3915;4.1;37
24.04.2014;09:35:00;4251;4.8;38
24.04.2014;09:45:00;4537;5.5;40
24.04.2014;09:55:00;4822;6.3;41
24.04.2014;10:05:00;5082;7.1;43
24.04.2014;10:15:00;5328;8.0;44
24.04.2014;10:25:00;5572;8.9;45
24.04.2014;10:35:00;5797;9.9;46
24.04.2014;10:45:00;6034;10.9;48
24.04.2014;10:55:00;6228;11.9;44
24.04.2014;11:05:00;6478;12.9;47
24.04.2014;11:15:00;6649;14.0;44
24.04.2014;11:35:00;6940;16.3;44
24.04.2014;11:45:00;7074;17.4;47
24.04.2014;11:55:00;7180;18.6;44
24.04.2014;12:05:00;7254;19.8;46
24.04.2014;12:15:00;7400;21.0;47
24.04.2014;12:25:00;7516;22.3;44
24.04.2014;12:35:00;7485;23.5;46
24.04.2014;12:45:00;7524;24.7;47
24.04.2014;12:55:00;7902;26.0;45
24.04.2014;13:05:00;8075;27.3;44
24.04.2014;13:15:00;6597;28.5;47
24.04.2014;13:25:00;2017;28.9;42
24.04.2014;13:35:00;6944;30.2;47
24.04.2014;13:45:00;8004;31.5;46
24.04.2014;13:55:00;7850;32.8;44
24.04.2014;14:05:00;7928;34.1;46
24.04.2014;14:15:00;7845;35.4;47
24.04.2014;14:25:00;7872;36.7;45
24.04.2014;14:35:00;7879;38.0;44
24.04.2014;14:45:00;7665;39.3;47
24.04.2014;14:55:00;7484;40.6;46
24.04.2014;15:05:00;7491;41.8;44
24.04.2014;15:15:00;7391;43.0;46
24.04.2014;15:25:00;7171;44.2;47
24.04.2014;15:35:00;7116;45.4;44
24.04.2014;15:45:00;6883;46.5;47
24.04.2014;15:55:00;6864;47.7;46
24.04.2014;16:05:00;6611;48.8;44
24.04.2014;16:15:00;6537;49.7;46
24.04.2014;16:25:00;5965;50.7;46
24.04.2014;16:35:00;5390;51.6;45
24.04.2014;16:45:00;4942;52.4;47
24.04.2014;16:55:00;4629;53.2;48
24.04.2014;17:05:00;4347;53.9;48
24.04.2014;17:15:00;4099;54.6;48
24.04.2014;17:25:00;3890;55.3;48
24.04.2014;17:35:00;3692;55.9;47
24.04.2014;17:45:00;3399;56.5;47
24.04.2014;17:55:00;3186;57.0;46
24.04.2014;18:05:00;2938;57.5;46
24.04.2014;18:15:00;2664;57.9;45
24.04.2014;18:25:00;2289;58.3;44
24.04.2014;18:35:00;1865;58.7;43
24.04.2014;18:45:00;1467;58.9;41
24.04.2014;18:55:00;1248;59.1;40
24.04.2014;19:05:00;1013;59.3;39
24.04.2014;19:15:00;678;59.4;38
24.04.2014;19:25:00;357;59.5;38
24.04.2014;19:35:00;238;59.5;38
24.04.2014;19:45:00;216;59.6;37
24.04.2014;19:55:00;186;59.6;37
24.04.2014;20:05:00;155;59.6;37
24.04.2014;20:15:00;122;59.7;36
24.04.2014;20:25:00;97;59.7;36
24.04.2014;20:35:00;87;59.7;36
25.04.2014;06:15:00;0;0;24
25.04.2014;06:25:00;110;0;26
25.04.2014;06:35:00;210;0;28
25.04.2014;06:45:00;286;0;29
25.04.2014;06:55:00;313;0.1;29
25.04.2014;07:05:00;352;0.1;30
25.04.2014;07:15:00;362;0.2;30
25.04.2014;07:25:00;420;0.3;30
25.04.2014;07:35:00;584;0.4;31
25.04.2014;07:45:00;774;0.5;31
25.04.2014;07:55:00;1033;0.6;31
25.04.2014;08:05:00;1348;0.9;31
25.04.2014;08:15:00;1563;1.1;31
25.04.2014;08:25:00;2007;1.4;32
25.04.2014;08:35:00;2517;1.8;32
25.04.2014;08:45:00;2605;2.2;33
25.04.2014;08:55:00;2731;2.7;34
25.04.2014;09:05:00;3265;3.2;35
25.04.2014;09:15:00;2818;3.7;36
25.04.2014;09:25:00;3262;4.2;37
25.04.2014;09:35:00;4139;4.8;38
25.04.2014;09:45:00;4317;5.6;40
25.04.2014;09:55:00;4119;6.2;40
25.04.2014;10:05:00;5161;7.0;42
25.04.2014;10:15:00;5627;8.0;44
25.04.2014;10:25:00;5907;8.9;46
25.04.2014;10:35:00;5921;9.9;47
25.04.2014;10:45:00;4940;10.8;48
25.04.2014;10:55:00;5918;11.7;47
25.04.2014;11:05:00;6101;12.7;45
25.04.2014;11:15:00;5299;13.6;48
25.04.2014;11:25:00;5825;14.5;48
25.04.2014;11:35:00;6992;15.6;44
25.04.2014;11:45:00;6990;16.8;47
25.04.2014;11:55:00;7085;18.0;45
25.04.2014;12:05:00;7298;19.2;44
25.04.2014;12:15:00;7450;20.4;47
25.04.2014;12:25:00;7539;21.6;45
25.04.2014;12:35:00;7761;22.9;44
25.04.2014;12:45:00;7770;24.2;47
25.04.2014;12:55:00;7591;25.4;46
25.04.2014;13:05:00;7304;26.7;44
25.04.2014;13:15:00;7584;27.9;47
25.04.2014;13:25:00;6360;29.0;45
25.04.2014;13:35:00;7291;30.2;45
25.04.2014;13:45:00;6122;31.2;46
25.04.2014;13:55:00;5663;32.2;48
25.04.2014;14:05:00;5947;33.1;44
25.04.2014;14:15:00;6506;34.1;47
25.04.2014;14:25:00;6576;35.2;44
25.04.2014;14:35:00;7312;36.4;46
25.04.2014;14:45:00;7078;37.6;46
25.04.2014;14:55:00;6532;38.7;44
25.04.2014;15:05:00;5968;39.7;47
25.04.2014;15:15:00;3557;40.4;47
25.04.2014;15:25:00;5159;41.1;47
25.04.2014;15:35:00;5815;42.1;45
25.04.2014;15:45:00;7078;43.2;47
25.04.2014;15:55:00;6509;44.3;44
25.04.2014;16:05:00;6914;45.4;48
25.04.2014;16:15:00;5966;46.4;44
25.04.2014;16:25:00;4941;47.2;46
25.04.2014;16:35:00;5804;48.2;47
25.04.2014;16:45:00;5081;49.0;44
25.04.2014;16:55:00;2279;49.5;44
25.04.2014;17:05:00;1464;49.8;42
25.04.2014;17:15:00;1498;50.1;42
25.04.2014;17:25:00;1183;50.3;41
25.04.2014;17:35:00;875;50.5;39
25.04.2014;17:45:00;621;50.6;39
25.04.2014;17:55:00;285;50.6;38
25.04.2014;18:05:00;143;50.7;38
25.04.2014;18:15:00;110;50.7;38
25.04.2014;18:25:00;98;50.7;37
25.04.2014;18:35:00;100;50.7;37
25.04.2014;18:45:00;98;50.7;37
25.04.2014;18:55:00;98;50.8;36
25.04.2014;19:05:00;102;50.8;36
25.04.2014;19:15:00;102;50.8;36
25.04.2014;19:25:00;99;50.8;36
25.04.2014;19:35:00;37;50.8;18
26.04.2014;06:35:00;0;0;27
26.04.2014;06:45:00;118;0;28
26.04.2014;06:55:00;210;0;28
26.04.2014;07:05:00;247;0;29
26.04.2014;07:15:00;316;0.1;29
26.04.2014;07:25:00;312;0.1;30
26.04.2014;07:35:00;337;0.2;30
26.04.2014;07:45:00;445;0.3;30
26.04.2014;07:55:00;592;0.4;31
26.04.2014;08:05:00;507;0.4;31
26.04.2014;08:15:00;772;0.5;31
26.04.2014;08:25:00;1090;0.7;31
26.04.2014;08:35:00;879;0.9;32
26.04.2014;08:45:00;865;1.0;32
26.04.2014;08:55:00;1250;1.2;32
26.04.2014;09:05:00;1074;1.4;32
26.04.2014;09:15:00;1137;1.6;32
26.04.2014;09:25:00;1131;1.8;32
26.04.2014;09:35:00;1316;2.0;33
26.04.2014;09:45:00;2063;2.3;33
26.04.2014;09:55:00;2607;2.7;33
26.04.2014;10:05:00;3622;3.2;35
26.04.2014;10:15:00;3801;3.9;37
26.04.2014;10:25:00;3154;4.4;38
26.04.2014;10:35:00;2939;4.9;38
26.04.2014;10:45:00;5997;5.7;39
26.04.2014;10:55:00;4654;6.5;42
26.04.2014;11:05:00;3995;7.2;42
26.04.2014;11:15:00;4952;7.9;42
26.04.2014;11:25:00;7740;9.2;48
26.04.2014;11:35:00;7301;10.4;45
26.04.2014;11:45:00;7600;11.5;47
26.04.2014;11:55:00;5148;12.4;44
26.04.2014;12:05:00;3182;13.1;44
26.04.2014;12:15:00;3434;13.6;44
26.04.2014;12:25:00;3645;14.2;44
26.04.2014;12:35:00;3675;14.8;44
26.04.2014;12:45:00;3819;15.4;44
26.04.2014;12:55:00;4486;16.2;45
26.04.2014;13:05:00;4670;16.9;46
26.04.2014;13:15:00;4286;17.6;46
26.04.2014;13:25:00;4913;18.4;46
26.04.2014;13:35:00;4016;19.1;46
26.04.2014;13:45:00;4957;19.9;47
26.04.2014;13:55:00;3976;20.6;47
26.04.2014;14:05:00;3980;21.2;47
26.04.2014;14:15:00;4107;22.0;47
26.04.2014;14:25:00;4059;22.6;47
26.04.2014;14:35:00;4355;23.4;47
26.04.2014;14:45:00;5213;24.3;44
26.04.2014;14:55:00;4295;24.9;44
26.04.2014;15:05:00;3565;25.5;44
26.04.2014;15:15:00;5633;26.3;45
26.04.2014;15:25:00;2861;27.0;43
26.04.2014;15:35:00;3794;27.6;43
26.04.2014;15:45:00;2291;28.0;42
26.04.2014;15:55:00;2632;28.4;42
26.04.2014;16:05:00;2124;29.0;42
26.04.2014;16:15:00;3344;29.5;42
26.04.2014;16:25:00;6304;30.4;45
26.04.2014;16:35:00;5550;31.4;48
26.04.2014;16:45:00;5304;32.3;47
26.04.2014;16:55:00;3219;32.8;42
26.04.2014;17:05:00;2433;33.2;42
26.04.2014;17:15:00;4618;33.9;44
26.04.2014;17:25:00;2211;34.4;43
26.04.2014;17:35:00;3959;35.1;45
26.04.2014;17:45:00;3708;35.7;45
26.04.2014;17:55:00;3442;36.3;45
26.04.2014;18:05:00;3130;36.8;44
26.04.2014;18:15:00;2303;37.2;43
26.04.2014;18:25:00;1606;37.6;42
26.04.2014;18:35:00;622;37.7;40
26.04.2014;18:45:00;599;37.8;39
26.04.2014;18:55:00;664;37.9;38
26.04.2014;19:05:00;738;38.1;38
26.04.2014;19:15:00;796;38.2;38
26.04.2014;19:25:00;685;38.3;37
26.04.2014;19:35:00;433;38.4;37
26.04.2014;19:45:00;291;38.4;37
26.04.2014;19:55:00;200;38.5;36
26.04.2014;20:05:00;111;38.5;36
26.04.2014;20:15:00;114;38.5;36
26.04.2014;20:20:00;104;38.5;36
27.04.2014;06:50:00;9;0;25
27.04.2014;07:00:00;159;0;28
27.04.2014;07:10:00;289;0;29
27.04.2014;07:20:00;512;0.1;29
27.04.2014;07:30:00;483;0.2;30
27.04.2014;07:40:00;516;0.3;30
27.04.2014;07:50:00;693;0.4;30
27.04.2014;08:00:00;1107;0.5;31
27.04.2014;08:10:00;965;0.7;31
27.04.2014;08:20:00;878;0.8;31
27.04.2014;08:30:00;680;1.0;31
27.04.2014;08:40:00;937;1.1;31
27.04.2014;08:50:00;1100;1.3;32
27.04.2014;09:00:00;1115;1.5;32
27.04.2014;09:10:00;1559;1.7;32
27.04.2014;09:20:00;3604;2.2;33
27.04.2014;09:30:00;2466;2.6;34
27.04.2014;09:40:00;1861;3.0;34
27.04.2014;09:50:00;1672;3.3;34
27.04.2014;10:00:00;1764;3.6;34
27.04.2014;10:10:00;1345;3.8;34
27.04.2014;10:20:00;1226;4.0;34
27.04.2014;10:30:00;1230;4.2;34
27.04.2014;10:40:00;1365;4.4;34
27.04.2014;10:50:00;1468;4.7;34
27.04.2014;11:00:00;1419;4.9;34
27.04.2014;11:10:00;1838;5.2;34
27.04.2014;11:20:00;1822;5.5;34
27.04.2014;11:30:00;2090;5.8;35
27.04.2014;11:40:00;2388;6.2;35
27.04.2014;11:50:00;2457;6.6;36
27.04.2014;12:00:00;2565;7.0;36
27.04.2014;12:10:00;3110;7.5;37
27.04.2014;12:20:00;3725;8.1;38
27.04.2014;12:30:00;4875;8.9;40
27.04.2014;12:40:00;5300;9.8;42
27.04.2014;12:50:00;4409;10.5;43
27.04.2014;13:00:00;4973;11.2;43
27.04.2014;13:10:00;4813;12.1;45
27.04.2014;13:20:00;4584;12.9;45
27.04.2014;13:30:00;4095;13.6;46
27.04.2014;13:40:00;3013;14.3;44
27.04.2014;13:50:00;4012;14.9;44
27.04.2014;14:00:00;3258;15.5;44
27.04.2014;14:10:00;3091;16.0;43
27.04.2014;14:20:00;1571;16.3;41
27.04.2014;14:30:00;2234;16.7;41
27.04.2014;14:40:00;3236;17.2;41
27.04.2014;14:50:00;4049;17.8;42
27.04.2014;15:00:00;4461;18.5;43
27.04.2014;15:10:00;3053;19.1;43
27.04.2014;15:20:00;3237;19.6;43
27.04.2014;15:30:00;3187;20.1;42
27.04.2014;15:40:00;3279;20.7;42
27.04.2014;15:50:00;2124;21.1;41
27.04.2014;16:00:00;2423;21.4;40
27.04.2014;16:10:00;2599;21.9;40
27.04.2014;16:20:00;2173;22.2;40
27.04.2014;16:30:00;2194;22.6;39
27.04.2014;16:40:00;2469;23.0;39
27.04.2014;16:50:00;2463;23.4;39
27.04.2014;17:00:00;1976;23.8;39
27.04.2014;17:10:00;1851;24.1;38
27.04.2014;17:20:00;1868;24.4;38
27.04.2014;17:30:00;1809;24.7;38
27.04.2014;17:40:00;1523;24.9;37
27.04.2014;17:50:00;1299;25.2;37
27.04.2014;18:00:00;1379;25.4;36
27.04.2014;18:10:00;1355;25.6;36
27.04.2014;18:20:00;1190;25.8;36
27.04.2014;18:30:00;1021;26.0;36
27.04.2014;18:40:00;915;26.1;36
27.04.2014;18:50:00;810;26.3;35
27.04.2014;19:00:00;687;26.4;35
27.04.2014;19:10:00;578;26.5;35
27.04.2014;19:20:00;486;26.6;35
27.04.2014;19:30:00;394;26.7;35
27.04.2014;19:40:00;287;26.7;35
27.04.2014;19:50:00;206;26.7;35
27.04.2014;20:00:00;159;26.8;34
27.04.2014;20:10:00;129;26.8;34
27.04.2014;20:20:00;109;26.8;34
27.04.2014;20:30:00;86;26.8;34
27.04.2014;20:35:00;85;26.8;34
28.04.2014;06:25:00;24;0;20
28.04.2014;06:35:00;127;0;27
28.04.2014;06:45:00;228;0;28
28.04.2014;06:55:00;262;0;29
28.04.2014;07:05:00;257;0.1;29
28.04.2014;07:15:00;343;0.1;29
28.04.2014;07:25:00;358;0.2;30
28.04.2014;07:35:00;443;0.3;30
28.04.2014;07:45:00;600;0.4;30
28.04.2014;07:55:00;576;0.5;31
28.04.2014;08:05:00;489;0.5;31
28.04.2014;08:15:00;483;0.6;31
28.04.2014;08:25:00;442;0.7;31
28.04.2014;08:35:00;419;0.8;31
28.04.2014;08:45:00;417;0.8;31
28.04.2014;08:55:00;413;0.9;31
28.04.2014;09:05:00;712;1.0;32
28.04.2014;09:15:00;585;1.1;32
28.04.2014;09:25:00;583;1.2;32
28.04.2014;09:35:00;640;1.3;32
28.04.2014;09:45:00;716;1.4;32
28.04.2014;09:55:00;1185;1.6;32
28.04.2014;10:05:00;1866;1.9;32
28.04.2014;10:15:00;1787;2.2;32
28.04.2014;10:25:00;1669;2.4;33
28.04.2014;10:35:00;1252;2.7;33
28.04.2014;10:45:00;1579;2.9;33
28.04.2014;10:55:00;1862;3.2;33
28.04.2014;11:05:00;2157;3.5;34
28.04.2014;11:15:00;2043;3.9;34
28.04.2014;11:25:00;2285;4.3;35
28.04.2014;11:35:00;2943;4.7;35
28.04.2014;11:45:00;3904;5.3;37
28.04.2014;11:55:00;3010;5.9;38
28.04.2014;12:05:00;2209;6.2;37
28.04.2014;12:15:00;1730;6.5;37
28.04.2014;12:25:00;2233;6.9;36
28.04.2014;12:35:00;3232;7.4;37
28.04.2014;12:45:00;2679;7.8;38
28.04.2014;12:55:00;2771;8.3;38
28.04.2014;13:05:00;3085;8.7;38
28.04.2014;13:15:00;3092;9.3;39
28.04.2014;13:25:00;2806;9.8;39
28.04.2014;13:35:00;1858;10.1;38
28.04.2014;13:45:00;1655;10.4;37
28.04.2014;13:55:00;1753;10.7;37
28.04.2014;14:05:00;1441;10.9;36
28.04.2014;14:15:00;1548;11.2;36
28.04.2014;14:25:00;1535;11.4;36
28.04.2014;14:35:00;1931;11.7;36
28.04.2014;14:45:00;2519;12.1;36
28.04.2014;14:55:00;2758;12.5;37
28.04.2014;15:05:00;2045;12.9;37
28.04.2014;15:15:00;2168;13.3;37
28.04.2014;15:25:00;1613;13.6;37
28.04.2014;15:35:00;1590;13.8;36
28.04.2014;15:45:00;1339;14.1;36
28.04.2014;15:55:00;1089;14.3;35
28.04.2014;16:05:00;1285;14.5;35
28.04.2014;16:15:00;1288;14.7;35
28.04.2014;16:25:00;1454;14.9;35
28.04.2014;16:35:00;1251;15.1;35
28.04.2014;16:45:00;1290;15.3;35
28.04.2014;16:55:00;1367;15.6;35
28.04.2014;17:05:00;1642;15.8;35
28.04.2014;17:15:00;1024;16.0;35
28.04.2014;17:25:00;887;16.2;34
28.04.2014;17:35:00;601;16.3;34
28.04.2014;17:45:00;563;16.4;34
28.04.2014;17:55:00;730;16.5;34
28.04.2014;18:05:00;901;16.6;34
28.04.2014;18:15:00;692;16.8;34
28.04.2014;18:25:00;496;16.8;34
28.04.2014;18:35:00;450;16.9;34
28.04.2014;18:45:00;588;17.0;34
28.04.2014;18:55:00;596;17.1;34
28.04.2014;19:05:00;492;17.2;34
28.04.2014;19:15:00;449;17.3;34
28.04.2014;19:25:00;419;17.3;33
28.04.2014;19:35:00;281;17.4;33
28.04.2014;19:45:00;188;17.4;33
28.04.2014;19:55:00;124;17.5;33
28.04.2014;20:05:00;131;17.5;33
28.04.2014;20:15:00;104;17.5;33
29.04.2014;06:40:00;0;0;26
29.04.2014;06:50:00;110;0;27
29.04.2014;07:00:00;181;0;28
29.04.2014;07:10:00;186;0;28
29.04.2014;07:20:00;199;0.1;29
29.04.2014;07:30:00;263;0.1;29
29.04.2014;07:40:00;266;0.1;29
29.04.2014;07:50:00;318;0.2;30
29.04.2014;08:00:00;353;0.2;30
29.04.2014;08:10:00;526;0.3;30
29.04.2014;08:20:00;705;0.4;30
29.04.2014;08:30:00;1251;0.6;31
29.04.2014;08:40:00;799;0.8;31
29.04.2014;08:50:00;917;0.9;31
29.04.2014;09:00:00;1371;1.1;31
29.04.2014;09:10:00;1137;1.3;31
29.04.2014;09:20:00;1543;1.6;32
29.04.2014;09:30:00;1267;1.8;32
29.04.2014;09:40:00;688;1.9;32
29.04.2014;09:50:00;654;2.0;32
29.04.2014;10:00:00;799;2.1;32
29.04.2014;10:10:00;703;2.3;32
29.04.2014;10:20:00;603;2.4;32
29.04.2014;10:30:00;553;2.5;32
29.04.2014;10:40:00;574;2.6;32
29.04.2014;10:50:00;722;2.7;32
29.04.2014;11:00:00;989;2.8;32
29.04.2014;11:10:00;1193;3.0;32
29.04.2014;11:20:00;1072;3.2;33
29.04.2014;11:30:00;1155;3.4;33
29.04.2014;11:40:00;1470;3.6;33
29.04.2014;11:50:00;1721;3.9;33
29.04.2014;12:00:00;1957;4.2;33
29.04.2014;12:10:00;2781;4.6;34
29.04.2014;12:20:00;2620;5.1;35
29.04.2014;12:30:00;3290;5.6;36
29.04.2014;12:40:00;4137;6.2;37
29.04.2014;12:50:00;4353;7.0;39
29.04.2014;13:00:00;4566;7.7;40
29.04.2014;13:10:00;4871;8.5;41
29.04.2014;13:20:00;4444;9.2;42
29.04.2014;13:30:00;5152;10.0;43
29.04.2014;13:40:00;4254;10.8;44
29.04.2014;13:50:00;3776;11.4;44
29.04.2014;14:00:00;3270;12.0;43
29.04.2014;14:10:00;2518;12.4;42
29.04.2014;14:20:00;2029;12.8;40
29.04.2014;14:30:00;2091;13.1;40
29.04.2014;14:40:00;2047;13.5;39
29.04.2014;14:50:00;1744;13.8;38
29.04.2014;15:00:00;1690;14.1;38
29.04.2014;15:10:00;3213;14.5;38
29.04.2014;15:20:00;5089;15.3;41
29.04.2014;15:30:00;3397;15.9;41
29.04.2014;15:40:00;2419;16.3;40
29.04.2014;15:50:00;1754;16.6;39
29.04.2014;16:00:00;2022;17.0;39
29.04.2014;16:10:00;2296;17.3;39
29.04.2014;16:20:00;2049;17.7;38
29.04.2014;16:30:00;2105;18.0;38
29.04.2014;16:40:00;1811;18.4;38
29.04.2014;16:50:00;1851;18.7;37
29.04.2014;17:00:00;1729;18.9;37
29.04.2014;17:10:00;1919;19.3;37
29.04.2014;17:20:00;1914;19.6;37
29.04.2014;17:30:00;2350;19.9;37
29.04.2014;17:40:00;2342;20.3;38
29.04.2014;17:50:00;1319;20.6;37
29.04.2014;18:00:00;1309;20.8;36
29.04.2014;18:10:00;1105;21.0;36
29.04.2014;18:20:00;1072;21.2;35
29.04.2014;18:30:00;727;21.3;35
29.04.2014;18:40:00;554;21.4;35
29.04.2014;18:50:00;481;21.5;35
29.04.2014;19:00:00;412;21.6;35
29.04.2014;19:10:00;379;21.6;35
29.04.2014;19:20:00;435;21.7;34
29.04.2014;19:30:00;483;21.8;34
29.04.2014;19:40:00;447;21.8;34
29.04.2014;19:50:00;367;21.9;34
29.04.2014;20:00:00;252;22.0;34
29.04.2014;20:10:00;164;22.0;34
29.04.2014;20:20:00;132;22.0;34
29.04.2014;20:30:00;0;22.0;21
30.04.2014;06:45:00;0;0;26
30.04.2014;06:55:00;111;0;27
30.04.2014;07:05:00;200;0;28
30.04.2014;07:15:00;202;0;29
30.04.2014;07:25:00;237;0.1;29
30.04.2014;07:35:00;275;0.1;29
30.04.2014;07:45:00;318;0.2;30
30.04.2014;07:55:00;357;0.2;30
30.04.2014;08:05:00;409;0.3;30
30.04.2014;08:15:00;516;0.4;30
30.04.2014;08:25:00;470;0.4;31
30.04.2014;08:35:00;424;0.5;31
30.04.2014;08:45:00;382;0.6;31
30.04.2014;08:55:00;367;0.6;31
30.04.2014;09:05:00;374;0.7;31
30.04.2014;09:15:00;454;0.8;31
30.04.2014;09:25:00;550;0.9;31
30.04.2014;09:35:00;570;1.0;31
30.04.2014;09:45:00;530;1.0;32
30.04.2014;09:55:00;523;1.1;32
30.04.2014;10:05:00;617;1.2;32
30.04.2014;10:15:00;750;1.3;32
30.04.2014;10:25:00;756;1.5;32
30.04.2014;10:35:00;789;1.6;32
30.04.2014;10:45:00;784;1.7;32
30.04.2014;10:55:00;686;1.9;32
30.04.2014;11:05:00;652;2.0;32
30.04.2014;11:15:00;644;2.1;32
30.04.2014;11:25:00;722;2.2;32
30.04.2014;11:35:00;827;2.3;32
30.04.2014;11:45:00;912;2.5;32
30.04.2014;11:55:00;1009;2.6;32
30.04.2014;12:05:00;1075;2.8;33
30.04.2014;12:15:00;1204;3.0;33
30.04.2014;12:25:00;1286;3.2;33
30.04.2014;12:35:00;1413;3.4;33
30.04.2014;12:45:00;1313;3.6;33
30.04.2014;12:55:00;1348;3.9;33
30.04.2014;13:05:00;1432;4.1;33
30.04.2014;13:15:00;1593;4.4;33
30.04.2014;13:25:00;1809;4.6;33
30.04.2014;13:35:00;2040;5.0;34
30.04.2014;13:45:00;2062;5.3;34
30.04.2014;13:55:00;2073;5.7;35
30.04.2014;14:05:00;1750;6.0;35
30.04.2014;14:15:00;1628;6.2;34
30.04.2014;14:25:00;1911;6.5;35
30.04.2014;14:35:00;2325;6.9;35
30.04.2014;14:45:00;2626;7.3;36
30.04.2014;14:55:00;2094;7.7;36
30.04.2014;15:05:00;2000;8.0;36
30.04.2014;15:15:00;1732;8.3;36
30.04.2014;15:25:00;1348;8.6;35
30.04.2014;15:35:00;1716;8.8;35
30.04.2014;15:45:00;1924;9.1;35
30.04.2014;15:55:00;1924;9.4;35
30.04.2014;16:05:00;1900;9.8;35
30.04.2014;16:15:00;2146;10.1;36
30.04.2014;16:25:00;2510;10.5;36
30.04.2014;16:35:00;2102;10.9;36
30.04.2014;16:45:00;1677;11.2;36
30.04.2014;16:55:00;1562;11.4;35
30.04.2014;17:05:00;1453;11.7;35
30.04.2014;17:15:00;1368;11.9;35
30.04.2014;17:25:00;1065;12.1;35
30.04.2014;17:35:00;881;12.2;35
30.04.2014;17:45:00;1104;12.4;34
30.04.2014;17:55:00;809;12.6;34
30.04.2014;18:05:00;617;12.7;34
30.04.2014;18:15:00;994;12.8;34
30.04.2014;18:25:00;789;13.0;34
30.04.2014;18:35:00;683;13.1;34
30.04.2014;18:45:00;877;13.2;34
30.04.2014;18:55:00;615;13.3;34
30.04.2014;19:05:00;507;13.4;34
30.04.2014;19:15:00;466;13.5;34
30.04.2014;19:25:00;394;13.6;34
30.04.2014;19:35:00;355;13.6;34
30.04.2014;19:45:00;343;13.7;33
30.04.2014;19:55:00;196;13.7;33
30.04.2014;20:05:00;159;13.8;33
30.04.2014;20:15:00;101;13.8;33
30.04.2014;20:25:00;98;13.8;33
30.04.2014;20:35:00;93;13.8;33
01.05.2014;06:20:00;0;0;13
01.05.2014;06:30:00;138;0;27
01.05.2014;06:40:00;167;0;28
01.05.2014;06:50:00;176;0;28
01.05.2014;07:00:00;180;0;29
