Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.05.2014;07:10:00;289;0.1;29
01.05.2014;07:20:00;439;0.2;29
01.05.2014;07:30:00;660;0.3;30
01.05.2014;07:40:00;874;0.4;30
01.05.2014;07:50:00;752;0.5;30
01.05.2014;08:00:00;1172;0.7;31
01.05.2014;08:10:00;1421;0.9;31
01.05.2014;08:20:00;1649;1.2;31
01.05.2014;08:30:00;1595;1.5;31
01.05.2014;08:40:00;2305;1.8;32
01.05.2014;08:50:00;1522;2.0;32
01.05.2014;09:00:00;1811;2.3;32
01.05.2014;09:10:00;1698;2.6;32
01.05.2014;09:20:00;777;2.7;32
01.05.2014;09:30:00;847;2.9;33
01.05.2014;09:40:00;1623;3.1;33
01.05.2014;09:50:00;3615;3.6;33
01.05.2014;10:00:00;1857;3.9;34
01.05.2014;10:10:00;2657;4.3;34
01.05.2014;10:20:00;3306;4.9;36
01.05.2014;10:30:00;3538;5.4;36
01.05.2014;10:40:00;3691;6.2;39
01.05.2014;10:50:00;2616;6.8;39
01.05.2014;11:00:00;3543;7.4;39
01.05.2014;11:10:00;3119;7.9;40
01.05.2014;11:20:00;1812;8.3;39
01.05.2014;11:30:00;3679;8.8;38
01.05.2014;11:40:00;2404;9.2;39
01.05.2014;11:50:00;3336;9.7;39
01.05.2014;12:00:00;3999;10.3;40
01.05.2014;12:10:00;4176;11.1;41
01.05.2014;12:20:00;2900;11.6;41
01.05.2014;12:30:00;3025;12.1;41
01.05.2014;12:40:00;4219;12.7;41
01.05.2014;12:50:00;4035;13.4;42
01.05.2014;13:00:00;6780;14.4;45
01.05.2014;13:10:00;6833;15.5;47
01.05.2014;13:20:00;8245;16.8;44
01.05.2014;13:30:00;7851;18.1;45
01.05.2014;13:40:00;6855;19.4;46
01.05.2014;13:50:00;4629;20.7;47
01.05.2014;14:00:00;2627;21.2;42
01.05.2014;14:10:00;4663;22.0;44
01.05.2014;14:20:00;5916;23.0;46
01.05.2014;14:30:00;6279;24.2;45
01.05.2014;14:40:00;8001;25.5;45
01.05.2014;14:50:00;3254;26.3;44
01.05.2014;15:00:00;3915;27.2;45
01.05.2014;15:10:00;2595;28.1;43
01.05.2014;15:20:00;4547;28.7;42
01.05.2014;15:30:00;3333;29.4;44
01.05.2014;15:40:00;2790;29.8;43
01.05.2014;15:50:00;1712;30.1;42
01.05.2014;16:00:00;2911;30.6;42
01.05.2014;16:10:00;3212;31.1;42
01.05.2014;16:20:00;2365;31.6;41
01.05.2014;16:30:00;1299;31.8;40
01.05.2014;16:40:00;1741;32.1;39
01.05.2014;16:50:00;2108;32.4;39
01.05.2014;17:00:00;2291;32.7;39
01.05.2014;17:10:00;1665;33.0;38
01.05.2014;17:20:00;1371;33.3;38
01.05.2014;17:30:00;1253;33.5;37
01.05.2014;17:40:00;1569;33.7;37
01.05.2014;17:50:00;1853;34.0;37
01.05.2014;18:00:00;2104;34.4;37
01.05.2014;18:10:00;1448;34.6;37
01.05.2014;18:20:00;1363;34.8;36
01.05.2014;18:30:00;1134;35.0;36
01.05.2014;18:40:00;1142;35.2;36
01.05.2014;18:50:00;1193;35.4;36
01.05.2014;19:00:00;584;35.5;36
01.05.2014;19:10:00;379;35.6;35
01.05.2014;19:20:00;218;35.6;35
01.05.2014;19:30:00;218;35.7;35
01.05.2014;19:40:00;193;35.7;35
01.05.2014;19:50:00;184;35.7;35
01.05.2014;20:00:00;229;35.8;34
01.05.2014;20:10:00;206;35.8;34
01.05.2014;20:20:00;167;35.8;34
01.05.2014;20:30:00;108;35.9;34
01.05.2014;20:35:00;90;35.9;34
02.05.2014;06:30:00;0;0;26
02.05.2014;06:40:00;85;0;27
02.05.2014;06:50:00;148;0;28
02.05.2014;07:00:00;243;0;29
02.05.2014;07:10:00;175;0.1;29
02.05.2014;07:20:00;189;0.1;29
02.05.2014;07:30:00;286;0.1;30
02.05.2014;07:40:00;479;0.2;30
02.05.2014;07:50:00;466;0.3;30
02.05.2014;08:00:00;478;0.4;30
02.05.2014;08:10:00;673;0.5;31
02.05.2014;08:20:00;812;0.6;31
02.05.2014;08:30:00;1003;0.7;31
02.05.2014;08:40:00;1581;1.0;31
02.05.2014;08:50:00;1863;1.3;31
02.05.2014;09:00:00;2055;1.6;32
02.05.2014;09:10:00;2565;2.0;32
02.05.2014;09:20:00;4080;2.6;34
02.05.2014;09:30:00;3669;3.2;36
02.05.2014;09:40:00;2914;3.7;37
02.05.2014;09:50:00;2778;4.2;37
02.05.2014;10:00:00;2678;4.6;37
02.05.2014;10:10:00;2278;5.0;37
02.05.2014;10:20:00;1828;5.3;36
02.05.2014;10:30:00;3034;5.8;37
02.05.2014;10:40:00;2027;6.2;37
02.05.2014;10:50:00;2274;6.5;36
02.05.2014;11:00:00;2030;6.9;36
02.05.2014;11:10:00;2010;7.2;36
02.05.2014;11:20:00;1768;7.5;36
02.05.2014;11:30:00;2671;7.9;36
02.05.2014;11:40:00;2591;8.3;37
02.05.2014;11:50:00;3553;8.9;37
02.05.2014;12:00:00;4661;9.6;39
02.05.2014;12:10:00;3787;10.3;41
02.05.2014;12:20:00;2298;10.7;40
02.05.2014;12:30:00;2663;11.1;39
02.05.2014;12:40:00;4979;11.8;40
02.05.2014;12:50:00;2353;12.2;40
02.05.2014;13:00:00;2394;12.6;39
02.05.2014;13:10:00;3323;13.1;39
02.05.2014;13:20:00;5462;13.9;42
02.05.2014;13:30:00;5783;14.9;44
02.05.2014;13:40:00;3095;15.5;44
02.05.2014;13:50:00;1175;15.8;41
02.05.2014;14:00:00;1812;16.0;40
02.05.2014;14:10:00;1087;16.3;38
02.05.2014;14:20:00;627;16.4;37
02.05.2014;14:30:00;1100;16.5;36
02.05.2014;14:40:00;990;16.7;36
02.05.2014;14:50:00;929;16.9;36
02.05.2014;15:00:00;1676;17.1;36
02.05.2014;15:10:00;1557;17.4;36
02.05.2014;15:20:00;1455;17.6;36
02.05.2014;15:30:00;1093;17.8;35
02.05.2014;15:40:00;818;18.0;35
02.05.2014;15:50:00;888;18.1;35
02.05.2014;16:00:00;1135;18.3;35
02.05.2014;16:10:00;1589;18.5;35
02.05.2014;16:20:00;2049;18.8;35
02.05.2014;16:30:00;2657;19.3;36
02.05.2014;16:40:00;3060;19.7;37
02.05.2014;16:50:00;3887;20.3;38
02.05.2014;17:00:00;2238;20.8;38
02.05.2014;17:10:00;1738;21.1;37
02.05.2014;17:20:00;1759;21.4;37
02.05.2014;17:30:00;1673;21.7;37
02.05.2014;17:40:00;1229;21.9;36
02.05.2014;17:50:00;1244;22.1;36
02.05.2014;18:00:00;1012;22.3;35
02.05.2014;18:10:00;1269;22.5;35
02.05.2014;18:20:00;724;22.6;35
02.05.2014;18:30:00;834;22.8;35
02.05.2014;18:40:00;744;22.9;35
02.05.2014;18:50:00;351;23.0;35
02.05.2014;19:00:00;158;23.0;34
02.05.2014;19:10:00;155;23.0;34
02.05.2014;19:20:00;216;23.1;34
02.05.2014;19:30:00;293;23.1;34
02.05.2014;19:40:00;218;23.1;34
02.05.2014;19:50:00;211;23.2;34
02.05.2014;20:00:00;145;23.2;34
02.05.2014;20:10:00;182;23.2;34
02.05.2014;20:20:00;170;23.3;34
02.05.2014;20:30:00;90;23.3;33
03.05.2014;06:45:00;0;0;24
03.05.2014;06:55:00;9;0;27
03.05.2014;07:05:00;141;0;28
03.05.2014;07:15:00;198;0;28
03.05.2014;07:25:00;203;0;29
03.05.2014;07:35:00;191;0.1;29
03.05.2014;07:45:00;160;0.1;29
03.05.2014;07:55:00;187;0.1;30
03.05.2014;08:05:00;210;0.2;30
03.05.2014;08:15:00;238;0.2;30
03.05.2014;08:25:00;270;0.2;30
03.05.2014;08:35:00;259;0.3;30
03.05.2014;08:45:00;294;0.3;31
03.05.2014;08:55:00;318;0.4;31
03.05.2014;09:05:00;379;0.4;31
03.05.2014;09:15:00;469;0.5;31
03.05.2014;09:25:00;500;0.6;31
03.05.2014;09:35:00;477;0.7;31
03.05.2014;09:45:00;390;0.7;31
03.05.2014;09:55:00;584;0.8;31
03.05.2014;10:05:00;727;0.9;32
03.05.2014;10:15:00;813;1.1;32
03.05.2014;10:25:00;885;1.2;32
03.05.2014;10:35:00;657;1.3;32
03.05.2014;10:45:00;651;1.4;32
03.05.2014;10:55:00;629;1.5;32
03.05.2014;11:05:00;733;1.7;32
03.05.2014;11:15:00;664;1.8;32
03.05.2014;11:25:00;691;1.9;32
03.05.2014;11:35:00;912;2.0;32
03.05.2014;11:45:00;958;2.2;32
03.05.2014;11:55:00;974;2.4;32
03.05.2014;12:05:00;734;2.5;32
03.05.2014;12:15:00;695;2.6;32
03.05.2014;12:25:00;750;2.7;32
03.05.2014;12:35:00;729;2.8;32
03.05.2014;12:45:00;629;3.0;33
03.05.2014;12:55:00;614;3.1;33
03.05.2014;13:05:00;710;3.2;33
03.05.2014;13:15:00;887;3.3;33
03.05.2014;13:25:00;630;3.4;33
03.05.2014;13:35:00;511;3.5;33
03.05.2014;13:45:00;596;3.6;33
03.05.2014;13:55:00;657;3.7;33
03.05.2014;14:05:00;580;3.8;33
03.05.2014;14:15:00;497;3.9;33
03.05.2014;14:25:00;735;4.0;33
03.05.2014;14:35:00;942;4.2;33
03.05.2014;14:45:00;908;4.3;33
03.05.2014;14:55:00;713;4.5;33
03.05.2014;15:05:00;853;4.6;33
03.05.2014;15:15:00;883;4.7;33
03.05.2014;15:25:00;1053;4.9;33
03.05.2014;15:35:00;976;5.1;33
03.05.2014;15:45:00;857;5.2;33
03.05.2014;15:55:00;1035;5.4;33
03.05.2014;16:05:00;1231;5.5;33
03.05.2014;16:15:00;1146;5.7;33
03.05.2014;16:25:00;1198;5.9;33
03.05.2014;16:35:00;996;6.1;33
03.05.2014;16:45:00;898;6.3;33
03.05.2014;16:55:00;944;6.4;33
03.05.2014;17:05:00;607;6.5;33
03.05.2014;17:15:00;519;6.6;33
03.05.2014;17:25:00;575;6.7;33
03.05.2014;17:35:00;444;6.8;33
03.05.2014;17:45:00;394;6.8;33
03.05.2014;17:55:00;397;6.9;33
03.05.2014;18:05:00;371;7.0;33
03.05.2014;18:15:00;340;7.0;33
03.05.2014;18:25:00;343;7.1;33
03.05.2014;18:35:00;280;7.1;33
03.05.2014;18:45:00;258;7.2;33
03.05.2014;18:55:00;224;7.2;33
03.05.2014;19:05:00;186;7.3;33
03.05.2014;19:15:00;200;7.3;33
03.05.2014;19:25:00;193;7.3;33
03.05.2014;19:35:00;171;7.3;33
03.05.2014;19:45:00;146;7.4;32
03.05.2014;19:55:00;127;7.4;32
03.05.2014;20:05:00;106;7.4;32
03.05.2014;20:15:00;25;7.4;10
03.05.2014;20:20:00;0;7.4;0
04.05.2014;06:20:00;0;0;25
04.05.2014;06:30:00;135;0;27
04.05.2014;06:40:00;155;0;27
04.05.2014;06:50:00;236;0;28
04.05.2014;07:00:00;570;0.1;28
04.05.2014;07:10:00;635;0.2;29
04.05.2014;07:20:00;810;0.3;29
04.05.2014;07:30:00;913;0.5;29
04.05.2014;07:40:00;1003;0.6;30
04.05.2014;07:50:00;1137;0.8;30
04.05.2014;08:00:00;1241;1.0;30
04.05.2014;08:10:00;1332;1.2;31
04.05.2014;08:20:00;1070;1.4;31
04.05.2014;08:30:00;1812;1.7;31
04.05.2014;08:40:00;1647;2.0;31
04.05.2014;08:50:00;1567;2.2;31
04.05.2014;09:00:00;1958;2.5;32
04.05.2014;09:10:00;1822;2.8;32
04.05.2014;09:20:00;4082;3.3;33
04.05.2014;09:30:00;3267;3.7;34
04.05.2014;09:40:00;2599;4.1;34
04.05.2014;09:50:00;4155;4.7;36
04.05.2014;10:00:00;2561;5.2;36
04.05.2014;10:10:00;3194;5.6;36
04.05.2014;10:20:00;2221;6.1;36
04.05.2014;10:30:00;3409;6.6;38
04.05.2014;10:40:00;2348;7.1;37
04.05.2014;10:50:00;2936;7.6;38
04.05.2014;11:00:00;3156;8.0;37
04.05.2014;11:10:00;6030;8.7;39
04.05.2014;11:20:00;2507;9.2;39
04.05.2014;11:30:00;2319;9.5;38
04.05.2014;11:40:00;4723;10.2;39
04.05.2014;11:50:00;3826;10.8;40
04.05.2014;12:00:00;4093;11.5;41
04.05.2014;12:10:00;3840;12.2;42
04.05.2014;12:20:00;3920;12.7;41
04.05.2014;12:30:00;5627;13.5;42
04.05.2014;12:40:00;3230;14.3;43
04.05.2014;12:50:00;5298;15.3;46
04.05.2014;13:00:00;3076;15.8;44
04.05.2014;13:10:00;6768;16.9;46
04.05.2014;13:20:00;2785;17.3;42
04.05.2014;13:30:00;3702;17.9;42
04.05.2014;13:40:00;2698;18.5;42
04.05.2014;13:50:00;8627;19.5;45
04.05.2014;14:00:00;7167;20.9;46
04.05.2014;14:10:00;8755;22.4;44
04.05.2014;14:20:00;5070;23.5;48
04.05.2014;14:30:00;6720;24.7;45
04.05.2014;14:40:00;3590;25.3;43
04.05.2014;14:50:00;8974;26.7;44
04.05.2014;15:00:00;4294;27.9;43
04.05.2014;15:10:00;9082;28.9;45
04.05.2014;15:20:00;4436;30.0;43
04.05.2014;15:30:00;4223;30.7;45
04.05.2014;15:40:00;3848;31.3;44
04.05.2014;15:50:00;7179;32.3;47
04.05.2014;16:00:00;8247;33.5;44
04.05.2014;16:10:00;7821;34.6;47
04.05.2014;16:20:00;6325;35.7;43
04.05.2014;16:30:00;2259;36.2;43
04.05.2014;16:40:00;4308;36.7;43
04.05.2014;16:50:00;3079;37.4;44
04.05.2014;17:00:00;5765;38.1;45
04.05.2014;17:10:00;3686;38.6;44
04.05.2014;17:20:00;4767;39.3;46
04.05.2014;17:30:00;4608;40.1;47
04.05.2014;17:40:00;4116;40.6;45
04.05.2014;17:50:00;3129;41.2;45
04.05.2014;18:00:00;3859;41.8;45
04.05.2014;18:10:00;3258;42.4;45
04.05.2014;18:20:00;2563;42.8;44
04.05.2014;18:30:00;2654;43.3;43
04.05.2014;18:40:00;2448;43.7;42
04.05.2014;18:50:00;1565;44.0;41
04.05.2014;19:00:00;1401;44.3;40
04.05.2014;19:10:00;1211;44.5;39
04.05.2014;19:20:00;929;44.6;38
04.05.2014;19:30:00;656;44.8;37
04.05.2014;19:40:00;468;44.8;37
04.05.2014;19:50:00;298;44.9;37
04.05.2014;20:00:00;240;44.9;36
04.05.2014;20:10:00;204;45.0;36
04.05.2014;20:20:00;169;45.0;36
04.05.2014;20:30:00;122;45.0;35
04.05.2014;20:40:00;93;45.0;35
04.05.2014;20:50:00;85;45.1;35
05.05.2014;06:15:00;0;0;26
05.05.2014;06:25:00;128;0;27
05.05.2014;06:35:00;244;0;28
05.05.2014;06:45:00;338;0.1;28
05.05.2014;06:55:00;372;0.1;29
05.05.2014;07:05:00;352;0.2;29
05.05.2014;07:15:00;322;0.2;29
05.05.2014;07:25:00;406;0.3;29
05.05.2014;07:35:00;600;0.4;30
05.05.2014;07:45:00;700;0.5;30
05.05.2014;07:55:00;1296;0.7;30
05.05.2014;08:05:00;1652;0.9;30
05.05.2014;08:15:00;1980;1.2;31
05.05.2014;08:25:00;2308;1.6;31
05.05.2014;08:35:00;2693;2.0;32
05.05.2014;08:45:00;3086;2.5;33
05.05.2014;08:55:00;3470;3.1;35
05.05.2014;09:05:00;3835;3.7;36
05.05.2014;09:15:00;4193;4.4;37
05.05.2014;09:25:00;4526;5.1;39
05.05.2014;09:35:00;4853;5.9;40
05.05.2014;09:45:00;5138;6.7;42
05.05.2014;09:55:00;5398;7.6;43
05.05.2014;10:05:00;5655;8.5;45
05.05.2014;10:15:00;5911;9.5;46
05.05.2014;10:25:00;6161;10.5;47
05.05.2014;10:35:00;6221;11.5;46
05.05.2014;10:45:00;6672;12.6;45
05.05.2014;10:55:00;6815;13.7;47
05.05.2014;11:05:00;6828;14.9;45
05.05.2014;11:15:00;6949;16.0;47
05.05.2014;11:25:00;7173;17.1;45
05.05.2014;11:35:00;7662;18.4;44
05.05.2014;11:45:00;7258;19.6;47
05.05.2014;11:55:00;7061;20.8;44
05.05.2014;12:05:00;7103;21.9;48
05.05.2014;12:15:00;7515;23.2;45
05.05.2014;12:25:00;7805;24.5;44
05.05.2014;12:35:00;7744;25.7;47
05.05.2014;12:45:00;7919;27.1;45
05.05.2014;12:55:00;7392;28.3;44
05.05.2014;13:05:00;7936;29.6;47
05.05.2014;13:15:00;8056;31.0;47
05.05.2014;13:25:00;7947;32.3;45
05.05.2014;13:35:00;8166;33.6;45
05.05.2014;13:45:00;8064;34.9;47
05.05.2014;13:55:00;8067;36.2;46
05.05.2014;14:05:00;7998;37.6;44
05.05.2014;14:15:00;7936;38.9;45
05.05.2014;14:25:00;6362;40.1;47
05.05.2014;14:35:00;7777;41.4;44
05.05.2014;14:45:00;7720;42.6;46
05.05.2014;14:55:00;7319;43.9;47
05.05.2014;15:05:00;7036;45.0;44
05.05.2014;15:15:00;7304;46.2;47
05.05.2014;15:25:00;7350;47.4;46
05.05.2014;15:35:00;6793;48.6;44
05.05.2014;15:45:00;7032;49.7;48
05.05.2014;15:55:00;6790;50.9;45
05.05.2014;16:05:00;5961;51.9;47
05.05.2014;16:15:00;5843;52.8;45
05.05.2014;16:25:00;5518;53.7;47
05.05.2014;16:35:00;5717;54.6;45
05.05.2014;16:45:00;4909;55.5;45
05.05.2014;16:55:00;4549;56.2;46
05.05.2014;17:05:00;4309;56.9;46
05.05.2014;17:15:00;4353;57.6;47
05.05.2014;17:25:00;4184;58.3;47
05.05.2014;17:35:00;3836;58.9;47
05.05.2014;17:45:00;2466;59.3;45
05.05.2014;17:55:00;2397;59.7;44
05.05.2014;18:05:00;2020;60.0;43
05.05.2014;18:15:00;2472;60.4;42
05.05.2014;18:25:00;2584;60.8;42
05.05.2014;18:35:00;2200;61.2;42
05.05.2014;18:45:00;1789;61.5;41
05.05.2014;18:55:00;1531;61.8;40
05.05.2014;19:05:00;1273;62.0;39
05.05.2014;19:15:00;967;62.2;38
05.05.2014;19:25:00;720;62.3;38
05.05.2014;19:35:00;423;62.4;37
05.05.2014;19:45:00;315;62.4;37
05.05.2014;19:55:00;244;62.5;37
05.05.2014;20:05:00;227;62.5;36
05.05.2014;20:15:00;177;62.5;36
05.05.2014;20:25:00;138;62.6;36
05.05.2014;20:35:00;114;62.6;35
05.05.2014;20:40:00;25;62.6;29
06.05.2014;06:10:00;0;0;25
06.05.2014;06:20:00;145;0;27
06.05.2014;06:30:00;256;0;28
06.05.2014;06:40:00;335;0.1;28
06.05.2014;06:50:00;385;0.1;29
06.05.2014;07:00:00;463;0.2;29
06.05.2014;07:10:00;580;0.3;30
06.05.2014;07:20:00;708;0.4;30
06.05.2014;07:30:00;865;0.5;30
06.05.2014;07:40:00;1063;0.7;30
06.05.2014;07:50:00;1297;0.9;31
06.05.2014;08:00:00;1440;1.1;31
06.05.2014;08:10:00;1366;1.4;31
06.05.2014;08:20:00;1306;1.6;31
06.05.2014;08:30:00;1952;1.9;32
06.05.2014;08:40:00;2835;2.3;32
06.05.2014;08:50:00;3150;2.8;34
06.05.2014;09:00:00;3914;3.4;35
06.05.2014;09:10:00;2950;3.9;36
06.05.2014;09:20:00;1754;4.3;36
06.05.2014;09:30:00;4265;4.9;37
06.05.2014;09:40:00;5150;5.6;39
06.05.2014;09:50:00;5033;6.5;41
06.05.2014;10:00:00;5623;7.3;42
06.05.2014;10:10:00;4100;8.1;43
06.05.2014;10:20:00;3403;8.7;42
06.05.2014;10:30:00;6310;9.7;45
06.05.2014;10:40:00;4144;10.4;45
06.05.2014;10:50:00;5663;11.1;44
06.05.2014;11:00:00;4884;11.9;45
06.05.2014;11:10:00;6004;12.8;47
06.05.2014;11:20:00;5315;13.8;48
06.05.2014;11:30:00;4967;14.6;48
06.05.2014;11:40:00;3882;15.3;47
06.05.2014;11:50:00;4124;15.9;46
06.05.2014;12:00:00;3514;16.5;45
06.05.2014;12:10:00;4494;17.2;45
06.05.2014;12:20:00;5803;18.1;47
06.05.2014;12:30:00;6136;19.1;48
06.05.2014;12:40:00;5053;20.1;44
06.05.2014;12:50:00;5865;21.1;47
06.05.2014;13:00:00;3292;21.7;46
06.05.2014;13:10:00;3532;22.2;45
06.05.2014;13:20:00;3151;22.8;44
06.05.2014;13:30:00;3724;23.4;44
06.05.2014;13:40:00;4459;24.1;45
06.05.2014;13:50:00;5335;24.9;46
06.05.2014;14:00:00;5202;25.8;47
06.05.2014;14:10:00;4899;26.6;48
06.05.2014;14:20:00;4827;27.5;44
06.05.2014;14:30:00;4052;28.1;44
06.05.2014;14:40:00;5813;29.0;46
06.05.2014;14:50:00;5689;30.0;48
06.05.2014;15:00:00;5799;30.9;44
06.05.2014;15:10:00;5140;31.8;45
06.05.2014;15:20:00;4423;32.6;46
06.05.2014;15:30:00;4600;33.3;46
06.05.2014;15:40:00;4332;34.1;47
06.05.2014;15:50:00;2784;34.6;45
06.05.2014;16:00:00;3181;35.1;45
06.05.2014;16:10:00;2845;35.6;44
06.05.2014;16:20:00;2689;36.0;43
06.05.2014;16:30:00;3939;36.6;43
06.05.2014;16:40:00;4123;37.2;43
06.05.2014;16:50:00;2950;37.8;44
06.05.2014;17:00:00;5616;38.5;44
06.05.2014;17:10:00;4250;39.3;46
06.05.2014;17:20:00;3014;39.8;44
06.05.2014;17:30:00;2169;40.1;43
06.05.2014;17:40:00;1879;40.5;42
06.05.2014;17:50:00;1915;40.8;41
06.05.2014;18:00:00;1504;41.0;40
06.05.2014;18:10:00;1712;41.3;39
06.05.2014;18:20:00;1036;41.5;38
06.05.2014;18:30:00;757;41.7;37
06.05.2014;18:40:00;1089;41.8;37
06.05.2014;18:50:00;997;42.0;37
06.05.2014;19:00:00;914;42.1;37
06.05.2014;19:10:00;702;42.3;36
06.05.2014;19:20:00;477;42.4;36
06.05.2014;19:30:00;399;42.4;36
06.05.2014;19:40:00;295;42.5;36
06.05.2014;19:50:00;227;42.5;35
06.05.2014;20:00:00;198;42.6;35
06.05.2014;20:10:00;142;42.6;35
06.05.2014;20:20:00;0;42.6;35
06.05.2014;20:30:00;0;42.6;17
07.05.2014;06:30:00;0;0;27
07.05.2014;06:40:00;73;0;28
07.05.2014;06:50:00;204;0;28
07.05.2014;07:00:00;287;0;29
07.05.2014;07:10:00;400;0.1;29
07.05.2014;07:20:00;343;0.1;30
07.05.2014;07:30:00;645;0.3;30
07.05.2014;07:40:00;820;0.4;30
07.05.2014;07:50:00;384;0.5;31
07.05.2014;08:00:00;280;0.5;31
07.05.2014;08:10:00;544;0.6;31
07.05.2014;08:20:00;314;0.7;31
07.05.2014;08:30:00;426;0.7;31
07.05.2014;08:40:00;681;0.8;31
07.05.2014;08:50:00;752;1.0;32
07.05.2014;09:00:00;427;1.0;32
07.05.2014;09:10:00;452;1.1;32
07.05.2014;09:20:00;494;1.2;32
07.05.2014;09:30:00;552;1.3;32
07.05.2014;09:40:00;1206;1.5;32
07.05.2014;09:50:00;1787;1.7;32
07.05.2014;10:00:00;1053;2.0;32
07.05.2014;10:10:00;514;2.1;32
07.05.2014;10:20:00;480;2.2;33
07.05.2014;10:30:00;1089;2.3;33
07.05.2014;10:40:00;954;2.5;33
07.05.2014;10:50:00;595;2.6;33
07.05.2014;11:00:00;1015;2.7;33
07.05.2014;11:10:00;696;2.9;33
07.05.2014;11:20:00;1118;3.0;33
07.05.2014;11:30:00;1796;3.3;33
07.05.2014;11:40:00;1883;3.7;33
07.05.2014;11:50:00;1724;4.0;33
07.05.2014;12:00:00;1402;4.3;34
07.05.2014;12:10:00;1862;4.5;34
07.05.2014;12:20:00;2235;4.9;34
07.05.2014;12:30:00;4963;5.5;36
07.05.2014;12:40:00;2372;6.1;37
07.05.2014;12:50:00;2582;6.5;37
07.05.2014;13:00:00;2240;6.9;37
07.05.2014;13:10:00;2556;7.2;37
07.05.2014;13:20:00;2908;7.8;38
07.05.2014;13:30:00;2898;8.2;38
07.05.2014;13:40:00;1595;8.5;37
07.05.2014;13:50:00;2547;9.0;38
07.05.2014;14:00:00;5167;9.6;39
07.05.2014;14:10:00;2538;10.0;39
07.05.2014;14:20:00;3296;10.5;39
07.05.2014;14:30:00;6047;11.4;42
07.05.2014;14:40:00;3529;12.1;43
07.05.2014;14:50:00;4315;12.9;44
07.05.2014;15:00:00;1640;13.2;41
07.05.2014;15:10:00;1086;13.4;39
07.05.2014;15:20:00;5066;14.4;43
07.05.2014;15:30:00;8144;15.8;47
07.05.2014;15:40:00;4298;16.8;44
07.05.2014;15:50:00;3767;17.3;43
07.05.2014;16:00:00;2411;17.7;42
07.05.2014;16:10:00;4558;18.6;44
07.05.2014;16:20:00;7021;19.8;47
07.05.2014;16:30:00;2575;20.4;42
07.05.2014;16:40:00;2321;20.8;41
07.05.2014;16:50:00;6180;21.5;43
07.05.2014;17:00:00;2648;22.0;42
07.05.2014;17:10:00;1000;22.2;40
07.05.2014;17:20:00;1660;22.5;39
07.05.2014;17:30:00;1999;22.8;39
07.05.2014;17:40:00;1421;23.1;39
07.05.2014;17:50:00;1298;23.4;38
07.05.2014;18:00:00;1970;23.7;38
07.05.2014;18:10:00;1781;24.0;38
07.05.2014;18:20:00;3106;24.4;38
07.05.2014;18:30:00;2714;24.9;39
07.05.2014;18:40:00;2229;25.3;39
07.05.2014;18:50:00;1810;25.6;38
07.05.2014;19:00:00;1472;25.8;38
07.05.2014;19:10:00;1207;26.1;37
07.05.2014;19:20:00;1076;26.2;36
07.05.2014;19:30:00;790;26.4;36
07.05.2014;19:40:00;494;26.5;36
07.05.2014;19:50:00;348;26.5;36
07.05.2014;20:00:00;258;26.6;36
07.05.2014;20:10:00;246;26.6;35
07.05.2014;20:20:00;241;26.7;35
07.05.2014;20:30:00;167;26.7;35
07.05.2014;20:40:00;111;26.7;35
07.05.2014;20:45:00;97;26.7;35
08.05.2014;06:00:00;22;0;24
08.05.2014;06:10:00;105;0;27
08.05.2014;06:20:00;194;0;28
08.05.2014;06:30:00;190;0;29
08.05.2014;06:40:00;315;0.1;29
08.05.2014;06:50:00;350;0.1;29
08.05.2014;07:00:00;602;0.2;30
08.05.2014;07:10:00;703;0.3;30
08.05.2014;07:20:00;845;0.5;30
08.05.2014;07:30:00;832;0.6;31
08.05.2014;07:40:00;731;0.7;31
08.05.2014;07:50:00;1218;0.9;31
08.05.2014;08:00:00;1719;1.2;31
08.05.2014;08:10:00;2511;1.5;32
08.05.2014;08:20:00;1556;1.8;32
08.05.2014;08:30:00;1810;2.1;32
08.05.2014;08:40:00;2242;2.4;33
08.05.2014;08:50:00;1786;2.8;33
08.05.2014;09:00:00;2697;3.1;33
08.05.2014;09:10:00;3917;3.7;35
08.05.2014;09:20:00;4326;4.4;37
08.05.2014;09:30:00;4052;5.1;38
08.05.2014;09:40:00;4394;5.8;40
08.05.2014;09:50:00;4913;6.6;41
08.05.2014;10:00:00;5471;7.5;43
08.05.2014;10:10:00;5071;8.3;44
08.05.2014;10:20:00;5202;9.2;45
08.05.2014;10:30:00;5515;10.1;47
08.05.2014;10:40:00;7350;11.3;44
08.05.2014;10:50:00;6164;12.2;45
08.05.2014;11:00:00;6335;13.1;47
08.05.2014;11:10:00;5768;13.9;47
08.05.2014;11:20:00;5547;14.7;46
08.05.2014;11:30:00;5409;15.8;43
08.05.2014;11:40:00;7543;16.9;47
08.05.2014;11:50:00;7374;18.0;45
08.05.2014;12:00:00;6078;19.2;44
08.05.2014;12:10:00;5806;20.3;47
08.05.2014;12:20:00;4239;20.9;47
08.05.2014;12:30:00;3949;21.7;47
08.05.2014;12:40:00;3890;22.4;46
08.05.2014;12:50:00;5256;23.1;47
08.05.2014;13:00:00;5283;24.0;48
08.05.2014;13:10:00;6036;24.9;44
08.05.2014;13:20:00;5724;26.1;44
08.05.2014;13:30:00;4618;26.8;44
08.05.2014;13:40:00;4057;27.5;45
08.05.2014;13:50:00;4511;28.2;45
08.05.2014;14:00:00;5161;29.1;47
08.05.2014;14:10:00;5768;30.0;48
08.05.2014;14:20:00;4246;30.8;43
08.05.2014;14:30:00;6311;31.7;46
08.05.2014;14:40:00;6014;32.7;45
08.05.2014;14:50:00;5705;33.7;45
08.05.2014;15:00:00;7168;34.8;47
08.05.2014;15:10:00;7773;36.0;47
08.05.2014;15:20:00;7692;37.3;44
08.05.2014;15:30:00;7637;38.5;45
08.05.2014;15:40:00;7451;39.8;47
08.05.2014;15:50:00;7383;41.0;44
08.05.2014;16:00:00;7055;42.1;46
08.05.2014;16:10:00;4737;43.0;45
08.05.2014;16:20:00;5360;44.0;48
08.05.2014;16:30:00;5917;44.8;48
08.05.2014;16:40:00;5909;45.8;44
08.05.2014;16:50:00;5915;46.7;47
08.05.2014;17:00:00;4707;47.5;48
08.05.2014;17:10:00;5323;48.3;47
08.05.2014;17:20:00;3983;49.1;44
08.05.2014;17:30:00;4357;49.7;45
08.05.2014;17:40:00;4163;50.5;46
08.05.2014;17:50:00;3768;51.1;46
08.05.2014;18:00:00;3517;51.7;46
08.05.2014;18:10:00;2054;52.1;45
08.05.2014;18:20:00;2775;52.6;44
08.05.2014;18:30:00;2491;53.0;43
08.05.2014;18:40:00;1136;53.3;42
08.05.2014;18:50:00;1044;53.4;40
08.05.2014;19:00:00;938;53.6;39
08.05.2014;19:10:00;921;53.7;38
08.05.2014;19:20:00;1068;53.9;38
08.05.2014;19:30:00;524;54.0;38
08.05.2014;19:40:00;413;54.1;37
08.05.2014;19:50:00;368;54.1;37
08.05.2014;20:00:00;674;54.2;37
08.05.2014;20:10:00;275;54.3;36
08.05.2014;20:20:00;162;54.3;36
08.05.2014;20:30:00;139;54.4;36
08.05.2014;20:40:00;104;54.4;36
08.05.2014;20:45:00;94;54.4;36
09.05.2014;06:15:00;42;0;27
09.05.2014;06:25:00;153;0;28
09.05.2014;06:35:00;204;0;29
09.05.2014;06:45:00;344;0.1;29
09.05.2014;06:55:00;500;0.1;30
09.05.2014;07:05:00;329;0.2;30
09.05.2014;07:15:00;543;0.3;30
09.05.2014;07:25:00;532;0.4;31
09.05.2014;07:35:00;772;0.5;31
09.05.2014;07:45:00;733;0.6;31
09.05.2014;07:55:00;944;0.8;31
09.05.2014;08:05:00;812;0.9;32
09.05.2014;08:15:00;1270;1.1;32
09.05.2014;08:25:00;1409;1.2;32
09.05.2014;08:35:00;1050;1.4;32
09.05.2014;08:45:00;1337;1.7;32
09.05.2014;08:55:00;1576;1.9;32
09.05.2014;09:05:00;1528;2.2;33
09.05.2014;09:15:00;1891;2.5;33
09.05.2014;09:25:00;1831;2.8;33
09.05.2014;09:35:00;2097;3.2;34
09.05.2014;09:45:00;2877;3.6;34
09.05.2014;09:55:00;2636;4.0;36
09.05.2014;10:05:00;3505;4.7;38
09.05.2014;10:15:00;5084;5.5;39
09.05.2014;10:25:00;3546;6.0;39
09.05.2014;10:35:00;4099;6.7;40
09.05.2014;10:45:00;4689;7.3;41
09.05.2014;10:55:00;3544;7.9;41
09.05.2014;11:05:00;5370;8.8;43
09.05.2014;11:15:00;3487;9.4;43
09.05.2014;11:25:00;2325;9.8;41
09.05.2014;11:35:00;2605;10.2;41
09.05.2014;11:45:00;3531;10.8;41
09.05.2014;11:55:00;2776;11.4;41
09.05.2014;12:05:00;1764;11.7;40
09.05.2014;12:15:00;3242;12.1;40
09.05.2014;12:25:00;2744;12.6;40
09.05.2014;12:35:00;4645;13.3;41
09.05.2014;12:45:00;4515;14.0;42
09.05.2014;12:55:00;6967;15.1;46
09.05.2014;13:05:00;5095;15.9;46
09.05.2014;13:15:00;3381;16.5;45
09.05.2014;13:25:00;5499;17.3;46
09.05.2014;13:35:00;2488;17.9;45
09.05.2014;13:45:00;1297;18.2;43
09.05.2014;13:55:00;1518;18.5;41
09.05.2014;14:05:00;4415;19.0;41
09.05.2014;14:15:00;4061;19.8;44
09.05.2014;14:25:00;3583;20.5;44
09.05.2014;14:35:00;4090;21.1;44
09.05.2014;14:45:00;4812;22.0;46
09.05.2014;14:55:00;3901;22.6;45
09.05.2014;15:05:00;3331;23.2;45
09.05.2014;15:15:00;2722;23.6;43
09.05.2014;15:25:00;4493;24.5;46
09.05.2014;15:35:00;1289;24.8;43
09.05.2014;15:45:00;893;25.0;41
09.05.2014;15:55:00;945;25.2;39
09.05.2014;16:05:00;937;25.3;38
09.05.2014;16:15:00;2504;25.7;38
09.05.2014;16:25:00;6280;26.4;41
09.05.2014;16:35:00;4291;27.1;42
09.05.2014;16:45:00;2700;27.6;42
09.05.2014;16:55:00;1743;27.9;41
09.05.2014;17:05:00;1294;28.1;39
09.05.2014;17:15:00;1567;28.4;39
09.05.2014;17:25:00;2414;28.8;39
09.05.2014;17:35:00;2263;29.1;39
09.05.2014;17:45:00;1890;29.5;39
09.05.2014;17:55:00;2144;29.8;39
09.05.2014;18:05:00;1870;30.1;38
09.05.2014;18:15:00;1931;30.5;38
09.05.2014;18:25:00;2339;30.8;38
09.05.2014;18:35:00;2257;31.2;38
09.05.2014;18:45:00;2085;31.6;38
09.05.2014;18:55:00;1057;31.8;37
09.05.2014;19:05:00;1338;32.0;37
09.05.2014;19:15:00;1091;32.2;37
09.05.2014;19:25:00;948;32.4;36
09.05.2014;19:35:00;660;32.5;36
09.05.2014;19:45:00;464;32.6;36
09.05.2014;19:55:00;312;32.6;36
09.05.2014;20:05:00;246;32.7;36
09.05.2014;20:15:00;201;32.7;35
09.05.2014;20:25:00;195;32.8;35
09.05.2014;20:35:00;143;32.8;35
09.05.2014;20:45:00;101;32.8;35
09.05.2014;20:55:00;87;32.8;35
10.05.2014;06:05:00;0;0;26
10.05.2014;06:15:00;144;0;28
10.05.2014;06:25:00;226;0;28
10.05.2014;06:35:00;361;0.1;29
10.05.2014;06:45:00;391;0.1;30
10.05.2014;06:55:00;410;0.2;30
10.05.2014;07:05:00;506;0.3;30
10.05.2014;07:15:00;527;0.4;31
10.05.2014;07:25:00;1163;0.5;31
10.05.2014;07:35:00;1164;0.7;31
10.05.2014;07:45:00;1027;0.9;31
10.05.2014;07:55:00;1100;1.0;32
10.05.2014;08:05:00;1312;1.2;32
10.05.2014;08:15:00;1251;1.5;32
10.05.2014;08:25:00;2675;1.8;32
10.05.2014;08:35:00;2329;2.2;33
10.05.2014;08:45:00;2380;2.6;34
10.05.2014;08:55:00;3110;3.1;35
10.05.2014;09:05:00;4733;3.8;37
10.05.2014;09:15:00;2256;4.2;37
10.05.2014;09:25:00;2521;4.7;37
10.05.2014;09:35:00;3338;5.2;37
10.05.2014;09:45:00;2807;5.6;38
10.05.2014;09:55:00;2796;6.1;38
10.05.2014;10:05:00;3889;6.7;39
10.05.2014;10:15:00;4627;7.5;41
10.05.2014;10:25:00;5596;8.4;43
10.05.2014;10:35:00;5668;9.3;45
10.05.2014;10:45:00;6244;10.3;46
10.05.2014;10:55:00;3807;11.1;46
10.05.2014;11:05:00;3706;11.8;46
10.05.2014;11:15:00;5560;12.9;44
10.05.2014;11:25:00;7239;14.0;47
10.05.2014;11:35:00;6499;15.2;44
10.05.2014;11:45:00;4951;16.1;45
10.05.2014;11:55:00;5092;17.1;48
10.05.2014;12:05:00;5097;17.9;47
10.05.2014;12:15:00;5816;18.8;47
10.05.2014;12:25:00;5660;19.7;44
10.05.2014;12:35:00;7450;20.8;47
10.05.2014;12:45:00;6232;21.8;45
10.05.2014;12:55:00;3652;22.6;46
10.05.2014;13:05:00;4758;23.4;47
10.05.2014;13:15:00;3589;24.0;46
10.05.2014;13:25:00;4446;24.7;47
10.05.2014;13:35:00;4811;25.5;47
10.05.2014;13:45:00;5258;26.3;48
10.05.2014;13:55:00;3564;27.1;43
10.05.2014;14:05:00;3715;27.7;43
10.05.2014;14:15:00;7754;28.9;47
10.05.2014;14:25:00;7471;30.1;45
10.05.2014;14:35:00;8010;31.4;44
10.05.2014;14:45:00;7348;32.6;47
10.05.2014;14:55:00;7505;33.9;46
10.05.2014;15:05:00;7114;35.1;44
10.05.2014;15:15:00;5428;35.9;45
10.05.2014;15:25:00;3753;36.5;45
10.05.2014;15:35:00;2872;37.0;45
10.05.2014;15:45:00;4337;37.7;45
10.05.2014;15:55:00;3177;38.2;45
10.05.2014;16:05:00;4026;38.8;45
10.05.2014;16:15:00;2434;39.3;44
10.05.2014;16:25:00;3066;39.8;44
10.05.2014;16:35:00;3011;40.3;43
10.05.2014;16:45:00;3344;40.8;43
10.05.2014;16:55:00;3621;41.4;44
10.05.2014;17:05:00;2553;41.8;43
10.05.2014;17:15:00;2253;42.2;42
10.05.2014;17:25:00;4274;42.8;43
10.05.2014;17:35:00;2155;43.3;43
10.05.2014;17:45:00;2347;43.8;42
10.05.2014;17:55:00;1728;44.0;41
10.05.2014;18:05:00;3008;44.4;41
10.05.2014;18:15:00;2820;44.9;41
10.05.2014;18:25:00;2420;45.3;41
10.05.2014;18:35:00;1854;45.7;40
10.05.2014;18:45:00;2028;46.0;40
10.05.2014;18:55:00;1119;46.2;39
10.05.2014;19:05:00;1143;46.4;38
10.05.2014;19:15:00;991;46.6;38
10.05.2014;19:25:00;576;46.7;37
10.05.2014;19:35:00;477;46.8;37
10.05.2014;19:45:00;456;46.8;37
10.05.2014;19:55:00;458;46.9;36
10.05.2014;20:05:00;383;47.0;36
10.05.2014;20:15:00;297;47.0;36
10.05.2014;20:25:00;227;47.1;36
10.05.2014;20:35:00;124;47.1;36
10.05.2014;20:45:00;103;47.1;35
10.05.2014;20:55:00;89;47.1;35
10.05.2014;21:00:00;87;47.1;35
11.05.2014;06:05:00;0;0;25
11.05.2014;06:15:00;116;0;27
11.05.2014;06:25:00;166;0;28
11.05.2014;06:35:00;188;0;29
11.05.2014;06:45:00;299;0.1;29
11.05.2014;06:55:00;230;0.1;30
11.05.2014;07:05:00;249;0.1;30
11.05.2014;07:15:00;465;0.2;30
11.05.2014;07:25:00;536;0.3;31
11.05.2014;07:35:00;615;0.4;31
11.05.2014;07:45:00;633;0.5;31
11.05.2014;07:55:00;824;0.6;31
11.05.2014;08:05:00;656;0.7;31
11.05.2014;08:15:00;491;0.8;32
11.05.2014;08:25:00;509;0.9;32
11.05.2014;08:35:00;1374;1.1;32
11.05.2014;08:45:00;1026;1.3;32
11.05.2014;08:55:00;1068;1.4;32
11.05.2014;09:05:00;936;1.6;32
11.05.2014;09:15:00;1216;1.8;33
11.05.2014;09:25:00;2622;2.1;33
11.05.2014;09:35:00;3256;2.7;34
11.05.2014;09:45:00;1629;3.0;34
11.05.2014;09:55:00;1243;3.2;34
11.05.2014;10:05:00;2302;3.5;34
11.05.2014;10:15:00;829;3.7;34
11.05.2014;10:25:00;2059;4.0;34
11.05.2014;10:35:00;3842;4.6;35
11.05.2014;10:45:00;6116;5.4;39
11.05.2014;10:55:00;5057;6.3;41
11.05.2014;11:05:00;3545;6.9;41
11.05.2014;11:15:00;5013;7.6;41
11.05.2014;11:25:00;5427;8.4;43
11.05.2014;11:35:00;8007;9.6;47
11.05.2014;11:45:00;8140;10.9;44
11.05.2014;11:55:00;7734;12.1;47
11.05.2014;12:05:00;8574;13.5;46
11.05.2014;12:15:00;8514;14.8;46
11.05.2014;12:25:00;8519;16.2;44
11.05.2014;12:35:00;3642;17.1;46
11.05.2014;12:45:00;5847;18.4;44
11.05.2014;12:55:00;8602;19.8;46
11.05.2014;13:05:00;9110;21.3;47
11.05.2014;13:15:00;9182;22.8;46
11.05.2014;13:25:00;8035;24.2;44
11.05.2014;13:35:00;8438;25.6;45
11.05.2014;13:45:00;5551;26.6;46
11.05.2014;13:55:00;5481;27.5;47
11.05.2014;14:05:00;5475;28.4;44
11.05.2014;14:15:00;8271;29.8;44
11.05.2014;14:25:00;5409;30.9;47
11.05.2014;14:35:00;2669;31.7;43
11.05.2014;14:45:00;7814;32.9;47
11.05.2014;14:55:00;9373;34.4;45
11.05.2014;15:05:00;8106;35.7;44
11.05.2014;15:15:00;7758;37.0;47
11.05.2014;15:25:00;8450;38.4;46
11.05.2014;15:35:00;8047;39.7;44
11.05.2014;15:45:00;5693;40.8;44
11.05.2014;15:55:00;8250;42.1;47
11.05.2014;16:05:00;8335;43.5;46
11.05.2014;16:15:00;1693;44.0;42
11.05.2014;16:25:00;1674;44.2;41
11.05.2014;16:35:00;1554;44.5;41
11.05.2014;16:45:00;1739;44.8;40
11.05.2014;16:55:00;1694;45.1;40
11.05.2014;17:05:00;502;45.2;39
11.05.2014;17:15:00;527;45.3;38
11.05.2014;17:25:00;842;45.4;38
11.05.2014;17:35:00;1725;45.7;37
11.05.2014;17:45:00;1116;45.9;37
11.05.2014;17:55:00;797;46.1;37
11.05.2014;18:05:00;901;46.2;37
11.05.2014;18:15:00;1839;46.5;36
11.05.2014;18:25:00;1601;46.8;36
11.05.2014;18:35:00;1540;47.0;36
11.05.2014;18:45:00;1765;47.3;36
11.05.2014;18:55:00;1496;47.6;36
11.05.2014;19:05:00;712;47.7;36
11.05.2014;19:15:00;551;47.8;36
11.05.2014;19:25:00;668;47.9;36
11.05.2014;19:35:00;509;48.0;35
11.05.2014;19:45:00;565;48.1;35
11.05.2014;19:55:00;185;48.1;35
11.05.2014;20:05:00;0;48.1;35
12.05.2014;06:10:00;0;0;27
12.05.2014;06:20:00;147;0;28
12.05.2014;06:30:00;246;0;28
12.05.2014;06:40:00;391;0.1;29
12.05.2014;06:50:00;574;0.1;29
12.05.2014;07:00:00;253;0.2;30
12.05.2014;07:10:00;370;0.3;30
12.05.2014;07:20:00;405;0.3;30
12.05.2014;07:30:00;1098;0.5;30
12.05.2014;07:40:00;1373;0.7;31
12.05.2014;07:50:00;1978;0.9;31
12.05.2014;08:00:00;1890;1.2;31
12.05.2014;08:10:00;2144;1.6;32
12.05.2014;08:20:00;1583;1.8;32
12.05.2014;08:30:00;1790;2.1;32
12.05.2014;08:40:00;1660;2.4;33
12.05.2014;08:50:00;3778;2.9;34
12.05.2014;09:00:00;2332;3.4;35
12.05.2014;09:10:00;4683;4.0;36
12.05.2014;09:20:00;4654;4.8;39
12.05.2014;09:30:00;4652;5.5;40
12.05.2014;09:40:00;4169;6.2;41
12.05.2014;09:50:00;4126;6.7;40
12.05.2014;10:00:00;3149;7.3;41
12.05.2014;10:10:00;3853;7.9;41
12.05.2014;10:20:00;5453;8.9;44
12.05.2014;10:30:00;6755;9.9;46
12.05.2014;10:40:00;1733;10.4;44
12.05.2014;10:50:00;1872;10.7;42
12.05.2014;11:00:00;3252;11.2;41
12.05.2014;11:10:00;2293;11.7;42
12.05.2014;11:20:00;3561;12.2;41
12.05.2014;11:30:00;3262;12.6;40
12.05.2014;11:40:00;5587;13.5;43
12.05.2014;11:50:00;2808;14.2;44
12.05.2014;12:00:00;2455;14.6;42
12.05.2014;12:10:00;2520;15.1;42
12.05.2014;12:20:00;5257;15.7;41
12.05.2014;12:30:00;7273;16.9;47
12.05.2014;12:40:00;7280;18.1;44
12.05.2014;12:50:00;6774;19.2;47
12.05.2014;13:00:00;3314;19.8;42
12.05.2014;13:10:00;2284;20.3;42
12.05.2014;13:20:00;3487;20.7;41
12.05.2014;13:30:00;3285;21.4;43
12.05.2014;13:40:00;7419;22.3;45
12.05.2014;13:50:00;7287;23.6;44
12.05.2014;14:00:00;6612;24.7;47
12.05.2014;14:10:00;6583;25.7;45
12.05.2014;14:20:00;5485;26.7;45
12.05.2014;14:30:00;5670;27.5;46
12.05.2014;14:40:00;5688;28.5;48
12.05.2014;14:50:00;5127;29.3;49
12.05.2014;15:00:00;5150;30.1;48
12.05.2014;15:10:00;1695;30.6;42
12.05.2014;15:20:00;3608;31.1;42
12.05.2014;15:30:00;4558;31.9;44
12.05.2014;15:40:00;5374;32.7;45
12.05.2014;15:50:00;4332;33.5;47
12.05.2014;16:00:00;3678;34.1;46
12.05.2014;16:10:00;3474;34.7;45
12.05.2014;16:20:00;4088;35.4;45
12.05.2014;16:30:00;4069;36.0;46
12.05.2014;16:40:00;3714;36.7;45
12.05.2014;16:50:00;2949;37.2;44
12.05.2014;17:00:00;2689;37.6;43
12.05.2014;17:10:00;3007;38.1;43
12.05.2014;17:20:00;2474;38.5;42
12.05.2014;17:30:00;2226;38.9;41
12.05.2014;17:40:00;1166;39.1;40
12.05.2014;17:50:00;1907;39.4;39
12.05.2014;18:00:00;2223;39.8;39
12.05.2014;18:10:00;1920;40.1;39
12.05.2014;18:20:00;1520;40.4;38
12.05.2014;18:30:00;1493;40.6;38
12.05.2014;18:40:00;1250;40.8;37
12.05.2014;18:50:00;1121;41.0;37
12.05.2014;19:00:00;1094;41.2;36
12.05.2014;19:10:00;807;41.3;36
12.05.2014;19:20:00;677;41.5;36
12.05.2014;19:30:00;467;41.5;36
12.05.2014;19:40:00;632;41.6;36
12.05.2014;19:50:00;469;41.7;35
12.05.2014;20:00:00;336;41.8;35
12.05.2014;20:10:00;264;41.8;35
12.05.2014;20:20:00;169;41.9;35
12.05.2014;20:30:00;113;41.9;35
12.05.2014;20:40:00;93;41.9;35
13.05.2014;06:05:00;46;0;25
13.05.2014;06:15:00;109;0;27
13.05.2014;06:25:00;117;0;28
13.05.2014;06:35:00;198;0;29
13.05.2014;06:45:00;329;0.1;29
13.05.2014;06:55:00;327;0.1;30
13.05.2014;07:05:00;354;0.2;30
13.05.2014;07:15:00;496;0.3;30
13.05.2014;07:25:00;680;0.4;31
13.05.2014;07:35:00;921;0.5;31
13.05.2014;07:45:00;1450;0.7;31
13.05.2014;07:55:00;2146;1.0;31
13.05.2014;08:05:00;1277;1.3;32
13.05.2014;08:15:00;1200;1.5;32
13.05.2014;08:25:00;1356;1.7;32
13.05.2014;08:35:00;1732;2.0;32
13.05.2014;08:45:00;2843;2.4;33
13.05.2014;08:55:00;3515;2.9;34
13.05.2014;09:05:00;1245;3.2;34
13.05.2014;09:15:00;967;3.4;34
13.05.2014;09:25:00;817;3.5;33
13.05.2014;09:35:00;1786;3.8;33
13.05.2014;09:45:00;2397;4.2;34
13.05.2014;09:55:00;2367;4.6;35
13.05.2014;10:05:00;1973;4.9;35
13.05.2014;10:15:00;1543;5.2;35
13.05.2014;10:25:00;2809;5.6;36
13.05.2014;10:35:00;2925;6.1;36
13.05.2014;10:45:00;6404;7.0;40
13.05.2014;10:55:00;5895;8.1;44
13.05.2014;11:05:00;6115;9.2;46
13.05.2014;11:15:00;5212;9.8;44
13.05.2014;11:25:00;8147;11.1;45
13.05.2014;11:35:00;7875;12.4;47
13.05.2014;11:45:00;8115;13.8;45
13.05.2014;11:55:00;7775;14.8;47
13.05.2014;12:05:00;4019;15.5;43
13.05.2014;12:15:00;3133;16.0;43
13.05.2014;12:25:00;3303;16.5;43
13.05.2014;12:35:00;4993;17.2;43
13.05.2014;12:45:00;8793;18.5;47
13.05.2014;12:55:00;7650;19.5;44
13.05.2014;13:05:00;7646;20.7;45
13.05.2014;13:15:00;9470;22.0;46
13.05.2014;13:25:00;7495;23.3;44
13.05.2014;13:35:00;7312;24.6;44
13.05.2014;13:45:00;5609;25.8;47
13.05.2014;13:55:00;1358;26.0;41
13.05.2014;14:05:00;6141;26.7;42
13.05.2014;14:15:00;5063;27.8;48
13.05.2014;14:25:00;9575;29.2;45
13.05.2014;14:35:00;9292;30.8;47
13.05.2014;14:45:00;7653;32.2;46
13.05.2014;14:55:00;4115;33.0;43
13.05.2014;15:05:00;1088;33.3;41
13.05.2014;15:15:00;246;33.4;40
13.05.2014;15:25:00;198;33.4;39
13.05.2014;15:35:00;228;33.5;38
13.05.2014;15:45:00;714;33.5;38
13.05.2014;15:55:00;1092;33.7;38
13.05.2014;16:05:00;1760;34.0;37
13.05.2014;16:15:00;3378;34.5;38
13.05.2014;16:25:00;2813;34.9;39
13.05.2014;16:35:00;3861;35.5;40
13.05.2014;16:45:00;4846;36.3;42
13.05.2014;16:55:00;5555;37.1;44
13.05.2014;17:05:00;3293;37.8;44
13.05.2014;17:15:00;4536;38.5;45
13.05.2014;17:25:00;2025;38.9;43
13.05.2014;17:35:00;2630;39.3;42
13.05.2014;17:45:00;1937;39.7;41
13.05.2014;17:55:00;1798;40.0;40
13.05.2014;18:05:00;1280;40.2;39
13.05.2014;18:15:00;431;40.4;38
13.05.2014;18:25:00;322;40.4;37
13.05.2014;18:35:00;475;40.5;37
13.05.2014;18:45:00;109;40.5;36
13.05.2014;18:55:00;111;40.5;36
13.05.2014;19:05:00;171;40.6;36
13.05.2014;19:15:00;985;40.7;36
13.05.2014;19:25:00;1132;40.9;35
13.05.2014;19:35:00;948;41.0;35
13.05.2014;19:45:00;1066;41.2;35
13.05.2014;19:55:00;616;41.3;35
13.05.2014;20:05:00;260;41.4;35
13.05.2014;20:15:00;187;41.4;35
13.05.2014;20:25:00;167;41.4;35
13.05.2014;20:35:00;136;41.4;34
13.05.2014;20:45:00;105;41.5;34
13.05.2014;20:55:00;90;41.5;34
13.05.2014;21:05:00;85;41.5;34
14.05.2014;06:10:00;0;0;26
14.05.2014;06:20:00;152;0;28
14.05.2014;06:30:00;158;0;28
14.05.2014;06:40:00;149;0;29
14.05.2014;06:50:00;143;0;29
14.05.2014;07:00:00;210;0.1;30
14.05.2014;07:10:00;186;0.1;30
14.05.2014;07:20:00;252;0.1;30
14.05.2014;07:30:00;241;0.2;30
14.05.2014;07:40:00;220;0.2;31
14.05.2014;07:50:00;176;0.3;31
14.05.2014;08:00:00;405;0.3;31
14.05.2014;08:10:00;779;0.4;31
14.05.2014;08:20:00;318;0.5;31
14.05.2014;08:30:00;802;0.6;31
14.05.2014;08:40:00;1015;0.8;31
14.05.2014;08:50:00;1318;0.9;32
14.05.2014;09:00:00;812;1.1;32
14.05.2014;09:10:00;605;1.2;32
14.05.2014;09:20:00;890;1.4;32
14.05.2014;09:30:00;891;1.5;32
14.05.2014;09:40:00;1379;1.7;32
14.05.2014;09:50:00;1456;2.0;32
14.05.2014;10:00:00;1462;2.2;33
14.05.2014;10:10:00;2419;2.5;33
14.05.2014;10:20:00;2285;2.9;33
14.05.2014;10:30:00;3240;3.3;34
14.05.2014;10:40:00;3898;4.1;38
14.05.2014;10:50:00;4279;4.8;39
14.05.2014;11:00:00;4202;5.5;39
14.05.2014;11:10:00;5569;6.2;40
14.05.2014;11:20:00;7612;7.4;45
14.05.2014;11:30:00;2683;8.0;44
14.05.2014;11:40:00;4252;8.6;43
14.05.2014;11:50:00;2264;9.0;42
14.05.2014;12:00:00;1959;9.3;40
14.05.2014;12:10:00;2478;9.7;40
14.05.2014;12:20:00;6813;10.6;42
14.05.2014;12:30:00;3133;11.4;44
14.05.2014;12:40:00;2911;11.9;43
14.05.2014;12:50:00;1493;12.1;40
14.05.2014;13:00:00;3157;12.6;40
14.05.2014;13:10:00;3947;13.4;43
14.05.2014;13:20:00;1253;13.7;41
14.05.2014;13:30:00;2892;14.1;40
14.05.2014;13:40:00;8981;15.6;46
14.05.2014;13:50:00;2167;16.1;41
14.05.2014;14:00:00;5707;17.0;44
14.05.2014;14:10:00;2231;17.7;44
14.05.2014;14:20:00;1771;17.9;42
14.05.2014;14:30:00;4595;18.5;42
14.05.2014;14:40:00;1838;18.9;41
14.05.2014;14:50:00;7944;20.1;46
14.05.2014;15:00:00;1796;20.6;41
14.05.2014;15:10:00;2364;20.9;40
14.05.2014;15:20:00;9442;22.4;47
14.05.2014;15:30:00;6652;23.6;45
14.05.2014;15:40:00;1932;24.1;44
14.05.2014;15:50:00;1502;24.3;41
14.05.2014;16:00:00;1453;24.5;40
14.05.2014;16:10:00;728;24.7;39
14.05.2014;16:20:00;1279;24.9;38
14.05.2014;16:30:00;1782;25.1;38
14.05.2014;16:40:00;1696;25.4;38
14.05.2014;16:50:00;4491;25.9;38
14.05.2014;17:00:00;934;26.2;38
14.05.2014;17:10:00;1824;26.4;38
14.05.2014;17:20:00;4854;27.2;41
14.05.2014;17:30:00;4434;28.0;43
14.05.2014;17:40:00;1487;28.3;41
14.05.2014;17:50:00;3321;28.8;41
14.05.2014;18:00:00;3258;29.3;41
14.05.2014;18:10:00;3022;29.9;41
14.05.2014;18:20:00;2551;30.3;41
14.05.2014;18:30:00;2627;30.8;41
14.05.2014;18:40:00;2406;31.1;40
14.05.2014;18:50:00;2390;31.5;40
14.05.2014;19:00:00;1564;31.8;39
14.05.2014;19:10:00;1109;32.0;38
14.05.2014;19:20:00;723;32.2;37
14.05.2014;19:30:00;386;32.2;37
14.05.2014;19:40:00;471;32.3;36
14.05.2014;19:50:00;609;32.4;36
14.05.2014;20:00:00;594;32.5;36
14.05.2014;20:10:00;438;32.6;35
14.05.2014;20:20:00;214;32.6;35
14.05.2014;20:30:00;193;32.7;35
14.05.2014;20:40:00;158;32.7;35
14.05.2014;20:50:00;155;32.7;35
14.05.2014;20:55:00;66;32.7;35
15.05.2014;06:10:00;30;0;27
15.05.2014;06:20:00;111;0;28
15.05.2014;06:30:00;119;0;28
15.05.2014;06:40:00;188;0;29
15.05.2014;06:50:00;325;0.1;29
15.05.2014;07:00:00;365;0.1;30
15.05.2014;07:10:00;340;0.2;30
15.05.2014;07:20:00;471;0.3;30
15.05.2014;07:30:00;519;0.3;30
15.05.2014;07:40:00;571;0.4;31
15.05.2014;07:50:00;770;0.6;31
15.05.2014;08:00:00;729;0.7;31
15.05.2014;08:10:00;534;0.8;31
15.05.2014;08:20:00;499;0.9;31
15.05.2014;08:30:00;786;1.0;31
15.05.2014;08:40:00;509;1.1;32
15.05.2014;08:50:00;370;1.1;32
15.05.2014;09:00:00;402;1.2;32
15.05.2014;09:10:00;465;1.3;32
15.05.2014;09:20:00;407;1.3;32
15.05.2014;09:30:00;713;1.4;32
15.05.2014;09:40:00;1318;1.6;32
15.05.2014;09:50:00;2012;1.9;32
15.05.2014;10:00:00;1858;2.2;32
15.05.2014;10:10:00;3238;2.6;33
15.05.2014;10:20:00;2322;3.0;34
15.05.2014;10:30:00;3926;3.6;35
15.05.2014;10:40:00;6624;4.4;38
15.05.2014;10:50:00;3385;5.3;42
15.05.2014;11:00:00;2001;5.7;39
15.05.2014;11:10:00;3401;6.1;39
15.05.2014;11:20:00;1564;6.5;38
15.05.2014;11:30:00;1776;6.8;37
15.05.2014;11:40:00;546;6.9;36
15.05.2014;11:50:00;1179;7.1;35
15.05.2014;12:00:00;1845;7.4;35
15.05.2014;12:10:00;4493;8.0;37
15.05.2014;12:20:00;5260;8.8;40
15.05.2014;12:30:00;7380;10.1;45
15.05.2014;12:40:00;3495;10.8;45
15.05.2014;12:50:00;6827;11.9;46
15.05.2014;13:00:00;3155;12.7;42
15.05.2014;13:10:00;8195;13.8;45
15.05.2014;13:20:00;7804;15.0;45
15.05.2014;13:30:00;3155;16.1;42
15.05.2014;13:40:00;560;16.2;39
15.05.2014;13:50:00;921;16.3;38
15.05.2014;14:00:00;1083;16.5;37
15.05.2014;14:10:00;1730;16.7;37
15.05.2014;14:20:00;4326;17.3;38
15.05.2014;14:30:00;8386;18.6;45
15.05.2014;14:40:00;9545;20.0;45
15.05.2014;14:50:00;7783;21.5;46
15.05.2014;15:00:00;4887;22.5;45
15.05.2014;15:10:00;5496;23.3;46
15.05.2014;15:20:00;4517;24.3;43
15.05.2014;15:30:00;3737;25.0;44
15.05.2014;15:40:00;4563;25.7;44
15.05.2014;15:50:00;5552;26.6;46
15.05.2014;16:00:00;7816;27.9;44
15.05.2014;16:10:00;4604;29.0;44
15.05.2014;16:20:00;1152;29.3;41
15.05.2014;16:30:00;2114;29.6;41
15.05.2014;16:40:00;2473;30.0;41
15.05.2014;16:50:00;3560;30.5;41
15.05.2014;17:00:00;1957;30.9;41
15.05.2014;17:10:00;1062;31.1;39
15.05.2014;17:20:00;1523;31.4;39
15.05.2014;17:30:00;3632;31.7;38
15.05.2014;17:40:00;5283;32.6;42
15.05.2014;17:50:00;1414;32.9;40
15.05.2014;18:00:00;1722;33.2;39
15.05.2014;18:10:00;1946;33.5;39
15.05.2014;18:20:00;1767;33.8;39
15.05.2014;18:30:00;1667;34.1;38
15.05.2014;18:40:00;1220;34.3;37
15.05.2014;18:50:00;647;34.4;37
15.05.2014;19:00:00;400;34.5;36
15.05.2014;19:10:00;516;34.6;36
15.05.2014;19:20:00;805;34.7;36
15.05.2014;19:30:00;377;34.8;35
15.05.2014;19:40:00;191;34.8;35
15.05.2014;19:50:00;202;34.9;35
15.05.2014;20:00:00;266;34.9;35
15.05.2014;20:10:00;268;35.0;35
15.05.2014;20:20:00;206;35.0;35
15.05.2014;20:30:00;172;35.0;34
15.05.2014;20:40:00;139;35.0;34
15.05.2014;20:50:00;98;35.1;34
15.05.2014;21:00:00;88;35.1;34
16.05.2014;06:10:00;0;0;16
16.05.2014;06:20:00;91;0;27
16.05.2014;06:30:00;0;0;28
16.05.2014;06:40:00;137;0;28
16.05.2014;06:50:00;219;0;29
16.05.2014;07:00:00;278;0.1;29
16.05.2014;07:10:00;304;0.1;29
16.05.2014;07:20:00;432;0.2;30
16.05.2014;07:30:00;784;0.3;30
16.05.2014;07:40:00;1533;0.5;30
16.05.2014;07:50:00;959;0.7;31
16.05.2014;08:00:00;678;0.8;31
16.05.2014;08:10:00;1376;1.0;31
16.05.2014;08:20:00;1260;1.2;31
16.05.2014;08:30:00;2459;1.6;31
16.05.2014;08:40:00;2125;2.0;32
16.05.2014;08:50:00;1680;2.2;32
16.05.2014;09:00:00;1612;2.5;32
16.05.2014;09:10:00;1360;2.7;32
16.05.2014;09:20:00;1572;2.9;33
16.05.2014;09:30:00;1549;3.2;33
16.05.2014;09:40:00;1785;3.5;33
16.05.2014;09:50:00;2405;3.8;33
16.05.2014;10:00:00;3282;4.4;35
16.05.2014;10:10:00;4991;5.1;37
16.05.2014;10:20:00;2159;5.5;37
16.05.2014;10:30:00;2213;5.8;36
16.05.2014;10:40:00;2703;6.3;37
16.05.2014;10:50:00;4276;6.9;37
16.05.2014;11:00:00;7459;8.0;43
16.05.2014;11:10:00;3610;9.0;45
16.05.2014;11:20:00;4909;9.9;46
16.05.2014;11:30:00;6500;10.9;46
16.05.2014;11:40:00;8073;11.9;47
16.05.2014;11:50:00;3531;12.8;43
16.05.2014;12:00:00;2052;13.3;42
16.05.2014;12:10:00;5251;13.9;42
16.05.2014;12:20:00;5142;15.0;46
16.05.2014;12:30:00;8985;16.2;46
16.05.2014;12:40:00;7148;17.5;46
16.05.2014;12:50:00;7575;18.8;44
16.05.2014;13:00:00;3874;19.5;45
16.05.2014;13:10:00;8323;20.7;45
16.05.2014;13:20:00;7892;22.0;47
16.05.2014;13:30:00;3648;22.7;43
16.05.2014;13:40:00;5835;23.6;45
16.05.2014;13:50:00;5205;24.7;44
16.05.2014;14:00:00;8048;25.8;47
16.05.2014;14:10:00;8665;27.1;46
16.05.2014;14:20:00;7437;28.5;44
16.05.2014;14:30:00;7245;29.7;44
16.05.2014;14:40:00;8956;31.2;46
16.05.2014;14:50:00;1551;31.6;41
16.05.2014;15:00:00;7618;32.7;46
16.05.2014;15:10:00;6712;34.0;44
16.05.2014;15:20:00;6814;35.0;47
16.05.2014;15:30:00;7169;36.2;45
16.05.2014;15:40:00;4011;37.0;46
16.05.2014;15:50:00;2248;37.4;44
16.05.2014;16:00:00;6351;38.3;47
16.05.2014;16:10:00;4257;39.0;47
16.05.2014;16:20:00;2304;39.4;45
16.05.2014;16:30:00;4399;40.2;46
16.05.2014;16:40:00;1317;40.5;44
16.05.2014;16:50:00;1072;40.7;42
16.05.2014;17:00:00;2480;41.1;41
16.05.2014;17:10:00;2701;41.5;42
16.05.2014;17:20:00;1225;41.8;40
16.05.2014;17:30:00;1656;42.0;39
16.05.2014;17:40:00;2063;42.3;39
16.05.2014;17:50:00;1305;42.6;39
16.05.2014;18:00:00;1278;42.8;38
16.05.2014;18:10:00;1363;43.0;38
16.05.2014;18:20:00;1769;43.3;37
16.05.2014;18:30:00;1608;43.6;37
16.05.2014;18:40:00;1854;43.8;37
16.05.2014;18:50:00;1766;44.2;37
16.05.2014;19:00:00;1210;44.4;37
16.05.2014;19:10:00;1251;44.6;36
16.05.2014;19:20:00;884;44.8;36
16.05.2014;19:30:00;559;44.9;36
16.05.2014;19:40:00;487;44.9;36
16.05.2014;19:50:00;414;45.0;35
16.05.2014;20:00:00;350;45.1;35
16.05.2014;20:10:00;331;45.1;35
16.05.2014;20:20:00;234;45.2;35
16.05.2014;20:30:00;168;45.2;35
16.05.2014;20:40:00;104;45.2;35
16.05.2014;20:50:00;104;45.2;34
16.05.2014;21:00:00;94;45.3;34
16.05.2014;21:10:00;87;45.3;34
17.05.2014;05:55:00;0;0;16
17.05.2014;06:05:00;113;0;27
17.05.2014;06:15:00;231;0;28
17.05.2014;06:25:00;312;0;29
17.05.2014;06:35:00;474;0.1;29
17.05.2014;06:45:00;676;0.2;29
17.05.2014;06:55:00;798;0.3;30
17.05.2014;07:05:00;907;0.5;30
17.05.2014;07:15:00;984;0.6;30
17.05.2014;07:25:00;905;0.8;31
17.05.2014;07:35:00;990;1.0;31
17.05.2014;07:45:00;1203;1.1;31
17.05.2014;07:55:00;1576;1.4;31
17.05.2014;08:05:00;1861;1.7;32
17.05.2014;08:15:00;2212;2.0;32
17.05.2014;08:25:00;2558;2.4;33
17.05.2014;08:35:00;2939;2.9;34
17.05.2014;08:45:00;3341;3.4;35
17.05.2014;08:55:00;3671;4.0;36
17.05.2014;09:05:00;4006;4.7;38
17.05.2014;09:15:00;4547;5.4;39
17.05.2014;09:25:00;4666;6.2;40
17.05.2014;09:35:00;4541;6.9;41
17.05.2014;09:45:00;3684;7.6;42
17.05.2014;09:55:00;2797;8.0;40
17.05.2014;10:05:00;3133;8.4;40
17.05.2014;10:15:00;3196;9.1;41
17.05.2014;10:25:00;6606;9.9;42
17.05.2014;10:35:00;4825;10.8;45
17.05.2014;10:45:00;4820;11.5;44
17.05.2014;10:55:00;4832;12.3;45
17.05.2014;11:05:00;7455;13.4;48
17.05.2014;11:15:00;7145;14.5;44
17.05.2014;11:25:00;7015;15.6;47
17.05.2014;11:35:00;7969;16.8;45
17.05.2014;11:45:00;6485;18.0;44
17.05.2014;11:55:00;4975;19.1;46
17.05.2014;12:05:00;7841;20.4;44
17.05.2014;12:15:00;6264;21.5;48
17.05.2014;12:25:00;5709;22.7;43
17.05.2014;12:35:00;8462;24.1;46
17.05.2014;12:45:00;6905;25.3;47
17.05.2014;12:55:00;7084;26.5;45
