Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.05.2014;13:05:00;6958;27.7;44
17.05.2014;13:15:00;6805;28.8;47
17.05.2014;13:25:00;4485;29.5;47
17.05.2014;13:35:00;4854;30.3;47
17.05.2014;13:45:00;3565;31.0;47
17.05.2014;13:55:00;4023;31.6;46
17.05.2014;14:05:00;4973;32.4;48
17.05.2014;14:15:00;3675;33.0;47
17.05.2014;14:25:00;4781;33.8;48
17.05.2014;14:35:00;3790;34.5;47
17.05.2014;14:45:00;3766;35.1;47
17.05.2014;14:55:00;3210;35.7;46
17.05.2014;15:05:00;2787;36.1;45
17.05.2014;15:15:00;3315;36.6;44
17.05.2014;15:25:00;3701;37.2;44
17.05.2014;15:35:00;5309;38.1;47
17.05.2014;15:45:00;6664;39.0;47
17.05.2014;15:55:00;8140;40.2;46
17.05.2014;16:05:00;8001;41.4;45
17.05.2014;16:15:00;2830;42.1;45
17.05.2014;16:25:00;1903;42.4;43
17.05.2014;16:35:00;2358;42.8;43
17.05.2014;16:45:00;2336;43.2;42
17.05.2014;16:55:00;2928;43.7;42
17.05.2014;17:05:00;3135;44.3;43
17.05.2014;17:15:00;1426;44.6;41
17.05.2014;17:25:00;4463;45.3;43
17.05.2014;17:35:00;4035;45.9;44
17.05.2014;17:45:00;3760;46.6;44
17.05.2014;17:55:00;3532;47.2;44
17.05.2014;18:05:00;3254;47.7;44
17.05.2014;18:15:00;3042;48.2;44
17.05.2014;18:25:00;2785;48.7;43
17.05.2014;18:35:00;2548;49.1;42
17.05.2014;18:45:00;2203;49.5;42
17.05.2014;18:55:00;1822;49.8;41
17.05.2014;19:05:00;1480;50.1;40
17.05.2014;19:15:00;1220;50.3;39
17.05.2014;19:25:00;1042;50.5;38
17.05.2014;19:35:00;791;50.6;37
17.05.2014;19:45:00;585;50.7;37
17.05.2014;19:55:00;424;50.8;37
17.05.2014;20:05:00;277;50.8;37
17.05.2014;20:15:00;242;50.9;36
17.05.2014;20:25:00;221;50.9;36
17.05.2014;20:35:00;176;50.9;36
17.05.2014;20:45:00;110;51.0;36
17.05.2014;20:55:00;106;51.0;35
17.05.2014;21:05:00;90;51.0;35
18.05.2014;05:55:00;0;0;23
18.05.2014;06:05:00;114;0;27
18.05.2014;06:15:00;193;0;28
18.05.2014;06:25:00;243;0;29
18.05.2014;06:35:00;280;0.1;29
18.05.2014;06:45:00;313;0.1;30
18.05.2014;06:55:00;356;0.2;30
18.05.2014;07:05:00;409;0.3;30
18.05.2014;07:15:00;498;0.3;30
18.05.2014;07:25:00;595;0.4;31
18.05.2014;07:35:00;716;0.5;31
18.05.2014;07:45:00;1212;0.7;31
18.05.2014;07:55:00;1607;1.0;31
18.05.2014;08:05:00;1912;1.3;31
18.05.2014;08:15:00;2268;1.6;32
18.05.2014;08:25:00;2609;2.0;33
18.05.2014;08:35:00;2973;2.5;34
18.05.2014;08:45:00;3359;3.0;35
18.05.2014;08:55:00;3698;3.6;36
18.05.2014;09:05:00;4036;4.3;38
18.05.2014;09:15:00;4368;5.0;39
18.05.2014;09:25:00;4674;5.8;40
18.05.2014;09:35:00;4927;6.6;42
18.05.2014;09:45:00;5180;7.4;43
18.05.2014;09:55:00;5394;8.3;45
18.05.2014;10:05:00;5575;9.2;46
18.05.2014;10:15:00;5809;10.1;47
18.05.2014;10:25:00;5995;11.1;48
18.05.2014;10:35:00;6188;12.1;44
18.05.2014;10:45:00;6365;13.2;47
18.05.2014;10:55:00;6595;14.3;44
18.05.2014;11:05:00;6748;15.4;47
18.05.2014;11:15:00;6916;16.5;44
18.05.2014;11:25:00;7055;17.7;47
18.05.2014;11:35:00;7280;18.9;44
18.05.2014;11:45:00;7353;20.1;46
18.05.2014;11:55:00;7394;21.3;46
18.05.2014;12:05:00;7475;22.5;44
18.05.2014;12:15:00;7520;23.8;47
18.05.2014;12:25:00;7565;25.0;46
18.05.2014;12:35:00;7661;26.3;44
18.05.2014;12:45:00;7727;27.5;46
18.05.2014;12:55:00;7793;28.8;47
18.05.2014;13:05:00;7747;30.1;45
18.05.2014;13:15:00;7701;31.4;44
18.05.2014;13:25:00;7669;32.6;47
18.05.2014;13:35:00;7697;33.9;46
18.05.2014;13:45:00;7699;35.2;44
18.05.2014;13:55:00;7693;36.5;46
18.05.2014;14:05:00;7718;37.7;47
18.05.2014;14:15:00;7830;39.0;44
18.05.2014;14:25:00;7830;40.3;44
18.05.2014;14:35:00;4024;41.0;44
18.05.2014;14:45:00;7072;41.7;45
18.05.2014;14:55:00;5165;42.6;48
18.05.2014;15:05:00;8008;43.8;45
18.05.2014;15:15:00;6706;44.9;44
18.05.2014;15:25:00;7150;46.1;48
18.05.2014;15:35:00;6997;47.3;45
18.05.2014;15:45:00;6939;48.4;45
18.05.2014;15:55:00;6912;49.5;46
18.05.2014;16:05:00;6062;50.6;44
18.05.2014;16:15:00;6467;51.6;47
18.05.2014;16:25:00;6132;52.6;44
18.05.2014;16:35:00;5703;53.6;46
18.05.2014;16:45:00;5225;54.5;48
18.05.2014;16:55:00;4849;55.3;44
18.05.2014;17:05:00;4577;56.1;45
18.05.2014;17:15:00;4226;56.8;47
18.05.2014;17:25:00;3990;57.4;47
18.05.2014;17:35:00;3810;58.1;47
18.05.2014;17:45:00;3613;58.7;47
18.05.2014;17:55:00;3397;59.2;46
18.05.2014;18:05:00;3156;59.8;46
18.05.2014;18:15:00;2920;60.3;45
18.05.2014;18:25:00;2691;60.7;45
18.05.2014;18:35:00;2454;61.1;44
18.05.2014;18:45:00;2102;61.5;43
18.05.2014;18:55:00;1749;61.8;42
18.05.2014;19:05:00;1456;62.1;41
18.05.2014;19:15:00;1195;62.3;40
18.05.2014;19:25:00;1033;62.4;39
18.05.2014;19:35:00;787;62.6;38
18.05.2014;19:45:00;581;62.7;38
18.05.2014;19:55:00;296;62.7;38
18.05.2014;20:05:00;311;62.8;37
18.05.2014;20:15:00;266;62.8;37
18.05.2014;20:25:00;223;62.9;37
18.05.2014;20:35:00;182;62.9;36
18.05.2014;20:45:00;104;62.9;36
18.05.2014;20:55:00;105;63.0;36
18.05.2014;21:05:00;89;63.0;36
18.05.2014;21:15:00;86;63.0;36
19.05.2014;06:05:00;0;0;27
19.05.2014;06:15:00;124;0;28
19.05.2014;06:25:00;154;0;29
19.05.2014;06:35:00;166;0;29
19.05.2014;06:45:00;166;0;30
19.05.2014;06:55:00;201;0.1;30
19.05.2014;07:05:00;227;0.1;30
19.05.2014;07:15:00;234;0.1;30
19.05.2014;07:25:00;297;0.2;31
19.05.2014;07:35:00;423;0.3;31
19.05.2014;07:45:00;601;0.3;31
19.05.2014;07:55:00;766;0.5;31
19.05.2014;08:05:00;886;0.6;31
19.05.2014;08:15:00;977;0.8;32
19.05.2014;08:25:00;1060;0.9;32
19.05.2014;08:35:00;1182;1.1;32
19.05.2014;08:45:00;1355;1.3;32
19.05.2014;08:55:00;1650;1.6;32
19.05.2014;09:05:00;1939;1.9;33
19.05.2014;09:15:00;2161;2.3;33
19.05.2014;09:25:00;2446;2.6;34
19.05.2014;09:35:00;2677;3.1;35
19.05.2014;09:45:00;2951;3.6;36
19.05.2014;09:55:00;4290;4.2;37
19.05.2014;10:05:00;7034;5.2;41
19.05.2014;10:15:00;6575;6.3;45
19.05.2014;10:25:00;6293;7.4;47
19.05.2014;10:35:00;6396;8.4;48
19.05.2014;10:45:00;6437;9.5;44
19.05.2014;10:55:00;6497;10.6;47
19.05.2014;11:05:00;6626;11.6;44
19.05.2014;11:15:00;6746;12.8;47
19.05.2014;11:25:00;6861;13.9;44
19.05.2014;11:35:00;6985;15.0;48
19.05.2014;11:45:00;7087;16.2;45
19.05.2014;11:55:00;7147;17.4;46
19.05.2014;12:05:00;7250;18.6;46
19.05.2014;12:15:00;7252;19.8;44
19.05.2014;12:25:00;7337;21.0;47
19.05.2014;12:35:00;7345;22.2;46
19.05.2014;12:45:00;7410;23.4;44
19.05.2014;12:55:00;7462;24.6;47
19.05.2014;13:05:00;7433;25.9;45
19.05.2014;13:15:00;7499;27.1;44
19.05.2014;13:25:00;7710;28.4;47
19.05.2014;13:35:00;7068;29.6;46
19.05.2014;13:45:00;6898;30.7;44
19.05.2014;13:55:00;2647;31.2;43
19.05.2014;14:05:00;2441;31.6;43
19.05.2014;14:15:00;1965;31.9;42
19.05.2014;14:25:00;7825;33.0;47
19.05.2014;14:35:00;1910;33.3;44
19.05.2014;14:45:00;4680;33.9;44
19.05.2014;14:55:00;3540;34.7;46
19.05.2014;15:05:00;5302;35.8;43
19.05.2014;15:15:00;4595;36.7;46
19.05.2014;15:25:00;3411;37.5;47
19.05.2014;15:35:00;7288;38.6;45
19.05.2014;15:45:00;7103;39.8;47
19.05.2014;15:55:00;5433;40.8;44
19.05.2014;16:05:00;7114;41.7;46
19.05.2014;16:15:00;6815;42.8;44
19.05.2014;16:25:00;6129;43.8;47
19.05.2014;16:35:00;5743;44.8;44
19.05.2014;16:45:00;5318;45.7;46
19.05.2014;16:55:00;4911;46.5;47
19.05.2014;17:05:00;4721;47.3;48
19.05.2014;17:15:00;4448;48.1;49
19.05.2014;17:25:00;4113;48.7;49
19.05.2014;17:35:00;3911;49.4;48
19.05.2014;17:45:00;3049;50.0;47
19.05.2014;17:55:00;2978;50.5;46
19.05.2014;18:05:00;3315;50.8;45
19.05.2014;18:15:00;3048;51.3;45
19.05.2014;18:25:00;2792;51.8;44
19.05.2014;18:35:00;2401;52.2;44
19.05.2014;18:45:00;2153;52.6;43
19.05.2014;18:55:00;1788;52.9;42
19.05.2014;19:05:00;1464;53.1;41
19.05.2014;19:15:00;1207;53.3;40
19.05.2014;19:25:00;1022;53.5;39
19.05.2014;19:35:00;804;53.7;39
19.05.2014;19:45:00;602;53.8;38
19.05.2014;19:55:00;437;53.8;38
19.05.2014;20:05:00;291;53.9;38
19.05.2014;20:15:00;239;53.9;37
19.05.2014;20:25:00;216;54.0;37
19.05.2014;20:35:00;180;54.0;37
19.05.2014;20:45:00;141;54.0;36
19.05.2014;20:55:00;114;54.0;36
19.05.2014;21:05:00;66;54.1;25
20.05.2014;05:45:00;0;0;13
20.05.2014;05:55:00;127;0;28
20.05.2014;06:05:00;189;0;29
20.05.2014;06:15:00;243;0;29
20.05.2014;06:25:00;266;0.1;30
20.05.2014;06:35:00;293;0.1;30
20.05.2014;06:45:00;324;0.2;30
20.05.2014;06:55:00;346;0.2;31
20.05.2014;07:05:00;393;0.3;31
20.05.2014;07:15:00;460;0.4;31
20.05.2014;07:25:00;552;0.5;31
20.05.2014;07:35:00;679;0.6;31
20.05.2014;07:45:00;1261;0.7;32
20.05.2014;07:55:00;1605;1.0;32
20.05.2014;08:05:00;1844;1.3;32
20.05.2014;08:15:00;2248;1.6;32
20.05.2014;08:25:00;2606;2.0;33
20.05.2014;08:35:00;2978;2.5;34
20.05.2014;08:45:00;3349;3.0;36
20.05.2014;08:55:00;3675;3.6;37
20.05.2014;09:05:00;3974;4.3;38
20.05.2014;09:15:00;4266;5.0;39
20.05.2014;09:25:00;4541;5.7;41
20.05.2014;09:35:00;4805;6.5;42
20.05.2014;09:45:00;5064;7.3;43
20.05.2014;09:55:00;5291;8.2;45
20.05.2014;10:05:00;5517;9.1;46
20.05.2014;10:15:00;5704;10.0;47
20.05.2014;10:25:00;5882;11.0;48
20.05.2014;10:35:00;6051;12.0;44
20.05.2014;10:45:00;6231;13.0;47
20.05.2014;10:55:00;6384;14.0;44
20.05.2014;11:05:00;6536;15.1;47
20.05.2014;11:15:00;6678;16.2;44
20.05.2014;11:25:00;6746;17.3;47
20.05.2014;11:35:00;6877;18.4;44
20.05.2014;11:45:00;6999;19.6;47
20.05.2014;11:55:00;7068;20.8;46
20.05.2014;12:05:00;7137;21.9;44
20.05.2014;12:15:00;7188;23.1;47
20.05.2014;12:25:00;7266;24.3;45
20.05.2014;12:35:00;7207;25.5;45
20.05.2014;12:45:00;7381;26.7;47
20.05.2014;12:55:00;7216;27.9;44
20.05.2014;13:05:00;7037;29.1;45
20.05.2014;13:15:00;7408;30.4;47
20.05.2014;13:25:00;7821;31.6;46
20.05.2014;13:35:00;6932;32.7;44
20.05.2014;13:45:00;7088;34.0;46
20.05.2014;13:55:00;7507;35.2;47
20.05.2014;14:05:00;6085;36.3;44
20.05.2014;14:15:00;4974;37.1;46
20.05.2014;14:25:00;5530;38.0;48
20.05.2014;14:35:00;5731;39.0;44
20.05.2014;14:45:00;6201;39.9;47
20.05.2014;14:55:00;6725;41.0;44
20.05.2014;15:05:00;5414;42.0;48
20.05.2014;15:15:00;4483;42.8;49
20.05.2014;15:25:00;5651;43.7;44
20.05.2014;15:35:00;4842;44.5;45
20.05.2014;15:45:00;4162;45.2;46
20.05.2014;15:55:00;3787;45.8;47
20.05.2014;16:05:00;3277;46.3;46
20.05.2014;16:15:00;3638;46.9;46
20.05.2014;16:25:00;3471;47.5;46
20.05.2014;16:35:00;3085;48.0;45
20.05.2014;16:45:00;3063;48.5;45
20.05.2014;16:55:00;2897;49.0;45
20.05.2014;17:05:00;2610;49.5;44
20.05.2014;17:15:00;2397;49.9;43
20.05.2014;17:25:00;2338;50.3;43
20.05.2014;17:35:00;2210;50.6;42
20.05.2014;17:45:00;2219;51.0;42
20.05.2014;17:55:00;1992;51.3;41
20.05.2014;18:05:00;1950;51.7;41
20.05.2014;18:15:00;1827;52.0;40
20.05.2014;18:25:00;1630;52.3;40
20.05.2014;18:35:00;1515;52.5;39
20.05.2014;18:45:00;1449;52.8;39
20.05.2014;18:55:00;1204;53.0;38
20.05.2014;19:05:00;1197;53.2;38
20.05.2014;19:15:00;1016;53.3;37
20.05.2014;19:25:00;1133;53.5;37
20.05.2014;19:35:00;913;53.7;37
20.05.2014;19:45:00;618;53.8;37
20.05.2014;19:55:00;503;53.9;37
20.05.2014;20:05:00;412;54.0;37
20.05.2014;20:15:00;333;54.0;36
20.05.2014;20:25:00;265;54.1;36
20.05.2014;20:35:00;215;54.1;36
20.05.2014;20:45:00;166;54.1;36
20.05.2014;20:55:00;115;54.1;36
20.05.2014;21:00:00;96;54.2;36
21.05.2014;05:50:00;0;0;23
21.05.2014;06:00:00;144;0;28
21.05.2014;06:10:00;209;0;29
21.05.2014;06:20:00;257;0;30
21.05.2014;06:30:00;270;0.1;30
21.05.2014;06:40:00;298;0.1;30
21.05.2014;06:50:00;333;0.2;31
21.05.2014;07:00:00;375;0.2;31
21.05.2014;07:10:00;451;0.3;31
21.05.2014;07:20:00;536;0.4;31
21.05.2014;07:30:00;650;0.5;32
21.05.2014;07:40:00;796;0.6;32
21.05.2014;07:50:00;1425;0.8;32
21.05.2014;08:00:00;1710;1.1;32
21.05.2014;08:10:00;2031;1.4;32
21.05.2014;08:20:00;2366;1.8;33
21.05.2014;08:30:00;2730;2.2;34
21.05.2014;08:40:00;3088;2.7;35
21.05.2014;08:50:00;3399;3.3;36
21.05.2014;09:00:00;3719;3.9;38
21.05.2014;09:10:00;4003;4.5;39
21.05.2014;09:20:00;4296;5.2;40
21.05.2014;09:30:00;4560;6.0;41
21.05.2014;09:40:00;4791;6.8;43
21.05.2014;09:50:00;5062;7.6;44
21.05.2014;10:00:00;5304;8.4;45
21.05.2014;10:10:00;5528;9.4;46
21.05.2014;10:20:00;5685;10.3;48
21.05.2014;10:30:00;5842;11.2;45
21.05.2014;10:40:00;6016;12.2;45
21.05.2014;10:50:00;6165;13.2;48
21.05.2014;11:00:00;6323;14.3;44
21.05.2014;11:10:00;6402;15.3;48
21.05.2014;11:20:00;6529;16.4;44
21.05.2014;11:30:00;6651;17.5;48
21.05.2014;11:40:00;6742;18.6;45
21.05.2014;11:50:00;6866;19.7;46
21.05.2014;12:00:00;6929;20.9;46
21.05.2014;12:10:00;6946;22.0;44
21.05.2014;12:20:00;7023;23.2;47
21.05.2014;12:30:00;7086;24.3;44
21.05.2014;12:40:00;7118;25.5;46
21.05.2014;12:50:00;7117;26.7;47
21.05.2014;13:00:00;7260;27.9;44
21.05.2014;13:10:00;7200;29.1;47
21.05.2014;13:20:00;7294;30.3;46
21.05.2014;13:30:00;7321;31.5;44
21.05.2014;13:40:00;6556;32.6;47
21.05.2014;13:50:00;6326;33.7;45
21.05.2014;14:00:00;5506;34.6;48
21.05.2014;14:10:00;6987;35.7;44
21.05.2014;14:20:00;6365;36.8;48
21.05.2014;14:30:00;6941;38.0;45
21.05.2014;14:40:00;6099;38.9;46
21.05.2014;14:50:00;6769;40.0;46
21.05.2014;15:00:00;5910;41.0;45
21.05.2014;15:10:00;6554;42.1;47
21.05.2014;15:20:00;6044;43.1;44
21.05.2014;15:30:00;4972;44.0;46
21.05.2014;15:40:00;5136;44.8;48
21.05.2014;15:50:00;4787;45.7;44
21.05.2014;16:00:00;5630;46.7;47
21.05.2014;16:10:00;5092;47.5;48
21.05.2014;16:20:00;6017;48.4;45
21.05.2014;16:30:00;4155;49.2;47
21.05.2014;16:40:00;3382;49.8;46
21.05.2014;16:50:00;3394;50.3;46
21.05.2014;17:00:00;3252;50.9;46
21.05.2014;17:10:00;3329;51.5;46
21.05.2014;17:20:00;3850;52.1;46
21.05.2014;17:30:00;3082;52.6;46
21.05.2014;17:40:00;2946;53.1;45
21.05.2014;17:50:00;2369;53.5;44
21.05.2014;18:00:00;2400;53.9;44
21.05.2014;18:10:00;2029;54.3;43
21.05.2014;18:20:00;2431;54.7;43
21.05.2014;18:30:00;2002;55.0;42
21.05.2014;18:40:00;1693;55.3;41
21.05.2014;18:50:00;1566;55.6;41
21.05.2014;19:00:00;1665;55.9;40
21.05.2014;19:10:00;1369;56.1;40
21.05.2014;19:20:00;1084;56.3;39
21.05.2014;19:30:00;939;56.5;39
21.05.2014;19:40:00;567;56.6;38
21.05.2014;19:50:00;481;56.7;38
21.05.2014;20:00:00;406;56.7;38
21.05.2014;20:10:00;318;56.8;38
21.05.2014;20:20:00;235;56.8;37
21.05.2014;20:30:00;190;56.9;37
21.05.2014;20:40:00;159;56.9;37
21.05.2014;20:50:00;99;56.9;37
21.05.2014;21:00:00;100;56.9;36
21.05.2014;21:05:00;91;56.9;36
22.05.2014;05:50:00;0;0;27
22.05.2014;06:00:00;144;0;28
22.05.2014;06:10:00;200;0;29
22.05.2014;06:20:00;267;0;30
22.05.2014;06:30:00;333;0.1;30
22.05.2014;06:40:00;404;0.2;31
22.05.2014;06:50:00;483;0.2;31
22.05.2014;07:00:00;548;0.3;31
22.05.2014;07:10:00;646;0.4;32
22.05.2014;07:20:00;746;0.5;32
22.05.2014;07:30:00;857;0.7;32
22.05.2014;07:40:00;1013;0.8;32
22.05.2014;07:50:00;1419;1.1;32
22.05.2014;08:00:00;1674;1.3;33
22.05.2014;08:10:00;1991;1.6;33
22.05.2014;08:20:00;2316;2.0;34
22.05.2014;08:30:00;2629;2.4;34
22.05.2014;08:40:00;2970;2.9;35
22.05.2014;08:50:00;3308;3.4;37
22.05.2014;09:00:00;3633;4.0;38
22.05.2014;09:10:00;3939;4.6;39
22.05.2014;09:20:00;4217;5.3;40
22.05.2014;09:30:00;5468;6.2;42
22.05.2014;09:40:00;4313;6.9;44
22.05.2014;09:50:00;4409;7.7;44
22.05.2014;10:00:00;4382;8.4;45
22.05.2014;10:10:00;4065;9.1;45
22.05.2014;10:20:00;3973;9.8;45
22.05.2014;10:30:00;3866;10.4;45
22.05.2014;10:40:00;3540;11.0;44
22.05.2014;10:50:00;3275;11.6;44
22.05.2014;11:00:00;3085;12.1;43
22.05.2014;11:10:00;3013;12.6;43
22.05.2014;11:20:00;3003;13.1;43
22.05.2014;11:30:00;2971;13.6;43
22.05.2014;11:40:00;3233;14.1;43
22.05.2014;11:50:00;3497;14.6;43
22.05.2014;12:00:00;3502;15.2;43
22.05.2014;12:10:00;4056;15.9;44
22.05.2014;12:20:00;4499;16.6;45
22.05.2014;12:30:00;4704;17.4;46
22.05.2014;12:40:00;4929;18.2;47
22.05.2014;12:50:00;7428;19.3;46
22.05.2014;13:00:00;6292;20.3;45
22.05.2014;13:10:00;5806;21.3;45
22.05.2014;13:20:00;3568;22.0;44
22.05.2014;13:30:00;2908;22.5;44
22.05.2014;13:40:00;2547;22.9;43
22.05.2014;13:50:00;3082;23.4;43
22.05.2014;14:00:00;3135;23.9;43
22.05.2014;14:10:00;3691;24.5;44
22.05.2014;14:20:00;4569;25.2;45
22.05.2014;14:30:00;5877;26.1;47
22.05.2014;14:40:00;4237;26.9;43
22.05.2014;14:50:00;3240;27.5;42
22.05.2014;15:00:00;6572;28.5;46
22.05.2014;15:10:00;6162;29.6;44
22.05.2014;15:20:00;6039;30.6;47
22.05.2014;15:30:00;6037;31.7;44
22.05.2014;15:40:00;2456;32.3;44
22.05.2014;15:50:00;3945;33.0;45
22.05.2014;16:00:00;2637;33.4;44
22.05.2014;16:10:00;2381;33.8;44
22.05.2014;16:20:00;1893;34.1;43
22.05.2014;16:30:00;2100;34.5;42
22.05.2014;16:40:00;2023;34.8;42
22.05.2014;16:50:00;1840;35.1;41
22.05.2014;17:00:00;3060;35.6;41
22.05.2014;17:10:00;2302;36.0;42
22.05.2014;17:20:00;1801;36.3;41
22.05.2014;17:30:00;1756;36.6;40
22.05.2014;17:40:00;1586;36.9;40
22.05.2014;17:50:00;1607;37.2;39
22.05.2014;18:00:00;1356;37.4;39
22.05.2014;18:10:00;1827;37.6;39
22.05.2014;18:20:00;1465;37.9;39
22.05.2014;18:30:00;1277;38.1;38
22.05.2014;18:40:00;955;38.3;38
22.05.2014;18:50:00;749;38.4;37
22.05.2014;19:00:00;536;38.5;37
22.05.2014;19:10:00;407;38.6;37
22.05.2014;19:20:00;294;38.7;37
22.05.2014;19:30:00;368;38.7;36
22.05.2014;19:40:00;431;38.8;36
22.05.2014;19:50:00;257;38.8;36
22.05.2014;20:00:00;246;38.9;36
22.05.2014;20:10:00;264;38.9;36
22.05.2014;20:20:00;147;39.0;36
22.05.2014;20:30:00;145;39.0;36
22.05.2014;20:40:00;153;39.0;35
22.05.2014;20:50:00;148;39.0;35
22.05.2014;21:00:00;120;39.0;35
22.05.2014;21:05:00;105;39.1;35
23.05.2014;06:45:00;0;0;26
23.05.2014;06:55:00;103;0;28
23.05.2014;07:05:00;179;0;29
23.05.2014;07:15:00;221;0;30
23.05.2014;07:25:00;531;0.1;30
23.05.2014;07:35:00;590;0.2;31
23.05.2014;07:45:00;500;0.3;31
23.05.2014;07:55:00;475;0.4;31
23.05.2014;08:05:00;727;0.4;31
23.05.2014;08:15:00;528;0.6;32
23.05.2014;08:25:00;389;0.6;32
23.05.2014;08:35:00;665;0.7;32
23.05.2014;08:45:00;597;0.8;32
23.05.2014;08:55:00;718;0.9;32
23.05.2014;09:05:00;1415;1.1;33
23.05.2014;09:15:00;1401;1.4;33
23.05.2014;09:25:00;1179;1.6;33
23.05.2014;09:35:00;1214;1.8;33
23.05.2014;09:45:00;915;2.0;33
23.05.2014;09:55:00;898;2.1;33
23.05.2014;10:05:00;1355;2.3;33
23.05.2014;10:15:00;2014;2.6;34
23.05.2014;10:25:00;2221;3.0;34
23.05.2014;10:35:00;2322;3.3;35
23.05.2014;10:45:00;5409;4.0;37
23.05.2014;10:55:00;5345;4.8;39
23.05.2014;11:05:00;6896;5.8;43
23.05.2014;11:15:00;6875;6.9;46
23.05.2014;11:25:00;6967;8.1;46
23.05.2014;11:35:00;7096;9.2;46
23.05.2014;11:45:00;7214;10.4;44
23.05.2014;11:55:00;7300;11.6;48
23.05.2014;12:05:00;7372;12.8;45
23.05.2014;12:15:00;7424;14.1;45
23.05.2014;12:25:00;7456;15.3;47
23.05.2014;12:35:00;7516;16.5;44
23.05.2014;12:45:00;7527;17.8;45
23.05.2014;12:55:00;7570;19.0;47
23.05.2014;13:05:00;7590;20.3;45
23.05.2014;13:15:00;7633;21.5;44
23.05.2014;13:25:00;7618;22.8;47
23.05.2014;13:35:00;7580;24.0;46
23.05.2014;13:45:00;7584;25.3;44
23.05.2014;13:55:00;7572;26.5;46
23.05.2014;14:05:00;7584;27.8;47
23.05.2014;14:15:00;7579;29.0;44
23.05.2014;14:25:00;7480;30.3;45
23.05.2014;14:35:00;7427;31.5;47
23.05.2014;14:45:00;7332;32.7;45
23.05.2014;14:55:00;7271;33.9;44
23.05.2014;15:05:00;7200;35.1;47
23.05.2014;15:15:00;7117;36.3;45
23.05.2014;15:25:00;6983;37.4;44
23.05.2014;15:35:00;6925;38.6;47
23.05.2014;15:45:00;6824;39.7;44
23.05.2014;15:55:00;5417;40.7;48
23.05.2014;16:05:00;6483;41.8;44
23.05.2014;16:15:00;6399;42.9;47
23.05.2014;16:25:00;6116;43.9;45
23.05.2014;16:35:00;5329;44.8;48
23.05.2014;16:45:00;2209;45.3;47
23.05.2014;16:55:00;2800;45.7;46
23.05.2014;17:05:00;2488;46.2;45
23.05.2014;17:15:00;2533;46.6;44
23.05.2014;17:25:00;1784;47.0;43
23.05.2014;17:35:00;1592;47.2;43
23.05.2014;17:45:00;1340;47.5;41
23.05.2014;17:55:00;2460;47.7;41
23.05.2014;18:05:00;1688;48.1;41
23.05.2014;18:15:00;1196;48.3;40
23.05.2014;18:25:00;813;48.4;39
23.05.2014;18:35:00;925;48.6;39
23.05.2014;18:45:00;1254;48.7;38
23.05.2014;18:55:00;1867;49.1;39
23.05.2014;19:05:00;1811;49.4;39
23.05.2014;19:15:00;1419;49.6;38
23.05.2014;19:25:00;1182;49.8;38
23.05.2014;19:35:00;936;50.0;38
23.05.2014;19:45:00;689;50.1;38
23.05.2014;19:55:00;493;50.2;37
23.05.2014;20:05:00;361;50.3;37
23.05.2014;20:15:00;267;50.3;37
23.05.2014;20:25:00;245;50.4;37
23.05.2014;20:35:00;208;50.4;37
23.05.2014;20:45:00;159;50.4;36
23.05.2014;20:55:00;128;50.4;36
23.05.2014;21:05:00;64;50.5;36
23.05.2014;21:10:00;0;50.5;5
24.05.2014;05:45:00;0;0;26
24.05.2014;05:55:00;130;0;28
24.05.2014;06:05:00;151;0;29
24.05.2014;06:15:00;164;0;30
24.05.2014;06:25:00;217;0.1;30
24.05.2014;06:35:00;286;0.1;31
24.05.2014;06:45:00;385;0.2;31
24.05.2014;06:55:00;553;0.2;31
24.05.2014;07:05:00;658;0.3;32
24.05.2014;07:15:00;708;0.5;32
24.05.2014;07:25:00;643;0.6;32
24.05.2014;07:35:00;729;0.7;32
24.05.2014;07:45:00;529;0.8;32
24.05.2014;07:55:00;617;0.9;32
24.05.2014;08:05:00;592;1.0;33
24.05.2014;08:15:00;854;1.1;33
24.05.2014;08:25:00;1185;1.3;33
24.05.2014;08:35:00;1626;1.5;33
24.05.2014;08:45:00;1985;1.9;33
24.05.2014;08:55:00;1309;2.1;33
24.05.2014;09:05:00;1329;2.3;34
24.05.2014;09:15:00;1564;2.6;34
24.05.2014;09:25:00;1454;2.8;34
24.05.2014;09:35:00;2081;3.1;34
24.05.2014;09:45:00;3458;3.6;35
24.05.2014;09:55:00;5704;4.5;39
24.05.2014;10:05:00;3319;5.3;41
24.05.2014;10:15:00;3329;5.9;41
24.05.2014;10:25:00;3526;6.4;41
24.05.2014;10:35:00;3984;7.0;41
24.05.2014;10:45:00;7112;8.1;45
24.05.2014;10:55:00;6824;9.1;48
24.05.2014;11:05:00;4850;10.1;43
24.05.2014;11:15:00;3593;10.7;43
24.05.2014;11:25:00;2748;11.2;43
24.05.2014;11:35:00;4652;11.8;43
24.05.2014;11:45:00;4197;12.6;45
24.05.2014;11:55:00;4854;13.4;46
24.05.2014;12:05:00;5120;14.5;43
24.05.2014;12:15:00;4992;15.2;44
24.05.2014;12:25:00;5933;16.3;48
24.05.2014;12:35:00;3721;16.9;47
24.05.2014;12:45:00;3622;17.5;46
24.05.2014;12:55:00;3068;18.1;45
24.05.2014;13:05:00;2975;18.5;44
24.05.2014;13:15:00;4441;19.3;46
24.05.2014;13:25:00;2394;19.7;44
24.05.2014;13:35:00;3447;20.3;44
24.05.2014;13:45:00;4285;21.0;45
24.05.2014;13:55:00;6375;22.0;47
24.05.2014;14:05:00;3172;22.5;43
24.05.2014;14:15:00;4534;23.3;44
24.05.2014;14:25:00;2691;23.7;44
24.05.2014;14:35:00;2338;24.2;43
24.05.2014;14:45:00;3607;24.8;44
24.05.2014;14:55:00;2568;25.4;44
24.05.2014;15:05:00;2339;25.7;43
24.05.2014;15:15:00;7835;26.8;46
24.05.2014;15:25:00;7648;27.8;45
24.05.2014;15:35:00;7181;29.0;44
24.05.2014;15:45:00;7185;30.2;47
24.05.2014;15:55:00;6916;31.3;45
24.05.2014;16:05:00;7020;32.5;45
24.05.2014;16:15:00;6623;33.6;46
24.05.2014;16:25:00;6439;34.6;45
24.05.2014;16:35:00;5897;35.6;46
24.05.2014;16:45:00;5418;36.5;48
24.05.2014;16:55:00;5012;37.4;44
24.05.2014;17:05:00;2394;38.0;45
24.05.2014;17:15:00;4328;38.7;46
24.05.2014;17:25:00;4100;39.4;47
24.05.2014;17:35:00;2391;39.9;46
24.05.2014;17:45:00;3741;40.5;46
24.05.2014;17:55:00;3360;41.1;46
24.05.2014;18:05:00;3151;41.6;46
24.05.2014;18:15:00;2905;42.1;45
24.05.2014;18:25:00;2709;42.6;45
24.05.2014;18:35:00;2477;43.0;44
24.05.2014;18:45:00;2268;43.4;43
24.05.2014;18:55:00;1905;43.7;42
24.05.2014;19:05:00;1578;44.0;41
24.05.2014;19:15:00;1305;44.2;41
24.05.2014;19:25:00;1135;44.4;40
24.05.2014;19:35:00;970;44.6;39
24.05.2014;19:45:00;730;44.7;39
24.05.2014;19:55:00;523;44.8;38
24.05.2014;20:05:00;393;44.9;38
24.05.2014;20:15:00;276;44.9;38
24.05.2014;20:25:00;260;45.0;37
24.05.2014;20:35:00;221;45.0;37
24.05.2014;20:45:00;193;45.0;37
24.05.2014;20:55:00;151;45.1;37
24.05.2014;21:05:00;112;45.1;37
24.05.2014;21:10:00;93;45.1;33
25.05.2014;05:45:00;11;0;28
25.05.2014;05:55:00;163;0;29
25.05.2014;06:05:00;274;0;30
25.05.2014;06:15:00;321;0.1;30
25.05.2014;06:25:00;372;0.1;31
25.05.2014;06:35:00;416;0.2;31
25.05.2014;06:45:00;475;0.3;31
25.05.2014;06:55:00;521;0.4;31
25.05.2014;07:05:00;554;0.4;32
25.05.2014;07:15:00;564;0.5;32
25.05.2014;07:25:00;634;0.6;32
25.05.2014;07:35:00;857;0.8;32
25.05.2014;07:45:00;1442;1.0;32
25.05.2014;07:55:00;1686;1.2;33
25.05.2014;08:05:00;1990;1.6;33
25.05.2014;08:15:00;2149;1.9;33
25.05.2014;08:25:00;1904;2.2;34
25.05.2014;08:35:00;2992;2.7;35
25.05.2014;08:45:00;3139;3.2;36
25.05.2014;08:55:00;3617;3.8;37
25.05.2014;09:05:00;3931;4.4;39
25.05.2014;09:15:00;4224;5.1;40
25.05.2014;09:25:00;4460;5.8;41
25.05.2014;09:35:00;4786;6.6;43
25.05.2014;09:45:00;5045;7.4;44
25.05.2014;09:55:00;5164;8.3;45
25.05.2014;10:05:00;5649;9.2;46
25.05.2014;10:15:00;5932;10.1;48
25.05.2014;10:25:00;6213;11.1;44
25.05.2014;10:35:00;5975;12.1;46
25.05.2014;10:45:00;6292;13.2;46
25.05.2014;10:55:00;6788;14.2;45
25.05.2014;11:05:00;5841;15.2;48
25.05.2014;11:15:00;5452;16.2;44
25.05.2014;11:25:00;6506;17.3;48
25.05.2014;11:35:00;7041;18.4;45
25.05.2014;11:45:00;7387;19.7;45
25.05.2014;11:55:00;6703;20.8;46
25.05.2014;12:05:00;6443;21.9;44
25.05.2014;12:15:00;6822;22.9;46
25.05.2014;12:25:00;7536;24.1;44
25.05.2014;12:35:00;7387;25.4;46
25.05.2014;12:45:00;7249;26.6;47
25.05.2014;12:55:00;7043;27.6;46
25.05.2014;13:05:00;7177;28.8;47
25.05.2014;13:15:00;4901;29.8;43
25.05.2014;13:25:00;5957;30.9;46
25.05.2014;13:35:00;5290;31.8;45
25.05.2014;13:45:00;6115;32.8;48
25.05.2014;13:55:00;5581;33.8;44
25.05.2014;14:05:00;6403;34.8;46
25.05.2014;14:15:00;3450;35.7;43
25.05.2014;14:25:00;6782;36.8;46
25.05.2014;14:35:00;6749;37.8;46
25.05.2014;14:45:00;6291;38.7;44
25.05.2014;14:55:00;6982;39.9;44
25.05.2014;15:05:00;7228;41.0;48
25.05.2014;15:15:00;5687;42.1;45
25.05.2014;15:25:00;4560;43.1;45
25.05.2014;15:35:00;6335;44.3;47
25.05.2014;15:45:00;1914;44.7;42
25.05.2014;15:55:00;4742;45.4;44
25.05.2014;16:05:00;4462;46.2;46
25.05.2014;16:15:00;6417;47.2;46
25.05.2014;16:25:00;5131;48.0;44
25.05.2014;16:35:00;5178;48.9;47
25.05.2014;16:45:00;3081;49.5;47
25.05.2014;16:55:00;2528;50.0;45
25.05.2014;17:05:00;2453;50.4;44
25.05.2014;17:15:00;2343;50.7;44
25.05.2014;17:25:00;2183;51.1;43
25.05.2014;17:35:00;2258;51.5;42
25.05.2014;17:45:00;2345;51.9;42
25.05.2014;17:55:00;2238;52.2;42
25.05.2014;18:05:00;2286;52.6;42
25.05.2014;18:15:00;1976;53.0;41
25.05.2014;18:25:00;1917;53.3;41
25.05.2014;18:35:00;1668;53.6;40
25.05.2014;18:45:00;1459;53.8;40
25.05.2014;18:55:00;1392;54.0;39
25.05.2014;19:05:00;1279;54.3;39
25.05.2014;19:15:00;1152;54.5;38
25.05.2014;19:25:00;1042;54.6;38
25.05.2014;19:35:00;945;54.8;38
25.05.2014;19:45:00;751;54.9;37
25.05.2014;19:55:00;521;55.0;37
25.05.2014;20:05:00;437;55.1;37
25.05.2014;20:15:00;360;55.2;37
25.05.2014;20:25:00;291;55.2;37
25.05.2014;20:35:00;216;55.2;36
25.05.2014;20:45:00;150;55.3;36
25.05.2014;20:55:00;101;55.3;36
25.05.2014;21:05:00;87;55.3;36
26.05.2014;05:45:00;0;0;21
26.05.2014;05:55:00;214;0;28
26.05.2014;06:05:00;372;0;29
26.05.2014;06:15:00;639;0.1;30
26.05.2014;06:25:00;691;0.2;31
26.05.2014;06:35:00;675;0.4;31
26.05.2014;06:45:00;839;0.5;31
26.05.2014;06:55:00;904;0.6;32
26.05.2014;07:05:00;876;0.8;32
26.05.2014;07:15:00;896;0.9;32
26.05.2014;07:25:00;904;1.1;32
26.05.2014;07:35:00;1014;1.2;33
26.05.2014;07:45:00;1400;1.4;33
26.05.2014;07:55:00;1512;1.7;33
26.05.2014;08:05:00;1335;1.9;33
26.05.2014;08:15:00;1532;2.2;33
26.05.2014;08:25:00;2041;2.5;34
26.05.2014;08:35:00;2459;2.9;35
26.05.2014;08:45:00;2107;3.3;35
26.05.2014;08:55:00;1913;3.6;35
26.05.2014;09:05:00;2996;4.0;36
26.05.2014;09:15:00;3435;4.6;37
26.05.2014;09:25:00;1729;4.9;37
26.05.2014;09:35:00;2181;5.2;37
26.05.2014;09:45:00;4414;5.9;38
26.05.2014;09:55:00;4966;6.6;40
26.05.2014;10:05:00;4037;7.4;42
26.05.2014;10:15:00;3331;7.9;42
26.05.2014;10:25:00;2881;8.4;41
26.05.2014;10:35:00;4498;9.0;42
26.05.2014;10:45:00;2823;9.5;42
26.05.2014;10:55:00;5268;10.2;42
26.05.2014;11:05:00;4555;11.0;45
26.05.2014;11:15:00;3484;11.7;45
26.05.2014;11:25:00;3080;12.2;44
26.05.2014;11:35:00;3433;12.8;44
26.05.2014;11:45:00;4641;13.5;45
26.05.2014;11:55:00;3503;14.3;46
26.05.2014;12:05:00;5349;15.3;48
26.05.2014;12:15:00;5769;16.1;48
26.05.2014;12:25:00;3336;16.7;43
26.05.2014;12:35:00;2426;17.2;42
26.05.2014;12:45:00;2235;17.5;42
26.05.2014;12:55:00;2662;17.9;41
26.05.2014;13:05:00;3005;18.4;42
26.05.2014;13:15:00;3855;19.0;43
26.05.2014;13:25:00;4117;19.7;44
26.05.2014;13:35:00;4365;20.5;45
26.05.2014;13:45:00;4479;21.2;46
26.05.2014;13:55:00;5514;22.0;47
26.05.2014;14:05:00;4998;22.9;48
26.05.2014;14:15:00;4925;23.6;48
26.05.2014;14:25:00;4987;24.4;47
26.05.2014;14:35:00;3732;25.1;43
26.05.2014;14:45:00;4986;25.8;45
26.05.2014;14:55:00;2952;26.3;45
26.05.2014;15:05:00;2847;26.8;44
26.05.2014;15:15:00;3303;27.3;44
26.05.2014;15:25:00;2829;27.8;44
26.05.2014;15:35:00;2808;28.3;43
26.05.2014;15:45:00;3218;28.8;43
26.05.2014;15:55:00;3535;29.4;44
26.05.2014;16:05:00;3429;29.9;44
26.05.2014;16:15:00;3400;30.5;44
26.05.2014;16:25:00;2962;31.0;44
26.05.2014;16:35:00;2796;31.5;43
26.05.2014;16:45:00;3945;32.1;43
26.05.2014;16:55:00;2911;32.6;44
26.05.2014;17:05:00;1842;32.9;42
26.05.2014;17:15:00;2011;33.2;41
26.05.2014;17:25:00;2522;33.6;41
26.05.2014;17:35:00;2288;34.0;41
26.05.2014;17:45:00;2337;34.4;41
26.05.2014;17:55:00;2530;34.8;41
26.05.2014;18:05:00;2184;35.2;41
26.05.2014;18:15:00;1970;35.5;40
26.05.2014;18:25:00;1646;35.8;39
26.05.2014;18:35:00;2046;36.1;39
26.05.2014;18:45:00;2042;36.5;39
26.05.2014;18:55:00;1725;36.8;39
26.05.2014;19:05:00;1858;37.1;39
26.05.2014;19:15:00;1925;37.4;39
26.05.2014;19:25:00;1650;37.7;38
26.05.2014;19:35:00;1319;37.9;38
26.05.2014;19:45:00;1111;38.1;37
26.05.2014;19:55:00;964;38.2;37
26.05.2014;20:05:00;809;38.4;37
26.05.2014;20:15:00;470;38.5;37
26.05.2014;20:25:00;398;38.5;37
26.05.2014;20:35:00;267;38.6;36
26.05.2014;20:45:00;178;38.6;36
26.05.2014;20:55:00;128;38.6;36
26.05.2014;21:05:00;90;38.7;36
27.05.2014;06:20:00;131;0;29
27.05.2014;06:30:00;126;0;29
27.05.2014;06:40:00;159;0;30
27.05.2014;07:00:00;196;0.1;31
27.05.2014;07:10:00;165;0.1;31
27.05.2014;07:20:00;155;0.1;31
27.05.2014;07:30:00;335;0.2;31
27.05.2014;07:40:00;600;0.2;32
27.05.2014;07:50:00;664;0.3;32
27.05.2014;08:00:00;640;0.5;32
27.05.2014;08:10:00;837;0.6;32
27.05.2014;08:20:00;1045;0.8;33
27.05.2014;08:30:00;1113;0.9;33
27.05.2014;08:40:00;1307;1.1;33
27.05.2014;08:50:00;1986;1.4;33
27.05.2014;09:00:00;2941;1.9;33
27.05.2014;09:10:00;2186;2.3;35
27.05.2014;09:20:00;1464;2.5;35
27.05.2014;09:30:00;1901;2.8;35
27.05.2014;09:40:00;1679;3.2;35
27.05.2014;09:50:00;1724;3.4;35
27.05.2014;10:00:00;889;3.6;35
27.05.2014;10:10:00;1363;3.9;35
27.05.2014;10:20:00;900;4.0;35
27.05.2014;10:30:00;707;4.1;35
27.05.2014;10:40:00;1346;4.3;35
27.05.2014;10:50:00;2015;4.6;35
27.05.2014;11:00:00;2180;5.0;35
27.05.2014;11:10:00;1814;5.3;35
27.05.2014;11:20:00;1767;5.6;35
27.05.2014;11:30:00;1649;5.8;36
27.05.2014;11:40:00;1736;6.1;36
27.05.2014;11:50:00;2456;6.5;36
27.05.2014;12:00:00;2537;6.9;37
27.05.2014;12:10:00;2454;7.3;37
27.05.2014;12:20:00;3342;7.8;38
27.05.2014;12:30:00;3125;8.4;39
27.05.2014;12:40:00;2571;8.8;39
27.05.2014;12:50:00;3157;9.3;39
27.05.2014;13:00:00;3356;9.9;40
27.05.2014;13:10:00;4453;10.6;41
27.05.2014;13:20:00;5140;11.5;44
27.05.2014;13:30:00;5312;12.3;45
27.05.2014;13:40:00;4266;13.2;46
27.05.2014;13:50:00;4528;13.9;46
27.05.2014;14:00:00;5142;14.7;47
27.05.2014;14:10:00;3905;15.3;46
27.05.2014;14:20:00;4000;15.9;46
27.05.2014;14:30:00;3400;16.5;45
27.05.2014;14:40:00;3220;17.1;45
27.05.2014;14:50:00;2306;17.5;43
27.05.2014;15:00:00;2251;17.9;42
27.05.2014;15:10:00;2108;18.2;42
27.05.2014;15:20:00;2647;18.6;42
27.05.2014;15:30:00;2550;19.1;42
27.05.2014;15:40:00;1176;19.3;40
27.05.2014;15:50:00;2170;19.6;40
27.05.2014;16:00:00;3513;20.4;43
27.05.2014;16:10:00;5170;21.3;45
27.05.2014;16:20:00;5376;22.3;47
27.05.2014;16:30:00;5280;23.2;43
27.05.2014;16:40:00;5098;24.0;44
27.05.2014;16:50:00;2168;24.6;45
27.05.2014;17:00:00;1479;24.8;42
27.05.2014;17:10:00;1841;25.1;41
27.05.2014;17:20:00;615;25.3;40
27.05.2014;17:30:00;416;25.3;39
27.05.2014;17:40:00;151;25.4;38
27.05.2014;17:50:00;144;25.4;38
27.05.2014;18:00:00;344;25.4;38
27.05.2014;18:10:00;539;25.5;37
27.05.2014;18:20:00;1896;25.8;37
27.05.2014;18:30:00;1518;26.1;37
27.05.2014;18:40:00;1200;26.3;37
27.05.2014;18:50:00;665;26.4;37
27.05.2014;19:00:00;572;26.5;36
27.05.2014;19:10:00;398;26.6;36
27.05.2014;19:20:00;379;26.6;36
27.05.2014;19:30:00;727;26.7;36
27.05.2014;19:40:00;695;26.9;36
27.05.2014;19:50:00;502;27.0;36
27.05.2014;20:00:00;327;27.0;36
27.05.2014;20:10:00;254;27.1;36
27.05.2014;20:20:00;165;27.1;35
27.05.2014;20:30:00;129;27.1;35
27.05.2014;20:40:00;131;27.1;35
27.05.2014;20:50:00;104;27.2;35
27.05.2014;20:55:00;101;27.2;35
28.05.2014;06:05:00;138;0;29
28.05.2014;06:15:00;183;0;29
28.05.2014;06:35:00;263;0.1;30
28.05.2014;06:45:00;383;0.1;31
28.05.2014;06:55:00;433;0.2;31
28.05.2014;07:05:00;561;0.3;31
28.05.2014;07:15:00;892;0.4;31
28.05.2014;07:25:00;1311;0.6;32
28.05.2014;07:35:00;1197;0.8;32
28.05.2014;07:45:00;1082;1.0;32
28.05.2014;07:55:00;1217;1.2;32
28.05.2014;08:05:00;1242;1.4;33
28.05.2014;08:15:00;1397;1.6;33
28.05.2014;08:25:00;1318;1.9;33
28.05.2014;08:35:00;1408;2.1;33
28.05.2014;08:45:00;1578;2.3;33
28.05.2014;08:55:00;1779;2.6;34
28.05.2014;09:05:00;1961;2.9;34
28.05.2014;09:15:00;2413;3.3;34
28.05.2014;09:25:00;2299;3.7;35
28.05.2014;09:35:00;2864;4.2;36
28.05.2014;09:45:00;3611;4.7;37
28.05.2014;09:55:00;2889;5.2;38
28.05.2014;10:05:00;6277;6.0;40
28.05.2014;10:15:00;2521;6.6;41
28.05.2014;10:25:00;5133;7.5;43
28.05.2014;10:35:00;2793;7.9;42
28.05.2014;10:45:00;4148;8.5;42
28.05.2014;10:55:00;3276;9.1;42
28.05.2014;11:05:00;2924;9.9;44
28.05.2014;11:15:00;2859;10.3;42
28.05.2014;11:25:00;3398;10.9;42
28.05.2014;11:35:00;3714;11.5;43
28.05.2014;11:45:00;2667;12.0;43
28.05.2014;11:55:00;1912;12.3;41
28.05.2014;12:05:00;2160;12.7;40
28.05.2014;12:15:00;2387;13.1;40
28.05.2014;12:25:00;2712;13.5;40
28.05.2014;12:35:00;3752;14.1;41
28.05.2014;12:45:00;4615;14.8;43
28.05.2014;12:55:00;4585;15.5;44
28.05.2014;13:05:00;4962;16.4;45
28.05.2014;13:15:00;5485;17.3;47
28.05.2014;13:25:00;5506;18.1;48
28.05.2014;13:35:00;5023;19.1;44
28.05.2014;13:45:00;4410;19.8;44
28.05.2014;13:55:00;2874;20.3;44
28.05.2014;14:05:00;2950;20.8;43
28.05.2014;14:15:00;3545;21.4;44
28.05.2014;14:25:00;4379;22.1;44
28.05.2014;14:35:00;4579;22.8;45
28.05.2014;14:45:00;4733;23.5;46
28.05.2014;14:55:00;3699;24.3;47
28.05.2014;15:05:00;3434;24.9;46
28.05.2014;15:15:00;3068;25.4;45
28.05.2014;15:25:00;3935;26.0;45
28.05.2014;15:35:00;4788;26.7;46
28.05.2014;15:45:00;4066;27.5;47
28.05.2014;15:55:00;5674;28.4;47
28.05.2014;16:05:00;3237;29.0;43
28.05.2014;16:15:00;3677;29.6;44
28.05.2014;16:25:00;3708;30.2;44
28.05.2014;16:35:00;2971;30.7;44
28.05.2014;16:45:00;2273;31.1;43
28.05.2014;16:55:00;2324;31.5;42
28.05.2014;17:05:00;2783;31.9;42
28.05.2014;17:15:00;2379;32.4;42
28.05.2014;17:25:00;2173;32.7;41
28.05.2014;17:35:00;1848;33.0;41
28.05.2014;17:45:00;1654;33.3;40
28.05.2014;17:55:00;1252;33.6;39
28.05.2014;18:05:00;948;33.7;38
28.05.2014;18:15:00;848;33.9;38
28.05.2014;18:25:00;1800;34.1;38
28.05.2014;18:35:00;1130;34.3;37
28.05.2014;18:45:00;1110;34.5;37
28.05.2014;18:55:00;1199;34.7;37
28.05.2014;19:05:00;1538;34.9;37
28.05.2014;19:15:00;1393;35.1;37
28.05.2014;19:25:00;1042;35.3;37
28.05.2014;19:35:00;545;35.4;37
28.05.2014;19:45:00;394;35.5;36
28.05.2014;19:55:00;367;35.6;36
28.05.2014;20:05:00;348;35.6;36
28.05.2014;20:15:00;309;35.7;36
28.05.2014;20:25:00;265;35.7;36
28.05.2014;20:35:00;262;35.8;36
28.05.2014;20:45:00;202;35.8;35
28.05.2014;20:55:00;145;35.8;35
28.05.2014;21:05:00;115;35.8;35
28.05.2014;21:10:00;103;35.9;35
29.05.2014;05:50:00;131;0;28
29.05.2014;06:00:00;164;0;29
29.05.2014;06:10:00;220;0;29
29.05.2014;06:30:00;361;0.1;30
29.05.2014;06:40:00;394;0.2;31
29.05.2014;06:50:00;457;0.3;31
29.05.2014;07:00:00;524;0.3;31
29.05.2014;07:10:00;535;0.4;31
29.05.2014;07:20:00;675;0.5;32
29.05.2014;07:30:00;754;0.6;32
29.05.2014;07:40:00;1093;0.8;32
29.05.2014;07:50:00;1411;1.0;32
29.05.2014;08:00:00;1878;1.3;33
29.05.2014;08:10:00;2157;1.7;33
29.05.2014;08:20:00;2466;2.1;34
29.05.2014;08:30:00;2625;2.4;34
29.05.2014;08:40:00;3175;3.0;35
29.05.2014;08:50:00;3471;3.5;37
29.05.2014;09:00:00;3800;4.1;38
29.05.2014;09:10:00;4116;4.8;39
29.05.2014;09:20:00;4407;5.5;41
29.05.2014;09:30:00;4638;6.3;42
29.05.2014;09:40:00;4842;7.1;43
29.05.2014;09:50:00;5052;7.9;44
29.05.2014;10:00:00;5309;8.7;45
29.05.2014;10:10:00;4270;9.6;46
29.05.2014;10:20:00;4961;10.1;44
29.05.2014;10:30:00;6175;11.1;47
29.05.2014;10:40:00;6464;12.2;44
29.05.2014;10:50:00;7120;13.3;47
29.05.2014;11:00:00;7484;14.5;44
29.05.2014;11:10:00;6483;15.7;47
29.05.2014;11:20:00;4943;16.2;43
29.05.2014;11:30:00;1252;16.4;41
29.05.2014;11:40:00;1654;16.7;40
29.05.2014;11:50:00;8335;17.6;43
29.05.2014;12:00:00;3255;18.2;45
29.05.2014;12:10:00;2974;18.7;44
29.05.2014;12:20:00;3631;19.3;44
29.05.2014;12:30:00;4370;20.0;45
29.05.2014;12:40:00;5394;20.9;47
29.05.2014;12:50:00;7201;21.9;47
29.05.2014;13:00:00;6678;23.0;44
29.05.2014;13:10:00;5252;23.9;47
29.05.2014;13:20:00;8225;25.2;44
29.05.2014;13:30:00;7215;26.4;46
29.05.2014;13:40:00;3249;27.2;43
29.05.2014;13:50:00;2174;27.5;42
29.05.2014;14:00:00;2952;28.0;42
29.05.2014;14:10:00;4065;28.6;43
29.05.2014;14:20:00;6823;29.6;47
29.05.2014;14:30:00;2493;30.0;42
29.05.2014;14:40:00;2096;30.4;42
29.05.2014;14:50:00;7751;31.3;44
29.05.2014;15:00:00;2795;31.9;45
29.05.2014;15:10:00;7479;32.7;46
29.05.2014;15:20:00;5030;33.6;43
29.05.2014;15:30:00;7411;34.6;47
29.05.2014;15:40:00;2359;35.4;42
29.05.2014;15:50:00;2072;35.8;41
29.05.2014;16:00:00;4213;36.3;41
29.05.2014;16:10:00;6771;37.3;46
29.05.2014;16:20:00;4396;38.0;46
29.05.2014;16:30:00;2142;38.4;44
29.05.2014;16:40:00;2000;38.7;43
29.05.2014;16:50:00;2819;39.1;42
29.05.2014;17:00:00;2391;39.5;42
29.05.2014;17:10:00;2928;40.0;42
29.05.2014;17:20:00;1745;40.3;41
29.05.2014;17:30:00;1181;40.5;40
29.05.2014;17:40:00;1011;40.7;39
29.05.2014;17:50:00;876;40.8;38
29.05.2014;18:00:00;1499;41.0;38
29.05.2014;18:10:00;1449;41.3;38
29.05.2014;18:20:00;1326;41.5;38
29.05.2014;18:30:00;1544;41.8;38
29.05.2014;18:40:00;1723;42.0;37
29.05.2014;18:50:00;1617;42.3;37
29.05.2014;19:00:00;1307;42.5;37
29.05.2014;19:10:00;1014;42.7;37
29.05.2014;19:20:00;1116;42.9;37
29.05.2014;19:30:00;792;43.0;37
29.05.2014;19:40:00;833;43.2;36
29.05.2014;19:50:00;961;43.3;36
29.05.2014;20:00:00;846;43.5;36
29.05.2014;20:10:00;493;43.6;36
29.05.2014;20:20:00;351;43.6;36
29.05.2014;20:30:00;350;43.7;36
29.05.2014;20:40:00;273;43.8;36
29.05.2014;20:50:00;164;43.8;35
29.05.2014;21:00:00;119;43.8;35
29.05.2014;21:05:00;94;43.8;35
30.05.2014;05:55:00;123;0;28
30.05.2014;06:05:00;165;0;29
30.05.2014;06:15:00;209;0;29
30.05.2014;06:25:00;238;0.1;30
30.05.2014;06:40:00;383;0.1;30
30.05.2014;06:50:00;523;0.2;31
30.05.2014;07:00:00;656;0.3;31
30.05.2014;07:10:00;854;0.4;31
30.05.2014;07:20:00;1118;0.6;31
30.05.2014;07:30:00;1034;0.8;32
30.05.2014;07:40:00;970;1.0;32
30.05.2014;07:50:00;1028;1.1;32
30.05.2014;08:00:00;1508;1.3;32
30.05.2014;08:10:00;1579;1.6;33
30.05.2014;08:20:00;1458;1.8;33
30.05.2014;08:30:00;1450;2.1;33
30.05.2014;08:40:00;1510;2.3;33
30.05.2014;08:50:00;2131;2.6;33
30.05.2014;09:00:00;1673;2.9;34
30.05.2014;09:10:00;1492;3.2;34
30.05.2014;09:20:00;1763;3.5;34
30.05.2014;09:30:00;1616;3.7;34
30.05.2014;09:40:00;1242;4.0;34
30.05.2014;09:50:00;923;4.1;34
30.05.2014;10:00:00;743;4.3;34
30.05.2014;10:10:00;773;4.4;34
30.05.2014;10:20:00;957;4.5;34
30.05.2014;10:30:00;1395;4.7;34
30.05.2014;10:40:00;1865;5.0;34
30.05.2014;10:50:00;2196;5.4;34
30.05.2014;11:00:00;2486;5.8;35
30.05.2014;11:10:00;2652;6.2;36
30.05.2014;11:20:00;2441;6.6;37
30.05.2014;11:30:00;1775;6.9;36
30.05.2014;11:40:00;1298;7.2;36
30.05.2014;11:50:00;696;7.3;35
30.05.2014;12:00:00;435;7.4;35
30.05.2014;12:10:00;902;7.5;35
30.05.2014;12:20:00;1494;7.7;35
30.05.2014;12:30:00;2014;8.1;35
30.05.2014;12:40:00;1037;8.3;35
30.05.2014;12:50:00;722;8.4;35
30.05.2014;13:00:00;834;8.5;35
30.05.2014;13:10:00;1107;8.7;35
30.05.2014;13:20:00;791;8.9;35
30.05.2014;13:30:00;837;9.0;35
30.05.2014;13:40:00;1000;9.2;35
30.05.2014;13:50:00;1404;9.4;34
30.05.2014;14:00:00;834;9.5;34
30.05.2014;14:10:00;1087;9.7;34
30.05.2014;14:20:00;711;9.9;34
30.05.2014;14:30:00;1879;10.1;34
30.05.2014;14:40:00;1971;10.4;34
30.05.2014;14:50:00;1154;10.7;35
30.05.2014;15:00:00;1643;10.9;35
30.05.2014;15:10:00;2145;11.2;35
30.05.2014;15:20:00;1990;11.6;35
30.05.2014;15:30:00;2272;12.0;36
30.05.2014;15:40:00;1173;12.2;35
30.05.2014;15:50:00;750;12.3;35
30.05.2014;16:00:00;638;12.4;35
30.05.2014;16:10:00;622;12.5;35
30.05.2014;16:20:00;461;12.6;35
30.05.2014;16:30:00;373;12.7;35
30.05.2014;16:40:00;663;12.8;34
30.05.2014;16:50:00;956;12.9;34
30.05.2014;17:00:00;1219;13.1;34
30.05.2014;17:10:00;1296;13.3;34
30.05.2014;17:20:00;1092;13.5;34
30.05.2014;17:30:00;1044;13.7;34
30.05.2014;17:40:00;969;13.9;34
30.05.2014;17:50:00;975;14.0;34
30.05.2014;18:00:00;925;14.2;34
30.05.2014;18:10:00;1042;14.3;34
30.05.2014;18:20:00;1020;14.5;34
30.05.2014;18:30:00;901;14.7;34
30.05.2014;18:40:00;1047;14.8;34
30.05.2014;18:50:00;1156;15.0;34
30.05.2014;19:00:00;1159;15.2;34
30.05.2014;19:10:00;1038;15.4;34
30.05.2014;19:20:00;1314;15.6;34
30.05.2014;19:30:00;807;15.7;34
30.05.2014;19:40:00;617;15.9;34
30.05.2014;19:50:00;516;15.9;34
30.05.2014;20:00:00;405;16.0;34
30.05.2014;20:10:00;356;16.1;34
30.05.2014;20:20:00;361;16.1;34
30.05.2014;20:30:00;335;16.2;34
30.05.2014;20:40:00;254;16.2;34
30.05.2014;20:50:00;191;16.3;34
30.05.2014;21:00:00;135;16.3;34
30.05.2014;21:10:00;100;16.3;34
30.05.2014;21:15:00;93;16.3;34
31.05.2014;05:50:00;158;0;28
31.05.2014;06:00:00;230;0;28
31.05.2014;06:10:00;336;0.1;29
31.05.2014;06:20:00;346;0.1;29
31.05.2014;06:35:00;462;0.2;30
31.05.2014;06:45:00;529;0.3;30
31.05.2014;06:55:00;639;0.4;30
31.05.2014;07:05:00;726;0.5;31
31.05.2014;07:15:00;910;0.6;31
31.05.2014;07:25:00;1002;0.8;31
31.05.2014;07:35:00;906;1.0;31
31.05.2014;07:45:00;1268;1.2;31
31.05.2014;07:55:00;1891;1.4;32
31.05.2014;08:05:00;1771;1.8;32
31.05.2014;08:15:00;1956;2.1;32
31.05.2014;08:25:00;1649;2.4;33
31.05.2014;08:35:00;1537;2.6;33
31.05.2014;08:45:00;1876;2.9;33
31.05.2014;08:55:00;1803;3.2;33
31.05.2014;09:05:00;2131;3.5;34
31.05.2014;09:15:00;3062;4.0;34
31.05.2014;09:25:00;2641;4.4;35
31.05.2014;09:35:00;3956;5.0;37
31.05.2014;09:45:00;4678;5.8;39
31.05.2014;09:55:00;3452;6.5;40
31.05.2014;10:05:00;3959;7.2;41
31.05.2014;10:15:00;2662;7.8;41
31.05.2014;10:25:00;2597;8.3;40
31.05.2014;10:35:00;6105;9.2;43
31.05.2014;10:45:00;6108;10.1;45
31.05.2014;10:55:00;6041;11.1;47
31.05.2014;11:05:00;6928;12.3;44
31.05.2014;11:15:00;5729;13.2;45
31.05.2014;11:25:00;4631;14.2;45
31.05.2014;11:35:00;2281;14.8;43
31.05.2014;11:45:00;3054;15.2;42
31.05.2014;11:55:00;6351;16.0;43
31.05.2014;12:05:00;3487;16.6;44
31.05.2014;12:15:00;4373;17.4;45
31.05.2014;12:25:00;8792;18.6;47
31.05.2014;12:35:00;8539;20.0;47
31.05.2014;12:45:00;5209;21.0;44
31.05.2014;12:55:00;4204;22.0;47
31.05.2014;13:05:00;8107;23.3;44
31.05.2014;13:15:00;6285;24.2;45
31.05.2014;13:25:00;7619;25.5;44
31.05.2014;13:35:00;8227;26.7;47
31.05.2014;13:45:00;8065;28.1;47
31.05.2014;13:55:00;8007;29.0;45
31.05.2014;14:05:00;7913;30.2;44
31.05.2014;14:15:00;6639;31.4;47
31.05.2014;14:25:00;3126;32.3;42
31.05.2014;14:35:00;7868;33.5;47
31.05.2014;14:45:00;7691;34.8;46
31.05.2014;14:55:00;7332;36.0;44
31.05.2014;15:05:00;5533;37.0;46
31.05.2014;15:15:00;7305;38.2;44
31.05.2014;15:25:00;7094;39.4;46
31.05.2014;15:35:00;7003;40.5;46
31.05.2014;15:45:00;6733;41.6;44
31.05.2014;15:55:00;6803;42.8;47
31.05.2014;16:05:00;6374;43.8;44
31.05.2014;16:15:00;6348;44.9;48
31.05.2014;16:25:00;6140;45.9;44
31.05.2014;16:35:00;6034;46.9;48
31.05.2014;16:45:00;5785;47.7;48
31.05.2014;16:55:00;4813;48.5;44
31.05.2014;17:05:00;3809;49.0;43
31.05.2014;17:15:00;3518;49.7;45
31.05.2014;17:25:00;1113;49.9;42
31.05.2014;17:35:00;4079;50.5;44
31.05.2014;17:45:00;3784;51.2;45
31.05.2014;17:55:00;3461;51.7;45
31.05.2014;18:05:00;3371;52.3;45
31.05.2014;18:15:00;3250;52.8;45
31.05.2014;18:25:00;2883;53.3;44
31.05.2014;18:35:00;2609;53.8;43
31.05.2014;18:45:00;2505;54.2;43
31.05.2014;18:55:00;1866;54.5;42
31.05.2014;19:05:00;495;54.6;40
31.05.2014;19:15:00;479;54.7;39
31.05.2014;19:25:00;819;54.8;38
31.05.2014;19:35:00;1008;55.0;38
31.05.2014;19:45:00;789;55.2;38
31.05.2014;19:55:00;576;55.3;37
31.05.2014;20:05:00;435;55.3;37
31.05.2014;20:15:00;294;55.4;37
31.05.2014;20:25:00;250;55.4;36
31.05.2014;20:35:00;231;55.5;36
31.05.2014;20:45:00;204;55.5;36
31.05.2014;20:55:00;170;55.5;36
31.05.2014;21:05:00;100;55.6;36
31.05.2014;21:15:00;96;55.6;35
31.05.2014;21:20:00;90;55.6;35
01.06.2014;05:45:00;94;0;28
01.06.2014;06:05:00;286;0;29
01.06.2014;06:15:00;271;0.1;29
01.06.2014;06:25:00;261;0.1;30
01.06.2014;06:35:00;283;0.2;30
01.06.2014;06:45:00;577;0.3;30
01.06.2014;06:55:00;837;0.4;30
01.06.2014;07:05:00;770;0.5;31
01.06.2014;07:15:00;1093;0.7;31
01.06.2014;07:25:00;1077;0.9;31
01.06.2014;07:35:00;1047;1.0;31
01.06.2014;07:45:00;1919;1.3;31
01.06.2014;07:55:00;1896;1.6;32
01.06.2014;08:05:00;2175;2.0;32
01.06.2014;08:15:00;2436;2.3;33
01.06.2014;08:25:00;2161;2.7;33
01.06.2014;08:35:00;2948;3.2;35
01.06.2014;08:45:00;3660;3.8;36
01.06.2014;08:55:00;3798;4.4;37
01.06.2014;09:05:00;3990;5.0;38
01.06.2014;09:15:00;4210;5.7;39
01.06.2014;09:25:00;4476;6.4;41
01.06.2014;09:35:00;4706;7.2;42
01.06.2014;09:45:00;4908;8.0;43
01.06.2014;09:55:00;5093;8.8;44
01.06.2014;10:05:00;5284;9.7;45
01.06.2014;10:15:00;5457;10.6;46
01.06.2014;10:25:00;5613;11.5;47
01.06.2014;10:35:00;5754;12.5;48
01.06.2014;10:45:00;5904;13.4;45
01.06.2014;10:55:00;6021;14.4;45
01.06.2014;11:05:00;6180;15.4;48
01.06.2014;11:15:00;6290;16.5;44
01.06.2014;11:25:00;6436;17.5;47
01.06.2014;11:35:00;6582;18.6;44
01.06.2014;11:45:00;6715;19.7;47
01.06.2014;11:55:00;6866;20.8;44
01.06.2014;12:05:00;6884;22.0;48
01.06.2014;12:15:00;7072;23.1;45
01.06.2014;12:25:00;7008;24.3;46
01.06.2014;12:35:00;6885;25.4;46
01.06.2014;12:45:00;6852;26.5;44
01.06.2014;12:55:00;6828;27.7;47
01.06.2014;13:05:00;6924;28.8;44
01.06.2014;13:15:00;6958;29.9;48
01.06.2014;13:25:00;7040;31.1;45
01.06.2014;13:35:00;7202;32.3;45
01.06.2014;13:45:00;7362;33.5;47
01.06.2014;13:55:00;7745;34.7;44
01.06.2014;14:05:00;7861;36.0;47
01.06.2014;14:15:00;7879;37.2;46
01.06.2014;14:25:00;7293;38.4;44
01.06.2014;14:35:00;7027;39.6;46
01.06.2014;14:45:00;6845;40.8;46
01.06.2014;14:55:00;6811;41.9;44
01.06.2014;15:05:00;6760;43.0;47
01.06.2014;15:15:00;6758;44.1;44
01.06.2014;15:25:00;6757;45.2;47
01.06.2014;15:35:00;6774;46.3;46
01.06.2014;15:45:00;6599;47.4;44
01.06.2014;15:55:00;6553;48.5;47
01.06.2014;16:05:00;6821;49.5;46
01.06.2014;16:15:00;1738;50.1;43
01.06.2014;16:25:00;3658;50.6;42
01.06.2014;16:35:00;6136;51.6;47
01.06.2014;16:45:00;5256;52.5;45
01.06.2014;16:55:00;2109;53.0;43
01.06.2014;17:05:00;2251;53.4;42
01.06.2014;17:15:00;2186;53.8;42
01.06.2014;17:25:00;2221;54.2;41
01.06.2014;17:35:00;3732;54.8;43
01.06.2014;17:45:00;3784;55.3;43
01.06.2014;17:55:00;3640;55.9;44
01.06.2014;18:05:00;1648;56.2;42
01.06.2014;18:15:00;2409;56.5;42
01.06.2014;18:25:00;1453;56.8;40
01.06.2014;18:35:00;1461;57.1;40
01.06.2014;18:45:00;1485;57.3;39
01.06.2014;18:55:00;1156;57.5;38
01.06.2014;19:05:00;1171;57.7;38
01.06.2014;19:15:00;1046;57.9;37
01.06.2014;19:25:00;894;58.0;37
01.06.2014;19:35:00;803;58.2;37
01.06.2014;19:45:00;700;58.3;37
01.06.2014;19:55:00;508;58.4;36
01.06.2014;20:05:00;414;58.5;36
01.06.2014;20:15:00;388;58.5;36
01.06.2014;20:25:00;331;58.6;36
01.06.2014;20:35:00;278;58.6;36
01.06.2014;20:45:00;226;58.7;35
01.06.2014;20:55:00;163;58.7;35
01.06.2014;21:05:00;37;58.7;35
01.06.2014;21:10:00;0;58.7;35
02.06.2014;05:50:00;85;0;27
02.06.2014;06:00:00;225;0;28
02.06.2014;06:10:00;357;0;29
02.06.2014;06:20:00;410;0.1;29
02.06.2014;06:30:00;500;0.2;30
02.06.2014;06:40:00;559;0.3;30
02.06.2014;06:55:00;563;0.4;30
02.06.2014;07:05:00;762;0.5;31
02.06.2014;07:15:00;952;0.7;31
02.06.2014;07:25:00;826;0.8;31
