Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.06.2014;07:35:00;605;0.9;31
02.06.2014;07:45:00;672;1.0;31
02.06.2014;07:55:00;774;1.2;32
02.06.2014;08:05:00;1109;1.3;32
02.06.2014;08:15:00;1177;1.5;32
02.06.2014;08:25:00;1071;1.7;32
02.06.2014;08:35:00;815;1.9;32
02.06.2014;08:45:00;946;2.0;32
02.06.2014;08:55:00;1221;2.2;32
02.06.2014;09:05:00;1492;2.4;33
02.06.2014;09:15:00;2105;2.7;33
02.06.2014;09:25:00;1768;3.0;33
02.06.2014;09:35:00;1399;3.3;33
02.06.2014;09:45:00;1987;3.6;33
02.06.2014;09:55:00;5670;4.4;37
02.06.2014;10:05:00;5988;5.3;40
02.06.2014;10:15:00;6013;6.4;43
02.06.2014;10:25:00;4426;7.1;43
02.06.2014;10:35:00;4002;7.8;43
02.06.2014;10:45:00;3640;8.3;43
02.06.2014;10:55:00;3720;9.0;43
02.06.2014;11:05:00;4470;9.7;43
02.06.2014;11:15:00;6381;10.6;46
02.06.2014;11:25:00;3759;11.3;45
02.06.2014;11:35:00;7588;12.4;48
02.06.2014;11:45:00;7763;13.6;45
02.06.2014;11:55:00;6767;14.6;47
02.06.2014;12:05:00;6767;15.8;45
02.06.2014;12:15:00;5569;16.8;48
02.06.2014;12:25:00;6984;17.9;44
02.06.2014;12:35:00;7024;19.1;48
02.06.2014;12:45:00;7152;20.3;45
02.06.2014;12:55:00;7052;21.4;45
02.06.2014;13:05:00;6992;22.6;46
02.06.2014;13:15:00;7327;23.8;44
02.06.2014;13:25:00;7511;24.9;47
02.06.2014;13:35:00;6516;26.0;45
02.06.2014;13:45:00;5982;26.9;46
02.06.2014;13:55:00;7419;28.1;44
02.06.2014;14:05:00;7307;29.3;46
02.06.2014;14:15:00;7555;30.5;46
02.06.2014;14:25:00;2510;31.1;46
02.06.2014;14:35:00;3440;31.6;45
02.06.2014;14:45:00;3970;32.4;47
02.06.2014;14:55:00;2479;32.9;45
02.06.2014;15:05:00;2232;33.3;44
02.06.2014;15:15:00;1573;33.5;42
02.06.2014;15:25:00;2579;33.9;42
02.06.2014;15:35:00;2824;34.4;42
02.06.2014;15:45:00;2648;34.8;42
02.06.2014;15:55:00;3020;35.3;42
02.06.2014;16:05:00;6034;36.2;44
02.06.2014;16:15:00;7233;37.4;46
02.06.2014;16:25:00;6983;38.5;46
02.06.2014;16:35:00;4520;39.3;46
02.06.2014;16:45:00;2228;39.6;44
02.06.2014;16:55:00;4039;40.2;44
02.06.2014;17:05:00;4664;40.9;45
02.06.2014;17:15:00;4458;41.6;46
02.06.2014;17:25:00;4029;42.3;46
02.06.2014;17:35:00;3859;43.0;46
02.06.2014;17:45:00;3204;43.5;45
02.06.2014;17:55:00;2466;44.0;44
02.06.2014;18:05:00;2898;44.5;44
02.06.2014;18:15:00;2685;44.9;44
02.06.2014;18:25:00;2426;45.4;43
02.06.2014;18:35:00;1258;45.6;41
02.06.2014;18:45:00;1833;45.9;41
02.06.2014;18:55:00;1667;46.2;40
02.06.2014;19:05:00;1551;46.5;39
02.06.2014;19:15:00;729;46.6;38
02.06.2014;19:25:00;460;46.7;38
02.06.2014;19:35:00;391;46.8;37
02.06.2014;19:45:00;273;46.8;37
02.06.2014;19:55:00;196;46.9;37
02.06.2014;20:05:00;341;46.9;36
02.06.2014;20:15:00;665;47.0;36
02.06.2014;20:25:00;757;47.1;36
02.06.2014;20:35:00;492;47.2;36
02.06.2014;20:45:00;245;47.3;35
02.06.2014;20:55:00;155;47.3;35
02.06.2014;21:05:00;120;47.3;35
02.06.2014;21:15:00;99;47.3;35
02.06.2014;21:25:00;88;47.4;35
03.06.2014;05:50:00;117;0;27
03.06.2014;06:00:00;178;0;28
03.06.2014;06:20:00;298;0.1;29
03.06.2014;06:30:00;339;0.1;30
03.06.2014;06:40:00;412;0.2;30
03.06.2014;06:50:00;610;0.3;30
03.06.2014;07:00:00;729;0.4;30
03.06.2014;07:10:00;836;0.5;31
03.06.2014;07:20:00;1093;0.7;31
03.06.2014;07:30:00;1244;0.9;31
03.06.2014;07:40:00;1514;1.1;31
03.06.2014;07:50:00;1608;1.4;32
03.06.2014;08:00:00;1735;1.7;32
03.06.2014;08:10:00;1895;2.0;32
03.06.2014;08:20:00;1988;2.3;33
03.06.2014;08:30:00;2432;2.7;33
03.06.2014;08:40:00;2968;3.2;34
03.06.2014;08:50:00;3155;3.6;35
03.06.2014;09:00:00;3762;4.2;36
03.06.2014;09:10:00;2852;4.7;37
03.06.2014;09:20:00;3337;5.3;38
03.06.2014;09:30:00;4282;6.0;39
03.06.2014;09:40:00;3246;6.6;40
03.06.2014;09:50:00;4055;7.2;41
03.06.2014;10:00:00;4713;7.9;41
03.06.2014;10:10:00;4940;8.7;42
03.06.2014;10:20:00;5389;9.5;44
03.06.2014;10:30:00;4683;10.2;44
03.06.2014;10:40:00;5048;11.0;45
03.06.2014;10:50:00;4826;11.8;45
03.06.2014;11:00:00;5951;12.7;46
03.06.2014;11:10:00;6712;13.7;44
03.06.2014;11:20:00;6215;14.6;47
03.06.2014;11:30:00;3679;15.3;46
03.06.2014;11:40:00;2317;15.7;44
03.06.2014;11:50:00;2319;16.1;43
03.06.2014;12:00:00;2934;16.5;42
03.06.2014;12:10:00;4291;17.3;44
03.06.2014;12:20:00;5435;17.9;43
03.06.2014;12:30:00;7322;19.2;45
03.06.2014;12:40:00;4065;20.0;44
03.06.2014;12:50:00;3365;20.5;44
03.06.2014;13:00:00;2119;21.0;42
03.06.2014;13:10:00;3199;21.4;42
03.06.2014;13:20:00;6677;22.4;45
03.06.2014;13:30:00;7765;23.7;44
03.06.2014;13:40:00;7910;24.8;47
03.06.2014;13:50:00;3014;25.7;43
03.06.2014;14:00:00;7710;26.6;44
03.06.2014;14:10:00;2696;27.4;42
03.06.2014;14:20:00;1863;27.7;41
03.06.2014;14:30:00;2654;28.1;41
03.06.2014;14:40:00;1914;28.4;41
03.06.2014;14:50:00;3418;28.9;40
03.06.2014;15:00:00;4656;29.5;42
03.06.2014;15:10:00;7825;30.9;47
03.06.2014;15:20:00;2272;31.4;42
03.06.2014;15:30:00;2477;32.1;43
03.06.2014;15:40:00;2222;32.5;42
03.06.2014;15:50:00;2184;32.8;41
03.06.2014;16:00:00;2054;33.2;41
03.06.2014;16:10:00;2539;33.6;40
03.06.2014;16:20:00;3040;34.1;41
03.06.2014;16:30:00;5184;34.8;42
03.06.2014;16:40:00;6351;35.9;46
03.06.2014;16:50:00;5396;36.8;47
03.06.2014;17:00:00;4919;37.6;48
03.06.2014;17:10:00;4259;38.3;48
03.06.2014;17:20:00;3833;39.0;47
03.06.2014;17:30:00;2914;39.5;45
03.06.2014;17:40:00;3267;40.0;45
03.06.2014;17:50:00;2390;40.5;44
03.06.2014;18:00:00;1170;40.9;43
03.06.2014;18:10:00;1134;41.1;41
03.06.2014;18:20:00;1142;41.2;40
03.06.2014;18:30:00;3048;41.7;41
03.06.2014;18:40:00;2315;42.1;41
03.06.2014;18:50:00;2136;42.5;40
03.06.2014;19:00:00;1857;42.8;40
03.06.2014;19:10:00;1515;43.1;39
03.06.2014;19:20:00;1104;43.3;38
03.06.2014;19:30:00;779;43.4;37
03.06.2014;19:40:00;635;43.5;37
03.06.2014;19:50:00;677;43.6;37
03.06.2014;20:00:00;615;43.7;36
03.06.2014;20:10:00;526;43.8;36
03.06.2014;20:20:00;492;43.9;36
03.06.2014;20:30:00;412;44.0;36
03.06.2014;20:40:00;277;44.0;36
03.06.2014;20:50:00;201;44.1;35
03.06.2014;21:00:00;143;44.1;35
03.06.2014;21:05:00;48;44.1;35
04.06.2014;05:40:00;129;0;26
04.06.2014;05:50:00;182;0;28
04.06.2014;06:00:00;249;0;28
04.06.2014;06:15:00;413;0.1;29
04.06.2014;06:25:00;470;0.2;29
04.06.2014;06:35:00;522;0.3;30
04.06.2014;06:45:00;603;0.4;30
04.06.2014;06:55:00;703;0.5;30
04.06.2014;07:05:00;899;0.6;31
04.06.2014;07:15:00;902;0.8;31
04.06.2014;07:25:00;783;0.9;31
04.06.2014;07:35:00;1205;1.1;31
04.06.2014;07:45:00;1420;1.3;31
04.06.2014;07:55:00;1470;1.5;32
04.06.2014;08:05:00;1234;1.8;32
04.06.2014;08:15:00;2040;2.0;32
04.06.2014;08:25:00;2837;2.5;33
04.06.2014;08:35:00;3136;3.0;34
04.06.2014;08:45:00;3543;3.6;36
04.06.2014;08:55:00;3932;4.2;37
04.06.2014;09:05:00;3465;4.8;38
04.06.2014;09:15:00;2535;5.3;38
04.06.2014;09:25:00;3202;5.8;38
04.06.2014;09:35:00;3701;6.4;39
04.06.2014;09:45:00;3704;7.0;40
04.06.2014;09:55:00;3637;7.6;41
04.06.2014;10:05:00;4118;8.3;41
04.06.2014;10:15:00;4202;9.0;42
04.06.2014;10:25:00;3829;9.6;42
04.06.2014;10:35:00;4033;10.3;43
04.06.2014;10:45:00;4268;11.0;43
04.06.2014;10:55:00;4795;11.8;44
04.06.2014;11:05:00;4820;12.5;45
04.06.2014;11:15:00;5948;13.5;46
04.06.2014;11:25:00;5048;14.3;47
04.06.2014;11:35:00;4290;15.1;47
04.06.2014;11:45:00;3073;15.7;46
04.06.2014;11:55:00;3831;16.3;46
04.06.2014;12:05:00;3172;16.9;45
04.06.2014;12:15:00;4670;17.6;45
04.06.2014;12:25:00;4551;18.3;46
04.06.2014;12:35:00;3931;19.1;46
04.06.2014;12:45:00;6479;20.1;48
04.06.2014;12:55:00;4929;21.0;44
04.06.2014;13:05:00;6395;21.9;46
04.06.2014;13:15:00;3571;22.7;47
04.06.2014;13:25:00;2110;23.1;44
04.06.2014;13:35:00;4639;23.7;44
04.06.2014;13:45:00;3911;24.4;45
04.06.2014;13:55:00;3829;25.0;45
04.06.2014;14:05:00;3619;25.5;45
04.06.2014;14:15:00;3689;26.2;45
04.06.2014;14:25:00;2477;26.6;44
04.06.2014;14:35:00;2840;27.0;43
04.06.2014;14:45:00;2838;27.5;43
04.06.2014;14:55:00;2388;27.9;42
04.06.2014;15:05:00;1698;28.2;41
04.06.2014;15:15:00;2019;28.5;40
04.06.2014;15:25:00;2101;28.9;40
04.06.2014;15:35:00;1902;29.2;39
04.06.2014;15:45:00;1836;29.5;39
04.06.2014;15:55:00;1591;29.8;38
04.06.2014;16:05:00;1165;30.0;38
04.06.2014;16:15:00;945;30.2;37
04.06.2014;16:25:00;709;30.3;37
04.06.2014;16:35:00;624;30.4;36
04.06.2014;16:45:00;442;30.5;36
04.06.2014;16:55:00;593;30.6;36
04.06.2014;17:05:00;449;30.7;36
04.06.2014;17:15:00;256;30.7;35
04.06.2014;17:25:00;251;30.8;35
04.06.2014;17:35:00;448;30.8;35
04.06.2014;17:45:00;506;30.9;35
04.06.2014;17:55:00;481;31.0;35
04.06.2014;18:05:00;448;31.1;34
04.06.2014;18:15:00;355;31.1;34
04.06.2014;18:25:00;383;31.2;34
04.06.2014;18:35:00;511;31.3;34
04.06.2014;18:45:00;965;31.4;34
04.06.2014;18:55:00;1497;31.7;34
04.06.2014;19:05:00;1991;31.9;34
04.06.2014;19:15:00;1876;32.3;34
04.06.2014;19:25:00;1496;32.5;34
04.06.2014;19:35:00;853;32.7;34
04.06.2014;19:45:00;591;32.8;34
04.06.2014;19:55:00;466;32.9;34
04.06.2014;20:05:00;464;33.0;34
04.06.2014;20:15:00;325;33.0;34
04.06.2014;20:25:00;284;33.1;34
04.06.2014;20:35:00;243;33.1;34
04.06.2014;20:45:00;225;33.2;34
04.06.2014;20:55:00;161;33.2;34
04.06.2014;21:05:00;103;33.2;34
04.06.2014;21:10:00;124;33.2;34
05.06.2014;05:40:00;134;0;26
05.06.2014;05:50:00;159;0;27
05.06.2014;06:10:00;219;0.1;29
05.06.2014;06:20:00;228;0.1;29
05.06.2014;06:30:00;238;0.1;29
05.06.2014;06:40:00;306;0.2;30
05.06.2014;06:50:00;323;0.2;30
05.06.2014;07:00:00;408;0.3;30
05.06.2014;07:10:00;498;0.4;30
05.06.2014;07:20:00;844;0.5;31
05.06.2014;07:30:00;1116;0.7;31
05.06.2014;07:40:00;1140;0.9;31
05.06.2014;07:50:00;1452;1.1;31
05.06.2014;08:00:00;1599;1.4;31
05.06.2014;08:10:00;1977;1.7;32
05.06.2014;08:20:00;1475;1.9;32
05.06.2014;08:30:00;2362;2.3;32
05.06.2014;08:40:00;3162;2.8;34
05.06.2014;08:50:00;3660;3.3;35
05.06.2014;09:00:00;4448;4.0;37
05.06.2014;09:10:00;4309;4.7;38
05.06.2014;09:20:00;4946;5.4;39
05.06.2014;09:30:00;2337;5.8;39
05.06.2014;09:40:00;1292;6.1;37
05.06.2014;09:50:00;4989;6.7;38
05.06.2014;10:00:00;4589;7.2;38
05.06.2014;10:10:00;3944;7.9;41
05.06.2014;10:20:00;3633;8.5;41
05.06.2014;10:30:00;6836;9.5;44
05.06.2014;10:40:00;3637;10.1;43
05.06.2014;10:50:00;3073;10.6;42
05.06.2014;11:00:00;2126;10.9;40
05.06.2014;11:10:00;2068;11.3;40
05.06.2014;11:20:00;3756;11.8;40
05.06.2014;11:30:00;5647;12.6;42
05.06.2014;11:40:00;4620;13.6;45
05.06.2014;11:50:00;2352;14.0;43
05.06.2014;12:00:00;4717;14.6;43
05.06.2014;12:10:00;3840;15.2;43
05.06.2014;12:20:00;5677;16.4;46
05.06.2014;12:30:00;4655;17.3;45
05.06.2014;12:40:00;6867;18.1;45
05.06.2014;12:50:00;5299;19.2;44
05.06.2014;13:00:00;7437;20.1;45
05.06.2014;13:10:00;5072;21.1;46
05.06.2014;13:20:00;7000;22.2;46
05.06.2014;13:30:00;2965;22.8;46
05.06.2014;13:40:00;5511;23.8;44
05.06.2014;13:50:00;7403;25.0;47
05.06.2014;14:00:00;7681;26.1;45
05.06.2014;14:10:00;8025;27.4;44
05.06.2014;14:20:00;2659;28.2;44
05.06.2014;14:30:00;7600;29.3;47
05.06.2014;14:40:00;7046;30.5;46
05.06.2014;14:50:00;7002;31.6;44
05.06.2014;15:00:00;7594;32.9;47
05.06.2014;15:10:00;5297;33.9;44
05.06.2014;15:20:00;7531;34.9;47
05.06.2014;15:30:00;5823;35.9;44
05.06.2014;15:40:00;5461;36.9;47
05.06.2014;15:50:00;4274;37.7;45
05.06.2014;16:00:00;4072;38.2;42
05.06.2014;16:10:00;5783;39.2;46
05.06.2014;16:20:00;5404;40.1;48
05.06.2014;16:30:00;5214;41.0;44
05.06.2014;16:40:00;3447;41.5;43
05.06.2014;16:50:00;2066;41.9;42
05.06.2014;17:00:00;2916;42.4;42
05.06.2014;17:10:00;1877;42.7;42
05.06.2014;17:20:00;1832;43.1;41
05.06.2014;17:30:00;2577;43.5;41
05.06.2014;17:40:00;2049;43.8;40
05.06.2014;17:50:00;2719;44.2;40
05.06.2014;18:00:00;3303;44.7;41
05.06.2014;18:10:00;2736;45.2;41
05.06.2014;18:20:00;2118;45.5;40
05.06.2014;18:30:00;2365;45.9;40
05.06.2014;18:40:00;2097;46.3;40
05.06.2014;18:50:00;2218;46.6;40
05.06.2014;19:00:00;1806;47.0;39
05.06.2014;19:10:00;1531;47.2;39
05.06.2014;19:20:00;1346;47.5;38
05.06.2014;19:30:00;1138;47.7;38
05.06.2014;19:40:00;756;47.8;37
05.06.2014;19:50:00;631;47.9;37
05.06.2014;20:00:00;532;48.0;36
05.06.2014;20:10:00;428;48.1;36
05.06.2014;20:20:00;313;48.1;36
05.06.2014;20:30:00;293;48.2;36
05.06.2014;20:40:00;256;48.2;36
05.06.2014;20:50:00;216;48.3;35
05.06.2014;21:00:00;177;48.3;35
05.06.2014;21:10:00;134;48.3;35
05.06.2014;21:20:00;0;48.3;35
06.06.2014;05:45:00;109;0;27
06.06.2014;05:55:00;162;0;28
06.06.2014;06:05:00;203;0;28
06.06.2014;06:15:00;240;0.1;29
06.06.2014;06:25:00;274;0.1;29
06.06.2014;06:45:00;335;0.2;30
06.06.2014;06:55:00;366;0.3;30
06.06.2014;07:05:00;428;0.3;30
06.06.2014;07:15:00;511;0.4;31
06.06.2014;07:25:00;619;0.5;31
06.06.2014;07:35:00;752;0.6;31
06.06.2014;07:45:00;1412;0.8;31
06.06.2014;07:55:00;1681;1.1;31
06.06.2014;08:05:00;1980;1.4;31
06.06.2014;08:15:00;2284;1.8;32
06.06.2014;08:25:00;2619;2.2;33
06.06.2014;08:35:00;2962;2.7;34
06.06.2014;08:45:00;3246;3.2;35
06.06.2014;08:55:00;3549;3.8;36
06.06.2014;09:05:00;3848;4.4;37
06.06.2014;09:15:00;4115;5.1;39
06.06.2014;09:35:00;4630;6.5;41
06.06.2014;09:45:00;4599;7.3;42
06.06.2014;09:55:00;5035;8.1;43
06.06.2014;10:05:00;4756;8.9;44
06.06.2014;10:15:00;5145;9.8;45
06.06.2014;10:25:00;5358;10.6;46
06.06.2014;10:35:00;5238;11.5;47
06.06.2014;10:45:00;5472;12.4;47
06.06.2014;10:55:00;5835;13.4;48
06.06.2014;11:05:00;5734;14.3;44
06.06.2014;11:15:00;5854;15.3;46
06.06.2014;11:25:00;6033;16.3;48
06.06.2014;11:35:00;6038;17.3;44
06.06.2014;11:45:00;6045;18.3;47
06.06.2014;11:55:00;6079;19.2;48
06.06.2014;12:05:00;4457;20.1;44
06.06.2014;12:15:00;6229;21.1;46
06.06.2014;12:25:00;6462;22.2;44
06.06.2014;12:35:00;6855;23.3;47
06.06.2014;12:45:00;6780;24.4;44
06.06.2014;12:55:00;6735;25.5;47
06.06.2014;13:05:00;6397;26.6;44
06.06.2014;13:15:00;5778;27.5;47
06.06.2014;13:25:00;5053;28.4;44
06.06.2014;13:35:00;5799;29.4;46
06.06.2014;13:45:00;4145;30.2;47
06.06.2014;13:55:00;7039;31.1;47
06.06.2014;14:05:00;7070;32.3;46
06.06.2014;14:15:00;6752;33.4;44
06.06.2014;14:25:00;6196;34.5;47
06.06.2014;14:35:00;6412;35.5;44
06.06.2014;14:45:00;6613;36.6;47
06.06.2014;14:55:00;5600;37.6;44
06.06.2014;15:05:00;6231;38.6;47
06.06.2014;15:15:00;6389;39.7;44
06.06.2014;15:25:00;6188;40.7;47
06.06.2014;15:35:00;5938;41.7;44
06.06.2014;15:45:00;5815;42.7;46
06.06.2014;15:55:00;5571;43.6;48
06.06.2014;16:05:00;6189;44.6;45
06.06.2014;16:15:00;5230;45.5;47
06.06.2014;16:25:00;4613;46.3;45
06.06.2014;16:35:00;4053;47.0;43
06.06.2014;16:45:00;5171;47.8;45
06.06.2014;16:55:00;3572;48.5;46
06.06.2014;17:05:00;3185;48.9;45
06.06.2014;17:15:00;3801;49.5;45
06.06.2014;17:25:00;3275;50.1;45
06.06.2014;17:35:00;2469;50.6;44
06.06.2014;17:45:00;3127;51.1;44
06.06.2014;17:55:00;3146;51.6;44
06.06.2014;18:05:00;2839;52.0;44
06.06.2014;18:15:00;2776;52.5;43
06.06.2014;18:25:00;2483;52.9;43
06.06.2014;18:35:00;2393;53.3;42
06.06.2014;18:45:00;919;53.6;40
06.06.2014;18:55:00;569;53.6;39
06.06.2014;19:05:00;840;53.8;38
06.06.2014;19:15:00;970;53.9;38
06.06.2014;19:25:00;788;54.1;38
06.06.2014;19:35:00;675;54.2;37
06.06.2014;19:45:00;774;54.3;37
06.06.2014;19:55:00;926;54.5;37
06.06.2014;20:05:00;930;54.6;37
06.06.2014;20:15:00;787;54.8;36
06.06.2014;20:25:00;626;54.9;36
06.06.2014;20:35:00;473;54.9;36
06.06.2014;20:45:00;347;55.0;36
06.06.2014;20:55:00;251;55.1;36
06.06.2014;21:05:00;189;55.1;35
06.06.2014;21:15:00;135;55.1;35
06.06.2014;21:20:00;0;55.1;21
07.06.2014;05:40:00;111;0;27
07.06.2014;05:50:00;156;0;28
07.06.2014;06:00:00;198;0;29
07.06.2014;06:20:00;279;0.1;30
07.06.2014;06:30:00;312;0.1;30
07.06.2014;06:40:00;351;0.2;30
07.06.2014;06:50:00;391;0.3;30
07.06.2014;07:00:00;449;0.3;31
07.06.2014;07:10:00;532;0.4;31
07.06.2014;07:20:00;604;0.5;31
07.06.2014;07:30:00;705;0.6;31
07.06.2014;07:40:00;1095;0.8;31
07.06.2014;07:50:00;1475;1.0;32
07.06.2014;08:00:00;1763;1.3;32
07.06.2014;08:10:00;1995;1.6;32
07.06.2014;08:20:00;2358;2.0;33
07.06.2014;08:30:00;2709;2.4;34
07.06.2014;08:40:00;3003;2.9;35
07.06.2014;08:50:00;3273;3.4;36
07.06.2014;09:00:00;3554;4.0;37
07.06.2014;09:10:00;3823;4.6;38
07.06.2014;09:20:00;4053;5.3;39
07.06.2014;09:30:00;4288;6.0;40
07.06.2014;09:40:00;4516;6.7;41
07.06.2014;09:50:00;4699;7.5;43
07.06.2014;10:00:00;4893;8.3;44
07.06.2014;10:10:00;5034;9.1;45
07.06.2014;10:20:00;5159;10.0;46
07.06.2014;10:30:00;5288;10.8;47
07.06.2014;10:40:00;5417;11.7;48
07.06.2014;10:50:00;5554;12.6;48
07.06.2014;11:00:00;5678;13.6;44
07.06.2014;11:10:00;5793;14.5;46
07.06.2014;11:20:00;5886;15.5;48
07.06.2014;11:30:00;5928;16.4;44
07.06.2014;11:40:00;6040;17.4;46
07.06.2014;11:50:00;6111;18.4;48
07.06.2014;12:00:00;6193;19.5;44
07.06.2014;12:10:00;6225;20.5;47
07.06.2014;12:20:00;6233;21.5;44
07.06.2014;12:30:00;6242;22.5;47
07.06.2014;12:40:00;6271;23.6;44
07.06.2014;12:50:00;6322;24.6;46
07.06.2014;13:00:00;6330;25.7;45
07.06.2014;13:10:00;6316;26.7;46
07.06.2014;13:20:00;6252;27.7;45
07.06.2014;13:30:00;6148;28.8;46
07.06.2014;13:40:00;6417;29.8;45
07.06.2014;13:50:00;6409;30.9;46
07.06.2014;14:00:00;6156;31.9;44
07.06.2014;14:10:00;5880;32.9;46
07.06.2014;14:20:00;6292;33.9;47
07.06.2014;14:30:00;6419;34.9;45
07.06.2014;14:40:00;6331;36.0;47
07.06.2014;14:50:00;5936;37.0;45
07.06.2014;15:00:00;6152;38.0;48
07.06.2014;15:10:00;6113;39.0;44
07.06.2014;15:20:00;6060;40.0;48
07.06.2014;15:30:00;5944;41.0;44
07.06.2014;15:40:00;5866;42.0;47
07.06.2014;15:50:00;5586;42.9;44
07.06.2014;16:00:00;5291;43.8;45
07.06.2014;16:10:00;5485;44.7;48
07.06.2014;16:20:00;5223;45.5;44
07.06.2014;16:30:00;4902;46.4;45
07.06.2014;16:40:00;4818;47.2;47
07.06.2014;16:50:00;4408;47.9;48
07.06.2014;17:00:00;3840;48.6;48
07.06.2014;17:10:00;3484;49.2;47
07.06.2014;17:20:00;3338;49.7;47
07.06.2014;17:30:00;2043;50.2;45
07.06.2014;17:40:00;2416;50.5;44
07.06.2014;17:50:00;2086;50.9;43
07.06.2014;18:00:00;1806;51.2;42
07.06.2014;18:10:00;1492;51.5;41
07.06.2014;18:20:00;1365;51.7;41
07.06.2014;18:30:00;1307;52.0;40
07.06.2014;18:40:00;1286;52.2;39
07.06.2014;18:50:00;1226;52.4;39
07.06.2014;19:00:00;1052;52.6;38
07.06.2014;19:10:00;1008;52.7;38
07.06.2014;19:20:00;911;52.9;38
07.06.2014;19:30:00;874;53.0;37
07.06.2014;19:40:00;918;53.2;37
07.06.2014;19:50:00;962;53.3;37
07.06.2014;20:00:00;741;53.5;37
07.06.2014;20:10:00;812;53.6;37
07.06.2014;20:20:00;646;53.7;36
07.06.2014;20:30:00;376;53.8;36
07.06.2014;20:40:00;363;53.8;36
07.06.2014;20:50:00;341;53.9;36
07.06.2014;21:00:00;297;54.0;36
07.06.2014;21:10:00;198;54.0;36
07.06.2014;21:20:00;110;54.0;35
07.06.2014;21:30:00;101;54.0;35
07.06.2014;21:35:00;89;54.0;35
08.06.2014;05:45:00;152;0;28
08.06.2014;05:55:00;187;0;29
08.06.2014;06:05:00;239;0;29
08.06.2014;06:20:00;322;0.1;30
08.06.2014;06:30:00;367;0.2;30
08.06.2014;06:40:00;414;0.2;31
08.06.2014;06:50:00;460;0.3;31
08.06.2014;07:00:00;514;0.4;31
08.06.2014;07:10:00;598;0.5;31
08.06.2014;07:20:00;688;0.6;31
08.06.2014;07:30:00;801;0.7;32
08.06.2014;07:40:00;1126;0.9;32
08.06.2014;07:50:00;1469;1.1;32
08.06.2014;08:00:00;1730;1.4;32
08.06.2014;08:10:00;1987;1.7;33
08.06.2014;08:20:00;2275;2.1;33
08.06.2014;08:30:00;2609;2.5;34
08.06.2014;08:40:00;2896;2.9;35
08.06.2014;08:50:00;3165;3.5;36
08.06.2014;09:00:00;3424;4.0;37
08.06.2014;09:10:00;3680;4.6;38
08.06.2014;09:20:00;3925;5.2;39
08.06.2014;09:30:00;4132;5.9;40
08.06.2014;09:40:00;4330;6.6;41
08.06.2014;09:50:00;4520;7.4;42
08.06.2014;10:00:00;4682;8.1;43
08.06.2014;10:10:00;4830;8.9;44
08.06.2014;10:20:00;4946;9.7;45
08.06.2014;10:30:00;5084;10.6;46
08.06.2014;10:40:00;5224;11.4;47
08.06.2014;10:50:00;5363;12.3;48
08.06.2014;11:00:00;5482;13.2;48
08.06.2014;11:10:00;5608;14.1;44
08.06.2014;11:20:00;5689;15.1;46
08.06.2014;11:30:00;5751;16.0;48
08.06.2014;11:40:00;5825;17.0;44
08.06.2014;11:50:00;5900;17.9;46
08.06.2014;12:00:00;5959;18.9;48
08.06.2014;12:10:00;6036;19.9;44
08.06.2014;12:20:00;6217;20.9;48
08.06.2014;12:30:00;6241;21.9;44
08.06.2014;12:40:00;6288;23.0;47
08.06.2014;12:50:00;6271;24.0;44
08.06.2014;13:00:00;6285;25.1;47
08.06.2014;13:10:00;6320;26.1;44
08.06.2014;13:20:00;6341;27.1;47
08.06.2014;13:30:00;6330;28.2;44
08.06.2014;13:40:00;6336;29.2;47
08.06.2014;13:50:00;6327;30.3;44
08.06.2014;14:00:00;6277;31.3;47
08.06.2014;14:10:00;6248;32.3;44
08.06.2014;14:20:00;6208;33.4;48
08.06.2014;14:30:00;6154;34.4;44
08.06.2014;14:40:00;6097;35.4;48
08.06.2014;14:50:00;6070;36.4;44
08.06.2014;15:00:00;6006;37.4;47
08.06.2014;15:10:00;5902;38.4;44
08.06.2014;15:20:00;5815;39.3;47
08.06.2014;15:30:00;5726;40.3;44
08.06.2014;15:40:00;5608;41.2;46
08.06.2014;15:50:00;5492;42.1;48
08.06.2014;16:00:00;5326;43.0;44
08.06.2014;16:10:00;5167;43.9;46
08.06.2014;16:20:00;5052;44.7;48
08.06.2014;16:30:00;4854;45.5;44
08.06.2014;16:40:00;4556;46.3;45
08.06.2014;16:50:00;4202;47.0;47
08.06.2014;17:00:00;3789;47.6;47
08.06.2014;17:10:00;3462;48.2;47
08.06.2014;17:20:00;3233;48.8;46
08.06.2014;17:30:00;3030;49.3;46
08.06.2014;17:40:00;2861;49.7;45
08.06.2014;17:50:00;2689;50.2;44
08.06.2014;18:00:00;2529;50.6;44
08.06.2014;18:10:00;2373;51.0;43
08.06.2014;18:20:00;2238;51.4;43
08.06.2014;18:30:00;2075;51.7;42
08.06.2014;18:40:00;1911;52.1;42
08.06.2014;18:50:00;1752;52.4;41
08.06.2014;19:00:00;1579;52.6;40
08.06.2014;19:10:00;1403;52.9;40
08.06.2014;19:20:00;1168;53.1;39
08.06.2014;19:30:00;971;53.2;38
08.06.2014;19:40:00;836;53.4;38
08.06.2014;19:50:00;687;53.5;38
08.06.2014;20:00:00;541;53.6;38
08.06.2014;20:10:00;417;53.7;37
08.06.2014;20:20:00;375;53.7;37
08.06.2014;20:30:00;318;53.8;37
08.06.2014;20:40:00;264;53.8;37
08.06.2014;20:50:00;216;53.9;36
08.06.2014;21:00:00;171;53.9;36
08.06.2014;21:10:00;130;53.9;36
08.06.2014;21:20:00;101;53.9;36
08.06.2014;21:30:00;87;54.0;36
09.06.2014;05:40:00;126;0;28
09.06.2014;05:50:00;159;0;29
09.06.2014;06:00:00;207;0;29
09.06.2014;06:10:00;258;0.1;30
09.06.2014;06:20:00;307;0.1;30
09.06.2014;06:30:00;358;0.2;31
09.06.2014;06:40:00;405;0.2;31
09.06.2014;07:00:00;513;0.4;31
09.06.2014;07:10:00;586;0.5;32
09.06.2014;07:20:00;680;0.6;32
09.06.2014;07:30:00;795;0.7;32
09.06.2014;07:40:00;1108;0.9;32
09.06.2014;07:50:00;1442;1.1;32
09.06.2014;08:00:00;1702;1.4;33
09.06.2014;08:10:00;1956;1.7;33
09.06.2014;08:20:00;2240;2.0;33
09.06.2014;08:30:00;2558;2.4;34
09.06.2014;08:40:00;2849;2.9;35
09.06.2014;08:50:00;3108;3.4;36
09.06.2014;09:00:00;3367;3.9;37
09.06.2014;09:10:00;3654;4.5;38
09.06.2014;09:20:00;3886;5.2;39
09.06.2014;09:30:00;4111;5.8;40
09.06.2014;09:40:00;4306;6.5;42
09.06.2014;09:50:00;4492;7.3;43
09.06.2014;10:00:00;4639;8.0;43
09.06.2014;10:10:00;4775;8.8;44
09.06.2014;10:20:00;4892;9.6;45
09.06.2014;10:30:00;5003;10.4;46
09.06.2014;10:40:00;5132;11.3;47
09.06.2014;10:50:00;5252;12.1;48
09.06.2014;11:00:00;5368;13.0;48
09.06.2014;11:10:00;5482;13.9;44
09.06.2014;11:20:00;5562;14.8;46
09.06.2014;11:30:00;5659;15.8;48
09.06.2014;11:40:00;5675;16.7;44
09.06.2014;11:50:00;5756;17.6;46
09.06.2014;12:00:00;5718;18.6;48
09.06.2014;12:10:00;6017;19.6;44
09.06.2014;12:20:00;6054;20.6;47
09.06.2014;12:30:00;6078;21.6;44
09.06.2014;12:40:00;6145;22.6;46
09.06.2014;12:50:00;6172;23.6;44
09.06.2014;13:00:00;6178;24.6;46
09.06.2014;13:10:00;6190;25.6;45
09.06.2014;13:20:00;6189;26.7;46
09.06.2014;13:30:00;6242;27.7;45
09.06.2014;13:40:00;6245;28.7;46
09.06.2014;13:50:00;6218;29.7;45
09.06.2014;14:00:00;6181;30.8;46
09.06.2014;14:10:00;6175;31.8;44
09.06.2014;14:20:00;6148;32.8;46
09.06.2014;14:30:00;6090;33.8;44
09.06.2014;14:40:00;6046;34.8;47
09.06.2014;14:50:00;5989;35.8;44
09.06.2014;15:00:00;5935;36.8;47
09.06.2014;15:10:00;5820;37.7;44
09.06.2014;15:20:00;5760;38.7;46
09.06.2014;15:30:00;5684;39.6;47
09.06.2014;15:40:00;5616;40.6;45
09.06.2014;15:50:00;5480;41.5;48
09.06.2014;16:00:00;5318;42.4;44
09.06.2014;16:10:00;5144;43.2;46
09.06.2014;16:20:00;4984;44.1;48
09.06.2014;16:30:00;4832;44.9;46
09.06.2014;16:40:00;4648;45.6;44
09.06.2014;16:50:00;4282;46.3;46
09.06.2014;17:00:00;4067;47.0;47
09.06.2014;17:10:00;3684;47.7;47
09.06.2014;17:20:00;3457;48.2;47
09.06.2014;17:30:00;3311;48.8;47
09.06.2014;17:40:00;3213;49.3;47
09.06.2014;17:50:00;3186;49.8;46
09.06.2014;18:00:00;3248;50.4;46
09.06.2014;18:10:00;3216;50.9;46
09.06.2014;18:20:00;2955;51.4;46
09.06.2014;18:30:00;2694;51.9;45
09.06.2014;18:40:00;2534;52.3;45
09.06.2014;18:50:00;2298;52.7;44
09.06.2014;19:00:00;2136;53.0;43
09.06.2014;19:10:00;1887;53.4;42
09.06.2014;19:20:00;989;53.6;41
09.06.2014;19:30:00;697;53.7;40
09.06.2014;19:40:00;491;53.8;39
09.06.2014;19:50:00;349;53.8;39
09.06.2014;20:00:00;297;53.9;39
09.06.2014;20:10:00;251;53.9;38
09.06.2014;20:20:00;246;54.0;38
09.06.2014;20:30:00;258;54.0;38
09.06.2014;20:40:00;249;54.1;37
09.06.2014;20:50:00;207;54.1;37
09.06.2014;21:00:00;149;54.1;37
09.06.2014;21:10:00;100;54.1;37
09.06.2014;21:15:00;89;54.1;37
10.06.2014;05:50:00;137;0;29
10.06.2014;06:00:00;206;0;30
10.06.2014;06:10:00;289;0;30
10.06.2014;06:20:00;309;0.1;31
10.06.2014;06:35:00;413;0.2;31
10.06.2014;06:45:00;415;0.2;31
10.06.2014;06:55:00;448;0.3;32
10.06.2014;07:05:00;498;0.4;32
10.06.2014;07:15:00;582;0.5;32
10.06.2014;07:25:00;671;0.6;32
10.06.2014;07:35:00;820;0.7;32
10.06.2014;07:45:00;1363;0.9;33
10.06.2014;07:55:00;1621;1.2;33
10.06.2014;08:05:00;1881;1.5;33
10.06.2014;08:15:00;2176;1.8;33
10.06.2014;08:25:00;2465;2.2;34
10.06.2014;08:35:00;2780;2.7;35
10.06.2014;08:45:00;3060;3.2;36
10.06.2014;08:55:00;3351;3.7;37
10.06.2014;09:05:00;3624;4.3;38
10.06.2014;09:15:00;3852;4.9;40
10.06.2014;09:25:00;4078;5.6;41
10.06.2014;09:35:00;4290;6.3;42
10.06.2014;09:45:00;4478;7.0;43
10.06.2014;09:55:00;4694;7.8;44
10.06.2014;10:05:00;4885;8.6;45
10.06.2014;10:15:00;5000;9.4;46
10.06.2014;10:25:00;5168;10.2;47
10.06.2014;10:35:00;5275;11.1;48
10.06.2014;10:45:00;5444;12.0;48
10.06.2014;10:55:00;5579;12.9;44
10.06.2014;11:05:00;5790;13.9;47
10.06.2014;11:15:00;5861;14.8;46
10.06.2014;11:25:00;5930;15.8;45
10.06.2014;11:35:00;6002;16.8;48
10.06.2014;11:45:00;6030;17.8;44
10.06.2014;11:55:00;6135;18.8;47
10.06.2014;12:05:00;6161;19.8;44
10.06.2014;12:15:00;6193;20.8;47
10.06.2014;12:25:00;6196;21.8;44
10.06.2014;12:35:00;6236;22.9;47
10.06.2014;12:45:00;6244;23.9;44
10.06.2014;12:55:00;6251;24.9;47
10.06.2014;13:05:00;6301;26.0;44
10.06.2014;13:15:00;6326;27.0;48
10.06.2014;13:25:00;6348;28.1;44
10.06.2014;13:35:00;6351;29.1;47
10.06.2014;13:45:00;6304;30.2;45
10.06.2014;13:55:00;6266;31.2;45
10.06.2014;14:05:00;6273;32.2;46
10.06.2014;14:15:00;6255;33.3;44
10.06.2014;14:25:00;6193;34.3;47
10.06.2014;14:35:00;6069;35.3;44
10.06.2014;14:45:00;5995;36.3;47
10.06.2014;14:55:00;5911;37.3;45
10.06.2014;15:05:00;5839;38.2;46
10.06.2014;15:15:00;5752;39.2;47
10.06.2014;15:25:00;5802;40.1;45
10.06.2014;15:35:00;5748;41.1;48
10.06.2014;15:45:00;5651;42.0;44
10.06.2014;15:55:00;5520;42.9;48
10.06.2014;16:05:00;5422;43.8;44
10.06.2014;16:15:00;5273;44.7;46
10.06.2014;16:25:00;5063;45.6;48
10.06.2014;16:35:00;4816;46.4;44
10.06.2014;16:45:00;4510;47.1;46
10.06.2014;16:55:00;4157;47.8;47
10.06.2014;17:05:00;3869;48.5;48
10.06.2014;17:15:00;3624;49.1;48
10.06.2014;17:25:00;3397;49.7;48
10.06.2014;17:35:00;3260;50.2;47
10.06.2014;17:45:00;3100;50.7;47
10.06.2014;17:55:00;2928;51.2;46
10.06.2014;18:05:00;2736;51.7;46
10.06.2014;18:15:00;2546;52.1;45
10.06.2014;18:25:00;2369;52.5;45
10.06.2014;18:35:00;2206;52.9;44
10.06.2014;18:45:00;2029;53.2;43
10.06.2014;18:55:00;1840;53.5;43
10.06.2014;19:05:00;1590;53.8;42
10.06.2014;19:15:00;1343;54.0;41
10.06.2014;19:25:00;1099;54.2;40
10.06.2014;19:35:00;932;54.4;40
10.06.2014;19:45:00;792;54.5;39
10.06.2014;19:55:00;632;54.6;39
10.06.2014;20:05:00;480;54.7;39
10.06.2014;20:15:00;362;54.8;39
10.06.2014;20:25:00;265;54.8;38
10.06.2014;20:35:00;216;54.9;38
10.06.2014;20:45:00;162;54.9;38
10.06.2014;20:55:00;129;54.9;38
10.06.2014;21:05:00;111;54.9;37
10.06.2014;21:15:00;99;55.0;37
10.06.2014;21:25:00;90;55.0;37
10.06.2014;21:30:00;88;55.0;37
11.06.2014;05:50:00;0;0;29
11.06.2014;06:00:00;130;0;30
11.06.2014;06:10:00;151;0;30
11.06.2014;06:20:00;185;0;31
11.06.2014;06:30:00;214;0.1;31
11.06.2014;06:40:00;300;0.1;32
11.06.2014;06:50:00;347;0.2;32
11.06.2014;07:10:00;460;0.3;32
11.06.2014;07:20:00;546;0.4;33
11.06.2014;07:30:00;661;0.5;33
11.06.2014;07:40:00;1079;0.6;33
11.06.2014;07:50:00;1474;0.9;33
11.06.2014;08:00:00;1738;1.1;33
11.06.2014;08:10:00;2024;1.5;34
11.06.2014;08:20:00;2328;1.8;34
11.06.2014;08:30:00;2655;2.2;35
11.06.2014;08:40:00;2983;2.7;36
11.06.2014;08:50:00;3262;3.3;37
11.06.2014;09:00:00;3551;3.8;38
11.06.2014;09:10:00;3817;4.4;40
11.06.2014;09:20:00;4060;5.1;41
11.06.2014;09:30:00;4305;5.8;42
11.06.2014;09:40:00;4509;6.5;43
11.06.2014;09:50:00;4701;7.3;44
11.06.2014;10:00:00;4886;8.1;45
11.06.2014;10:10:00;5042;8.9;46
11.06.2014;10:20:00;5161;9.8;47
11.06.2014;10:30:00;5291;10.6;48
11.06.2014;10:40:00;5392;11.5;45
11.06.2014;10:50:00;5526;12.4;45
11.06.2014;11:00:00;5681;13.4;47
11.06.2014;11:10:00;5801;14.3;45
11.06.2014;11:20:00;5899;15.3;46
11.06.2014;11:30:00;6180;16.3;47
11.06.2014;11:40:00;6255;17.3;45
11.06.2014;11:50:00;6338;18.4;47
11.06.2014;12:00:00;6386;19.4;45
11.06.2014;12:10:00;6406;20.5;46
11.06.2014;12:20:00;6411;21.5;46
11.06.2014;12:30:00;6424;22.6;45
11.06.2014;12:40:00;6394;23.6;46
11.06.2014;12:50:00;6598;24.7;44
11.06.2014;13:00:00;6561;25.8;48
11.06.2014;13:10:00;6563;26.9;44
11.06.2014;13:20:00;6624;28.0;46
11.06.2014;13:30:00;6634;29.1;46
11.06.2014;13:40:00;6676;30.2;44
11.06.2014;13:50:00;6694;31.3;48
11.06.2014;14:00:00;6664;32.4;45
11.06.2014;14:10:00;6607;33.5;45
11.06.2014;14:20:00;6540;34.6;47
11.06.2014;14:30:00;6442;35.6;44
11.06.2014;14:40:00;6352;36.7;47
11.06.2014;14:50:00;6371;37.7;45
11.06.2014;15:00:00;6323;38.8;45
11.06.2014;15:10:00;6220;39.8;46
11.06.2014;15:20:00;6081;40.8;44
11.06.2014;15:30:00;6032;41.8;47
11.06.2014;15:40:00;5848;42.8;44
11.06.2014;15:50:00;5711;43.7;47
11.06.2014;16:00:00;5572;44.7;44
11.06.2014;16:10:00;5435;45.6;47
11.06.2014;16:20:00;5292;46.4;45
11.06.2014;16:30:00;5177;47.3;45
11.06.2014;16:40:00;5064;48.1;48
11.06.2014;16:50:00;4801;49.0;44
11.06.2014;17:00:00;3966;49.7;45
11.06.2014;17:10:00;2962;50.2;45
11.06.2014;17:20:00;3590;50.8;46
11.06.2014;17:30:00;3070;51.3;46
11.06.2014;17:40:00;2064;51.7;45
11.06.2014;17:50:00;2708;52.1;45
11.06.2014;18:00:00;2542;52.5;44
11.06.2014;18:10:00;2748;53.0;44
11.06.2014;18:20:00;2730;53.4;44
11.06.2014;18:30:00;2699;53.9;44
11.06.2014;18:40:00;2685;54.3;44
11.06.2014;18:50:00;2490;54.7;43
11.06.2014;19:00:00;1884;55.1;43
11.06.2014;19:10:00;1612;55.4;42
11.06.2014;19:20:00;1207;55.6;41
11.06.2014;19:30:00;935;55.7;40
11.06.2014;19:40:00;900;55.9;40
11.06.2014;19:50:00;862;56.0;39
11.06.2014;20:00:00;908;56.2;39
11.06.2014;20:10:00;823;56.3;39
11.06.2014;20:20:00;706;56.4;38
11.06.2014;20:30:00;576;56.5;38
11.06.2014;20:40:00;432;56.6;38
11.06.2014;20:50:00;333;56.7;38
11.06.2014;21:00:00;250;56.7;38
11.06.2014;21:10:00;179;56.8;37
11.06.2014;21:20:00;213;56.8;37
11.06.2014;21:30:00;167;56.8;37
11.06.2014;21:35:00;105;56.8;37
12.06.2014;05:45:00;128;0;30
12.06.2014;05:55:00;159;0;30
12.06.2014;06:05:00;235;0;31
12.06.2014;06:15:00;282;0.1;31
12.06.2014;06:25:00;330;0.1;32
12.06.2014;06:35:00;380;0.2;32
12.06.2014;06:45:00;428;0.2;32
12.06.2014;07:05:00;568;0.4;33
12.06.2014;07:15:00;661;0.5;33
12.06.2014;07:25:00;768;0.6;33
12.06.2014;07:35:00;882;0.8;33
12.06.2014;07:45:00;1348;1.0;34
12.06.2014;07:55:00;1572;1.2;34
12.06.2014;08:05:00;1827;1.5;34
12.06.2014;08:15:00;2121;1.9;34
12.06.2014;08:25:00;2421;2.2;35
12.06.2014;08:35:00;2721;2.7;36
12.06.2014;08:45:00;2930;3.2;37
12.06.2014;08:55:00;3114;3.6;38
12.06.2014;09:05:00;2377;4.1;39
12.06.2014;09:15:00;2097;4.6;39
12.06.2014;09:25:00;2509;5.0;39
12.06.2014;09:35:00;3035;5.4;39
12.06.2014;09:45:00;4682;6.1;41
12.06.2014;09:55:00;4855;6.8;43
12.06.2014;10:05:00;4975;7.6;44
12.06.2014;10:15:00;4943;8.4;45
12.06.2014;10:25:00;2329;8.8;44
12.06.2014;10:35:00;4401;9.6;45
12.06.2014;10:45:00;5724;10.4;47
12.06.2014;10:55:00;5285;11.3;48
12.06.2014;11:05:00;5574;12.3;44
12.06.2014;11:15:00;6130;13.1;45
12.06.2014;11:25:00;5915;14.0;48
12.06.2014;11:35:00;6001;15.0;44
12.06.2014;11:45:00;6124;16.0;48
12.06.2014;11:55:00;5978;17.0;44
12.06.2014;12:05:00;6064;18.0;47
12.06.2014;12:15:00;6021;19.0;44
12.06.2014;12:25:00;6028;20.0;47
12.06.2014;12:35:00;6099;21.0;44
12.06.2014;12:45:00;6052;22.0;47
12.06.2014;12:55:00;6140;23.0;44
12.06.2014;13:05:00;5551;23.9;47
12.06.2014;13:15:00;6627;25.0;44
12.06.2014;13:25:00;6466;26.1;48
12.06.2014;13:35:00;6495;27.2;44
12.06.2014;13:45:00;6706;28.3;46
12.06.2014;13:55:00;6708;29.4;47
12.06.2014;14:05:00;3559;30.0;46
12.06.2014;14:15:00;6630;31.1;44
12.06.2014;14:25:00;6726;32.1;47
12.06.2014;14:35:00;6599;33.2;44
12.06.2014;14:45:00;6531;34.3;47
12.06.2014;14:55:00;6531;35.3;45
12.06.2014;15:05:00;6332;36.4;45
12.06.2014;15:15:00;6386;37.4;47
12.06.2014;15:25:00;5989;38.4;44
12.06.2014;15:35:00;5861;39.4;47
12.06.2014;15:45:00;5205;40.3;44
12.06.2014;15:55:00;5734;41.2;46
12.06.2014;16:05:00;4995;42.0;47
12.06.2014;16:15:00;5182;42.7;43
12.06.2014;16:25:00;3704;43.4;45
12.06.2014;16:35:00;3196;44.0;46
12.06.2014;16:45:00;4760;44.7;47
12.06.2014;16:55:00;4414;45.4;48
12.06.2014;17:05:00;4345;46.1;47
12.06.2014;17:15:00;3507;46.8;44
12.06.2014;17:25:00;790;47.0;42
12.06.2014;17:35:00;626;47.1;41
12.06.2014;17:45:00;702;47.2;41
12.06.2014;17:55:00;623;47.3;40
12.06.2014;18:05:00;472;47.4;40
12.06.2014;18:15:00;336;47.4;40
12.06.2014;18:25:00;240;47.5;39
12.06.2014;18:35:00;215;47.5;39
12.06.2014;18:45:00;323;47.6;39
12.06.2014;18:55:00;484;47.6;38
12.06.2014;19:05:00;612;47.7;38
12.06.2014;19:15:00;545;47.8;38
12.06.2014;19:25:00;325;47.9;38
12.06.2014;19:35:00;259;47.9;38
12.06.2014;19:45:00;334;48.0;38
12.06.2014;19:55:00;332;48.0;37
12.06.2014;20:05:00;284;48.1;37
12.06.2014;20:15:00;223;48.1;37
12.06.2014;20:25:00;193;48.2;37
12.06.2014;20:35:00;197;48.2;37
12.06.2014;20:45:00;143;48.2;37
12.06.2014;20:55:00;123;48.2;37
12.06.2014;21:05:00;179;48.3;37
12.06.2014;21:15:00;192;48.3;36
12.06.2014;21:25:00;139;48.3;36
12.06.2014;21:30:00;93;48.3;36
13.06.2014;05:45:00;165;0;30
13.06.2014;05:55:00;199;0;31
13.06.2014;06:10:00;235;0.1;32
13.06.2014;06:20:00;276;0.1;32
13.06.2014;06:30:00;365;0.2;32
13.06.2014;06:50:00;569;0.3;33
13.06.2014;07:00:00;556;0.4;33
13.06.2014;07:10:00;644;0.5;33
13.06.2014;07:20:00;728;0.6;33
13.06.2014;07:35:00;944;0.8;34
13.06.2014;07:45:00;1369;1.1;34
13.06.2014;08:00:00;1763;1.5;34
13.06.2014;08:10:00;2040;1.8;34
13.06.2014;08:30:00;2415;2.5;36
13.06.2014;08:40:00;2671;3.0;37
13.06.2014;09:00:00;2429;3.8;38
13.06.2014;09:10:00;3912;4.4;39
13.06.2014;09:30:00;4721;5.9;43
13.06.2014;09:40:00;4613;6.6;43
13.06.2014;09:50:00;3226;7.1;43
13.06.2014;10:00:00;2215;7.5;42
13.06.2014;10:10:00;2230;7.8;41
13.06.2014;10:20:00;4140;8.4;41
13.06.2014;10:30:00;3017;9.0;43
13.06.2014;10:40:00;5368;9.9;45
13.06.2014;10:50:00;3759;10.6;46
13.06.2014;11:00:00;3627;11.3;46
13.06.2014;11:10:00;6093;12.3;47
13.06.2014;11:20:00;6047;13.3;45
13.06.2014;11:30:00;6102;14.2;47
13.06.2014;11:40:00;6049;15.2;44
13.06.2014;11:50:00;6302;16.2;48
13.06.2014;12:00:00;5153;17.1;43
13.06.2014;12:10:00;4135;18.0;46
13.06.2014;12:20:00;6253;19.0;45
13.06.2014;12:30:00;6187;20.1;46
13.06.2014;12:40:00;6255;21.1;45
13.06.2014;12:50:00;6223;22.1;46
13.06.2014;13:00:00;6335;23.2;45
13.06.2014;13:10:00;6232;24.2;47
13.06.2014;13:20:00;7056;25.2;47
13.06.2014;13:30:00;5973;26.3;45
13.06.2014;13:40:00;3496;26.8;46
13.06.2014;13:50:00;8124;28.1;45
13.06.2014;14:00:00;5249;29.1;46
13.06.2014;14:10:00;2411;29.6;45
13.06.2014;14:20:00;1458;29.8;44
13.06.2014;14:30:00;941;30.0;42
13.06.2014;14:40:00;397;30.1;41
13.06.2014;14:50:00;413;30.2;41
13.06.2014;15:00:00;488;30.3;40
13.06.2014;15:10:00;846;30.4;40
13.06.2014;15:20:00;1417;30.6;40
13.06.2014;15:30:00;1952;30.9;39
13.06.2014;15:40:00;6671;31.7;43
13.06.2014;15:50:00;5889;32.8;47
13.06.2014;16:00:00;5632;33.7;45
13.06.2014;16:10:00;5390;34.6;45
13.06.2014;16:20:00;5306;35.5;47
13.06.2014;16:30:00;5026;36.3;47
13.06.2014;16:40:00;4780;37.1;44
13.06.2014;16:50:00;4458;37.9;46
13.06.2014;17:00:00;4246;38.6;47
13.06.2014;17:10:00;3865;39.2;48
13.06.2014;17:20:00;3711;39.9;48
13.06.2014;17:30:00;3575;40.5;48
13.06.2014;17:40:00;1149;40.8;46
13.06.2014;17:50:00;2202;41.0;44
13.06.2014;18:00:00;2895;41.5;45
13.06.2014;18:10:00;1886;41.9;44
13.06.2014;18:20:00;1088;42.2;43
13.06.2014;18:30:00;2525;42.5;43
13.06.2014;18:40:00;2155;42.9;43
13.06.2014;18:50:00;1951;43.2;42
13.06.2014;19:00:00;1603;43.5;42
13.06.2014;19:10:00;1748;43.8;41
13.06.2014;19:20:00;1390;44.0;41
13.06.2014;19:30:00;968;44.2;40
13.06.2014;19:40:00;862;44.4;40
13.06.2014;19:50:00;690;44.5;39
13.06.2014;20:00:00;555;44.6;39
13.06.2014;20:10:00;406;44.7;39
13.06.2014;20:20:00;346;44.7;39
13.06.2014;20:30:00;323;44.8;38
13.06.2014;20:40:00;193;44.8;38
13.06.2014;20:50:00;41;44.8;38
13.06.2014;21:30:00;0;44.8;29
14.06.2014;05:40:00;135;0;30
14.06.2014;05:50:00;171;0;31
14.06.2014;06:00:00;216;0;31
14.06.2014;06:10:00;264;0.1;32
14.06.2014;06:30:00;369;0.2;32
14.06.2014;06:40:00;430;0.2;33
14.06.2014;06:50:00;511;0.3;33
14.06.2014;07:00:00;572;0.4;33
14.06.2014;07:10:00;623;0.5;33
14.06.2014;07:20:00;681;0.6;33
14.06.2014;07:30:00;781;0.7;34
14.06.2014;07:40:00;1107;0.9;34
14.06.2014;07:50:00;1500;1.1;34
14.06.2014;08:00:00;1764;1.4;34
14.06.2014;08:10:00;2044;1.7;34
14.06.2014;08:20:00;2341;2.1;35
14.06.2014;08:30:00;2694;2.5;36
14.06.2014;08:40:00;2775;3.0;37
14.06.2014;08:50:00;3296;3.5;38
14.06.2014;09:00:00;3604;4.1;39
14.06.2014;09:10:00;3796;4.7;40
14.06.2014;09:20:00;3908;5.4;42
14.06.2014;09:30:00;4321;6.1;43
14.06.2014;09:40:00;4471;6.8;44
14.06.2014;09:50:00;4871;7.6;45
14.06.2014;10:00:00;4818;8.4;46
14.06.2014;10:10:00;4793;9.2;47
14.06.2014;10:20:00;5194;10.0;48
14.06.2014;10:30:00;5330;10.9;47
14.06.2014;10:40:00;5504;11.8;45
14.06.2014;10:50:00;5181;12.7;47
14.06.2014;11:00:00;6142;13.7;46
14.06.2014;11:10:00;5882;14.7;46
14.06.2014;11:20:00;4862;15.4;46
14.06.2014;11:30:00;6554;16.5;44
14.06.2014;11:40:00;6237;17.5;47
14.06.2014;11:50:00;6040;18.5;44
14.06.2014;12:00:00;5196;19.5;47
14.06.2014;12:10:00;2978;20.0;46
14.06.2014;12:20:00;6079;20.9;47
14.06.2014;12:30:00;3856;21.7;44
14.06.2014;12:40:00;4452;22.3;43
14.06.2014;12:50:00;6415;23.4;45
14.06.2014;13:00:00;5870;24.4;45
14.06.2014;13:10:00;5851;25.4;47
14.06.2014;13:20:00;5841;26.3;45
14.06.2014;13:30:00;6043;27.2;47
14.06.2014;13:40:00;6086;28.3;45
14.06.2014;13:50:00;6665;29.4;46
14.06.2014;14:00:00;7279;30.5;47
14.06.2014;14:10:00;7011;31.7;44
14.06.2014;14:20:00;2169;32.3;45
14.06.2014;14:30:00;2209;32.6;44
14.06.2014;14:40:00;7649;33.6;47
14.06.2014;14:50:00;6843;34.8;45
14.06.2014;15:00:00;6276;35.9;45
14.06.2014;15:10:00;7044;37.0;47
14.06.2014;15:20:00;6905;38.1;44
14.06.2014;15:30:00;4157;39.1;46
14.06.2014;15:40:00;5758;40.0;46
14.06.2014;15:50:00;5224;40.9;45
14.06.2014;16:00:00;3800;41.4;43
14.06.2014;16:10:00;5881;42.2;46
14.06.2014;16:20:00;2305;42.7;46
14.06.2014;16:30:00;2454;43.1;45
14.06.2014;16:40:00;3999;43.9;47
14.06.2014;16:50:00;2913;44.3;46
14.06.2014;17:00:00;3574;44.8;45
14.06.2014;17:10:00;2822;45.4;46
14.06.2014;17:20:00;2418;45.9;45
14.06.2014;17:30:00;2329;46.3;45
14.06.2014;17:40:00;2363;46.7;44
14.06.2014;17:50:00;2068;47.1;43
14.06.2014;18:00:00;1457;47.3;42
14.06.2014;18:10:00;1191;47.5;41
14.06.2014;18:20:00;906;47.7;40
14.06.2014;18:30:00;723;47.8;40
14.06.2014;18:40:00;853;48.0;39
14.06.2014;18:50:00;943;48.1;39
14.06.2014;19:00:00;1043;48.3;39
14.06.2014;19:10:00;1013;48.4;39
14.06.2014;19:20:00;908;48.6;38
14.06.2014;19:30:00;731;48.7;38
14.06.2014;19:40:00;576;48.8;38
14.06.2014;19:50:00;445;48.9;38
14.06.2014;20:00:00;432;49.0;38
14.06.2014;20:10:00;379;49.0;38
14.06.2014;20:20:00;299;49.1;37
14.06.2014;20:30:00;244;49.1;37
14.06.2014;20:40:00;235;49.2;37
14.06.2014;20:50:00;193;49.2;37
14.06.2014;21:00:00;165;49.2;37
14.06.2014;21:10:00;129;49.3;37
14.06.2014;21:20:00;104;49.3;37
15.06.2014;05:40:00;137;0;30
15.06.2014;05:50:00;175;0;30
15.06.2014;06:00:00;211;0;31
15.06.2014;06:10:00;250;0.1;32
15.06.2014;06:20:00;291;0.1;32
15.06.2014;06:30:00;335;0.2;32
15.06.2014;06:40:00;377;0.2;33
15.06.2014;06:55:00;445;0.3;33
15.06.2014;07:05:00;498;0.4;33
15.06.2014;07:15:00;583;0.5;33
15.06.2014;07:25:00;684;0.6;33
15.06.2014;07:35:00;800;0.7;34
15.06.2014;07:45:00;1352;0.9;34
15.06.2014;07:55:00;1628;1.2;34
15.06.2014;08:05:00;1915;1.5;34
15.06.2014;08:15:00;2236;1.8;35
15.06.2014;08:25:00;2557;2.2;35
15.06.2014;08:35:00;2895;2.7;36
15.06.2014;08:45:00;3221;3.2;38
15.06.2014;08:55:00;3512;3.8;39
15.06.2014;09:05:00;3789;4.4;40
15.06.2014;09:15:00;4050;5.1;41
15.06.2014;09:25:00;4299;5.8;42
15.06.2014;09:35:00;4550;6.5;44
15.06.2014;09:45:00;4753;7.3;45
15.06.2014;09:55:00;4971;8.1;46
15.06.2014;10:05:00;5163;8.9;47
15.06.2014;10:15:00;5329;9.8;48
15.06.2014;10:25:00;5467;10.7;44
15.06.2014;10:35:00;5546;11.6;46
15.06.2014;10:45:00;5685;12.5;48
15.06.2014;10:55:00;5826;13.5;44
15.06.2014;11:05:00;5998;14.5;47
15.06.2014;11:15:00;6080;15.5;44
15.06.2014;11:25:00;6261;16.5;47
15.06.2014;11:35:00;6305;17.5;44
15.06.2014;11:45:00;6460;18.6;47
15.06.2014;11:55:00;6519;19.7;44
15.06.2014;12:05:00;6553;20.7;48
15.06.2014;12:15:00;6589;21.8;44
15.06.2014;12:25:00;6618;22.9;47
15.06.2014;12:35:00;6634;24.0;46
15.06.2014;12:45:00;6698;25.1;44
15.06.2014;12:55:00;6849;26.3;47
15.06.2014;13:05:00;6820;27.4;44
15.06.2014;13:15:00;6807;28.5;46
15.06.2014;13:25:00;7054;29.7;46
15.06.2014;13:35:00;7295;30.9;44
15.06.2014;13:45:00;7254;32.0;47
15.06.2014;13:55:00;7444;33.0;46
15.06.2014;14:05:00;5613;34.0;44
15.06.2014;14:15:00;5104;34.7;46
15.06.2014;14:25:00;7573;35.8;47
15.06.2014;14:35:00;6784;36.8;45
15.06.2014;14:45:00;7631;38.1;45
15.06.2014;14:55:00;5202;39.1;47
15.06.2014;15:05:00;5478;39.7;46
15.06.2014;15:15:00;4550;40.4;43
15.06.2014;15:25:00;3717;41.2;46
15.06.2014;15:35:00;7115;42.4;44
15.06.2014;15:45:00;5310;43.4;48
15.06.2014;15:55:00;2266;43.8;46
15.06.2014;16:05:00;6051;44.6;48
15.06.2014;16:15:00;3955;45.4;43
15.06.2014;16:25:00;2305;45.9;43
15.06.2014;16:35:00;3808;46.7;46
15.06.2014;16:45:00;3193;47.1;45
15.06.2014;16:55:00;3962;47.8;46
15.06.2014;17:05:00;1725;48.1;45
15.06.2014;17:15:00;3292;48.5;44
15.06.2014;17:25:00;3049;49.1;45
15.06.2014;17:35:00;1950;49.4;44
15.06.2014;17:45:00;1878;49.8;43
15.06.2014;17:55:00;1549;50.0;42
15.06.2014;18:05:00;2769;50.4;42
15.06.2014;18:15:00;2805;50.9;43
15.06.2014;18:25:00;2656;51.3;43
15.06.2014;18:35:00;2178;51.7;43
15.06.2014;18:45:00;1110;51.9;41
15.06.2014;18:55:00;1206;52.1;40
15.06.2014;19:05:00;1565;52.3;40
15.06.2014;19:15:00;995;52.5;39
15.06.2014;19:25:00;711;52.7;39
15.06.2014;19:35:00;715;52.8;39
15.06.2014;19:45:00;632;52.9;39
15.06.2014;19:55:00;621;53.0;38
15.06.2014;20:05:00;558;53.1;38
15.06.2014;20:15:00;469;53.2;38
15.06.2014;20:25:00;497;53.3;38
15.06.2014;20:35:00;404;53.3;38
15.06.2014;20:45:00;312;53.4;38
15.06.2014;20:55:00;252;53.4;37
15.06.2014;21:05:00;183;53.5;37
15.06.2014;21:15:00;135;53.5;37
15.06.2014;21:25:00;102;53.5;37
15.06.2014;21:35:00;87;53.5;37
16.06.2014;05:45:00;140;0;30
16.06.2014;05:55:00;177;0;31
16.06.2014;06:05:00;221;0;31
16.06.2014;06:15:00;262;0.1;32
16.06.2014;06:25:00;300;0.1;32
16.06.2014;06:45:00;376;0.2;33
16.06.2014;06:55:00;411;0.3;33
16.06.2014;07:05:00;476;0.4;33
16.06.2014;07:15:00;556;0.5;33
16.06.2014;07:25:00;653;0.6;33
16.06.2014;07:35:00;769;0.7;34
16.06.2014;07:45:00;1361;0.9;34
16.06.2014;07:55:00;1639;1.1;34
16.06.2014;08:05:00;1927;1.5;34
16.06.2014;08:15:00;2257;1.8;35
16.06.2014;08:25:00;2590;2.2;36
16.06.2014;08:35:00;2914;2.7;37
16.06.2014;08:45:00;3231;3.2;38
16.06.2014;08:55:00;3524;3.8;39
16.06.2014;09:05:00;3784;4.4;40
16.06.2014;09:15:00;4033;5.0;41
16.06.2014;09:25:00;4277;5.7;42
16.06.2014;09:35:00;4507;6.5;43
16.06.2014;09:45:00;4693;7.2;45
16.06.2014;09:55:00;4860;8.0;46
16.06.2014;10:05:00;5043;8.9;47
16.06.2014;10:15:00;5183;9.7;48
16.06.2014;10:25:00;5325;10.6;47
16.06.2014;10:35:00;5473;11.5;44
16.06.2014;10:45:00;5754;12.4;47
16.06.2014;10:55:00;6013;13.4;45
16.06.2014;11:05:00;6520;14.5;47
16.06.2014;11:15:00;6505;15.5;44
16.06.2014;11:25:00;6399;16.5;47
16.06.2014;11:35:00;3124;17.1;43
16.06.2014;11:45:00;2609;18.0;46
16.06.2014;11:55:00;2310;18.5;45
16.06.2014;12:05:00;7747;19.5;47
16.06.2014;12:15:00;3781;20.3;44
16.06.2014;12:25:00;3402;21.2;44
16.06.2014;12:35:00;7691;22.3;47
16.06.2014;12:45:00;5114;23.4;43
16.06.2014;12:55:00;4180;24.4;46
16.06.2014;13:05:00;4198;25.3;47
16.06.2014;13:15:00;2760;26.0;47
16.06.2014;13:25:00;5401;26.7;47
16.06.2014;13:35:00;3720;27.3;44
16.06.2014;13:45:00;7832;28.6;46
16.06.2014;13:55:00;3585;29.5;45
16.06.2014;14:05:00;7742;30.7;46
16.06.2014;14:15:00;2472;31.2;42
16.06.2014;14:25:00;3150;31.6;42
16.06.2014;14:35:00;7704;32.9;46
16.06.2014;14:45:00;6967;34.1;47
16.06.2014;14:55:00;6769;35.3;44
16.06.2014;15:05:00;7117;36.4;47
16.06.2014;15:15:00;6884;37.5;45
16.06.2014;15:25:00;5948;38.6;44
16.06.2014;15:35:00;6317;39.5;46
16.06.2014;15:45:00;6110;40.5;44
16.06.2014;15:55:00;5987;41.5;47
16.06.2014;16:05:00;4535;42.4;43
16.06.2014;16:15:00;2079;43.0;44
16.06.2014;16:25:00;5117;43.6;45
16.06.2014;16:35:00;5228;44.5;48
16.06.2014;16:45:00;5120;45.4;44
16.06.2014;16:55:00;5291;46.3;47
16.06.2014;17:05:00;4903;47.1;44
16.06.2014;17:15:00;4020;47.8;45
16.06.2014;17:25:00;1178;48.1;44
16.06.2014;17:35:00;1526;48.4;43
16.06.2014;17:45:00;1346;48.6;42
16.06.2014;17:55:00;2860;49.0;42
16.06.2014;18:05:00;3023;49.3;42
16.06.2014;18:15:00;2095;49.6;42
16.06.2014;18:25:00;1838;49.9;42
16.06.2014;18:35:00;1659;50.2;41
16.06.2014;18:45:00;1454;50.5;41
16.06.2014;18:55:00;1142;50.7;40
16.06.2014;19:05:00;1424;50.9;40
16.06.2014;19:15:00;1625;51.1;40
16.06.2014;19:25:00;1253;51.3;39
16.06.2014;19:35:00;903;51.5;39
16.06.2014;19:45:00;493;51.6;39
16.06.2014;19:55:00;386;51.7;39
16.06.2014;20:05:00;391;51.7;38
16.06.2014;20:15:00;367;51.8;38
16.06.2014;20:25:00;332;51.8;38
16.06.2014;20:35:00;261;51.9;38
16.06.2014;20:45:00;224;51.9;38
16.06.2014;20:55:00;196;52.0;37
16.06.2014;21:05:00;154;52.0;37
16.06.2014;21:15:00;117;52.0;37
16.06.2014;21:25:00;91;52.0;37
16.06.2014;21:35:00;89;52.0;37
16.06.2014;21:40:00;87;52.0;37
17.06.2014;05:40:00;166;0;29
17.06.2014;05:50:00;232;0;30
17.06.2014;06:00:00;362;0.1;31
17.06.2014;06:10:00;453;0.1;32
17.06.2014;06:20:00;561;0.2;32
17.06.2014;06:30:00;693;0.3;32
17.06.2014;06:40:00;798;0.5;33
17.06.2014;06:50:00;900;0.6;33
17.06.2014;07:00:00;1075;0.8;33
17.06.2014;07:10:00;1193;1.0;33
17.06.2014;07:25:00;1286;1.3;34
17.06.2014;07:35:00;1280;1.5;34
17.06.2014;07:45:00;1418;1.7;34
17.06.2014;07:55:00;1522;2.0;34
17.06.2014;08:05:00;2058;2.3;35
17.06.2014;08:15:00;2489;2.7;35
17.06.2014;08:25:00;1459;2.9;36
17.06.2014;08:35:00;1888;3.3;36
17.06.2014;08:45:00;2147;3.6;36
17.06.2014;08:55:00;2536;4.0;37
17.06.2014;09:05:00;2265;4.5;38
17.06.2014;09:15:00;4064;5.0;38
17.06.2014;09:25:00;2451;5.4;39
17.06.2014;09:35:00;4993;6.2;41
17.06.2014;09:45:00;3478;6.7;41
17.06.2014;09:55:00;5576;7.5;43
17.06.2014;10:05:00;5202;8.3;45
17.06.2014;10:25:00;5591;10.2;48
17.06.2014;10:35:00;5738;11.1;44
17.06.2014;10:55:00;5995;13.0;44
17.06.2014;11:05:00;6121;14.1;46
17.06.2014;11:15:00;5725;15.0;48
17.06.2014;11:25:00;4165;15.7;43
17.06.2014;11:35:00;5449;16.5;44
17.06.2014;11:45:00;6298;17.5;48
17.06.2014;11:55:00;5124;18.3;43
17.06.2014;12:05:00;5542;19.1;46
17.06.2014;12:15:00;4957;20.0;49
17.06.2014;12:25:00;4391;20.7;44
