Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.06.2014;12:35:00;6028;21.7;47
17.06.2014;12:45:00;5623;22.6;44
17.06.2014;12:55:00;7061;23.8;47
17.06.2014;13:05:00;6855;24.9;45
17.06.2014;13:15:00;6862;26.0;45
17.06.2014;13:25:00;6332;27.1;47
17.06.2014;13:35:00;5818;28.0;44
17.06.2014;13:45:00;6408;29.1;48
17.06.2014;13:55:00;3894;29.9;43
17.06.2014;14:05:00;3835;30.8;46
17.06.2014;14:15:00;5345;31.7;45
17.06.2014;14:25:00;7179;32.8;47
17.06.2014;14:35:00;5283;33.7;44
17.06.2014;14:45:00;7016;34.6;47
17.06.2014;14:55:00;6575;35.7;44
17.06.2014;15:05:00;6170;36.7;48
17.06.2014;15:15:00;6946;37.8;45
17.06.2014;15:25:00;6814;39.0;45
17.06.2014;15:35:00;5874;40.0;46
17.06.2014;15:45:00;6421;41.0;44
17.06.2014;15:55:00;6349;42.1;47
17.06.2014;16:05:00;5699;43.1;44
17.06.2014;16:15:00;1250;43.4;43
17.06.2014;16:25:00;4977;43.9;43
17.06.2014;16:35:00;3297;44.6;47
17.06.2014;16:45:00;1702;45.1;45
17.06.2014;16:55:00;1727;45.3;44
17.06.2014;17:05:00;3104;46.0;45
17.06.2014;17:15:00;3512;46.6;45
17.06.2014;17:25:00;3703;47.2;46
17.06.2014;17:35:00;3043;47.6;45
17.06.2014;17:45:00;3461;48.2;46
17.06.2014;17:55:00;3297;48.7;46
17.06.2014;18:05:00;1270;49.0;44
17.06.2014;18:15:00;2811;49.5;44
17.06.2014;18:25:00;2513;49.9;44
17.06.2014;18:35:00;2340;50.2;43
17.06.2014;18:45:00;2134;50.5;43
17.06.2014;18:55:00;1923;50.9;42
17.06.2014;19:05:00;1700;51.2;42
17.06.2014;19:15:00;1500;51.4;41
17.06.2014;19:25:00;1325;51.7;41
17.06.2014;19:35:00;999;51.8;40
17.06.2014;19:45:00;894;52.0;40
17.06.2014;19:55:00;725;52.1;39
17.06.2014;20:05:00;484;52.2;39
17.06.2014;20:15:00;417;52.3;39
17.06.2014;20:25:00;425;52.3;38
17.06.2014;20:35:00;336;52.4;38
17.06.2014;20:45:00;270;52.4;38
17.06.2014;20:55:00;209;52.5;38
17.06.2014;21:05:00;138;52.5;38
17.06.2014;21:15:00;112;52.5;37
17.06.2014;21:20:00;101;52.5;37
18.06.2014;05:35:00;0;0;29
18.06.2014;05:45:00;144;0;30
18.06.2014;05:55:00;186;0;31
18.06.2014;06:05:00;232;0;31
18.06.2014;06:15:00;283;0.1;32
18.06.2014;06:25:00;330;0.1;32
18.06.2014;06:35:00;384;0.2;32
18.06.2014;06:45:00;437;0.3;33
18.06.2014;06:55:00;494;0.3;33
18.06.2014;07:05:00;591;0.4;33
18.06.2014;07:15:00;704;0.5;33
18.06.2014;07:25:00;922;0.7;33
18.06.2014;07:35:00;1027;0.9;34
18.06.2014;07:45:00;1363;1.1;34
18.06.2014;07:55:00;1616;1.3;34
18.06.2014;08:05:00;1900;1.6;34
18.06.2014;08:15:00;2200;2.0;35
18.06.2014;08:25:00;2474;2.4;36
18.06.2014;08:35:00;2222;2.8;36
18.06.2014;08:45:00;3188;3.2;37
18.06.2014;08:55:00;2919;3.7;38
18.06.2014;09:05:00;3707;4.3;39
18.06.2014;09:15:00;3843;4.9;40
18.06.2014;09:25:00;3789;5.6;41
18.06.2014;09:35:00;4454;6.3;43
18.06.2014;09:45:00;4606;7.1;44
18.06.2014;09:55:00;4897;7.8;45
18.06.2014;10:05:00;4926;8.7;47
18.06.2014;10:15:00;5028;9.5;47
18.06.2014;10:25:00;5224;10.4;48
18.06.2014;10:35:00;5304;11.2;44
18.06.2014;10:45:00;5454;12.1;45
18.06.2014;10:55:00;5447;13.0;48
18.06.2014;11:05:00;5735;14.0;44
18.06.2014;11:15:00;5862;14.9;46
18.06.2014;11:25:00;5990;15.9;46
18.06.2014;11:35:00;6140;16.9;46
18.06.2014;11:45:00;6243;17.9;47
18.06.2014;11:55:00;6315;19.0;45
18.06.2014;12:05:00;6319;20.0;46
18.06.2014;12:15:00;5866;21.0;46
18.06.2014;12:25:00;6477;22.1;45
18.06.2014;12:35:00;6525;23.1;46
18.06.2014;12:45:00;6622;24.1;45
18.06.2014;12:55:00;6677;25.2;47
18.06.2014;13:05:00;5373;26.2;44
18.06.2014;13:15:00;3481;27.0;45
18.06.2014;13:25:00;7348;28.0;47
18.06.2014;13:35:00;7080;29.2;46
18.06.2014;13:45:00;7198;30.3;44
18.06.2014;13:55:00;6918;31.5;47
18.06.2014;14:05:00;7085;32.6;45
18.06.2014;14:15:00;6928;33.8;45
18.06.2014;14:25:00;7102;34.8;46
18.06.2014;14:35:00;7359;36.0;44
18.06.2014;14:45:00;6882;37.0;47
18.06.2014;14:55:00;7003;38.1;44
18.06.2014;15:05:00;3887;38.9;47
18.06.2014;15:15:00;6627;40.0;44
18.06.2014;15:25:00;2927;40.4;43
18.06.2014;15:35:00;4284;41.1;45
18.06.2014;15:45:00;6323;42.1;46
18.06.2014;15:55:00;4891;42.9;43
18.06.2014;16:05:00;2517;43.6;47
18.06.2014;16:15:00;1238;43.9;44
18.06.2014;16:25:00;6224;44.8;48
18.06.2014;16:35:00;2377;45.5;42
18.06.2014;16:45:00;4580;46.0;43
18.06.2014;16:55:00;4711;46.8;46
18.06.2014;17:05:00;1120;47.1;44
18.06.2014;17:15:00;2262;47.4;43
18.06.2014;17:25:00;3740;48.1;45
18.06.2014;17:35:00;2520;48.6;45
18.06.2014;17:45:00;1864;48.9;44
18.06.2014;17:55:00;1933;49.2;43
18.06.2014;18:05:00;2782;49.7;44
18.06.2014;18:15:00;1092;49.9;42
18.06.2014;18:25:00;1041;50.0;41
18.06.2014;18:35:00;1114;50.2;40
18.06.2014;18:45:00;2381;50.6;41
18.06.2014;18:55:00;2278;50.9;41
18.06.2014;19:05:00;1081;51.2;40
18.06.2014;19:15:00;1013;51.3;39
18.06.2014;19:25:00;686;51.5;39
18.06.2014;19:35:00;573;51.6;39
18.06.2014;19:45:00;540;51.7;39
18.06.2014;19:55:00;494;51.7;38
18.06.2014;20:05:00;559;51.8;38
18.06.2014;20:15:00;684;51.9;38
18.06.2014;20:25:00;820;52.1;38
18.06.2014;20:35:00;462;52.2;38
18.06.2014;20:45:00;314;52.2;38
18.06.2014;20:55:00;276;52.3;37
18.06.2014;21:05:00;192;52.3;37
18.06.2014;21:15:00;127;52.3;37
18.06.2014;21:25:00;99;52.3;37
19.06.2014;05:35:00;0;0;29
19.06.2014;05:45:00;145;0;30
19.06.2014;05:55:00;186;0;31
19.06.2014;06:05:00;231;0;31
19.06.2014;06:15:00;283;0.1;32
19.06.2014;06:25:00;335;0.1;32
19.06.2014;06:35:00;389;0.2;32
19.06.2014;06:45:00;438;0.3;33
19.06.2014;06:55:00;503;0.3;33
19.06.2014;07:05:00;529;0.4;33
19.06.2014;07:15:00;657;0.5;33
19.06.2014;07:25:00;787;0.7;34
19.06.2014;07:35:00;896;0.8;34
19.06.2014;07:45:00;1010;1.0;34
19.06.2014;07:55:00;1153;1.1;34
19.06.2014;08:05:00;1398;1.4;34
19.06.2014;08:15:00;1612;1.6;34
19.06.2014;08:25:00;1703;1.9;35
19.06.2014;08:35:00;1798;2.2;35
19.06.2014;08:45:00;1864;2.5;35
19.06.2014;08:55:00;2191;2.8;36
19.06.2014;09:05:00;2480;3.2;36
19.06.2014;09:15:00;2790;3.7;37
19.06.2014;09:25:00;2700;4.1;38
19.06.2014;09:35:00;2853;4.6;39
19.06.2014;09:45:00;3800;5.2;39
19.06.2014;09:55:00;5348;5.9;42
19.06.2014;10:05:00;5038;6.8;44
19.06.2014;10:15:00;4067;7.4;44
19.06.2014;10:25:00;4579;8.2;45
19.06.2014;10:35:00;4450;9.0;46
19.06.2014;10:45:00;5229;9.9;48
19.06.2014;10:55:00;5604;10.8;44
19.06.2014;11:05:00;5428;11.7;45
19.06.2014;11:15:00;5781;12.7;48
19.06.2014;11:25:00;5859;13.6;44
19.06.2014;11:35:00;5911;14.6;47
19.06.2014;11:45:00;5996;15.6;45
19.06.2014;11:55:00;6129;16.6;46
19.06.2014;12:05:00;6045;17.6;46
19.06.2014;12:15:00;6174;18.6;46
19.06.2014;12:25:00;6242;19.6;46
19.06.2014;12:35:00;6250;20.7;45
19.06.2014;12:45:00;6373;21.7;46
19.06.2014;12:55:00;6591;22.8;46
19.06.2014;13:05:00;6566;23.9;44
19.06.2014;13:15:00;6584;25.0;47
19.06.2014;13:25:00;6588;26.1;44
19.06.2014;13:35:00;6706;27.2;47
19.06.2014;13:45:00;7006;28.2;46
19.06.2014;13:55:00;7095;29.3;44
19.06.2014;14:05:00;6248;30.4;47
19.06.2014;14:15:00;6048;31.2;44
19.06.2014;14:25:00;2084;31.5;44
19.06.2014;14:35:00;6458;32.3;46
19.06.2014;14:45:00;5317;33.2;43
19.06.2014;14:55:00;2844;33.8;45
19.06.2014;15:05:00;2703;34.2;45
19.06.2014;15:15:00;2499;34.7;44
19.06.2014;15:25:00;2135;35.1;44
19.06.2014;15:35:00;1725;35.4;43
19.06.2014;15:45:00;1631;35.6;42
19.06.2014;15:55:00;1561;35.9;42
19.06.2014;16:05:00;2012;36.2;41
19.06.2014;16:15:00;3211;36.7;43
19.06.2014;16:25:00;3747;37.3;43
19.06.2014;16:35:00;3712;37.9;44
19.06.2014;16:45:00;4420;38.6;46
19.06.2014;16:55:00;3470;39.2;46
19.06.2014;17:05:00;2884;39.8;46
19.06.2014;17:15:00;2583;40.3;45
20.06.2014;08:55:00;1511;3.2;36
20.06.2014;09:05:00;1645;3.5;36
20.06.2014;09:15:00;1494;3.7;36
20.06.2014;09:25:00;3237;4.2;37
20.06.2014;09:35:00;2895;4.6;38
20.06.2014;09:45:00;3291;5.1;39
20.06.2014;09:55:00;3044;5.6;39
20.06.2014;10:05:00;3843;6.2;41
20.06.2014;10:15:00;3312;6.8;42
20.06.2014;10:25:00;2615;7.3;41
20.06.2014;10:35:00;4701;7.9;42
20.06.2014;10:45:00;3776;8.5;43
20.06.2014;10:55:00;2433;9.0;43
20.06.2014;11:05:00;3810;9.6;43
20.06.2014;11:15:00;5374;10.2;44
20.06.2014;11:25:00;3121;10.9;44
20.06.2014;11:35:00;2441;11.3;43
20.06.2014;11:45:00;3205;11.8;44
20.06.2014;11:55:00;2500;12.3;43
20.06.2014;12:05:00;4843;13.0;44
20.06.2014;12:15:00;5452;13.8;46
20.06.2014;12:25:00;4793;14.6;47
20.06.2014;12:35:00;5933;15.5;44
20.06.2014;12:45:00;4292;16.6;44
20.06.2014;12:55:00;5196;17.6;46
20.06.2014;13:05:00;7266;18.5;47
20.06.2014;13:15:00;1536;18.9;42
20.06.2014;13:25:00;733;19.0;40
20.06.2014;13:35:00;725;19.1;40
20.06.2014;13:45:00;1214;19.3;40
20.06.2014;13:55:00;953;19.5;39
20.06.2014;14:05:00;1553;19.7;39
20.06.2014;14:15:00;1539;20.0;39
20.06.2014;14:25:00;741;20.2;39
20.06.2014;14:35:00;697;20.3;39
20.06.2014;14:45:00;2161;20.6;38
20.06.2014;14:55:00;2486;21.1;40
20.06.2014;15:05:00;2508;21.5;40
20.06.2014;15:15:00;1091;21.7;39
20.06.2014;15:25:00;1388;21.9;39
20.06.2014;15:35:00;828;22.0;38
20.06.2014;15:45:00;912;22.2;38
20.06.2014;15:55:00;2431;22.5;38
20.06.2014;16:05:00;6199;23.6;43
20.06.2014;16:15:00;5412;24.5;46
20.06.2014;16:25:00;2057;25.1;45
20.06.2014;16:35:00;1761;25.4;43
20.06.2014;16:45:00;6028;26.1;45
20.06.2014;16:55:00;2164;26.7;45
20.06.2014;17:05:00;2228;27.0;43
20.06.2014;17:15:00;2721;27.5;43
20.06.2014;17:25:00;1995;27.9;42
20.06.2014;17:35:00;2390;28.2;42
20.06.2014;17:45:00;2284;28.5;41
20.06.2014;17:55:00;1671;28.8;41
20.06.2014;18:05:00;1480;29.1;41
20.06.2014;18:15:00;913;29.3;40
20.06.2014;18:25:00;1332;29.5;39
20.06.2014;18:35:00;1023;29.7;39
20.06.2014;18:45:00;1399;29.9;39
20.06.2014;18:55:00;929;30.1;38
20.06.2014;19:05:00;1202;30.3;38
20.06.2014;19:15:00;566;30.4;38
20.06.2014;19:25:00;557;30.5;38
20.06.2014;19:35:00;804;30.6;38
20.06.2014;19:45:00;585;30.8;38
20.06.2014;19:55:00;495;30.8;38
20.06.2014;20:05:00;503;30.9;37
20.06.2014;20:15:00;565;31.0;37
20.06.2014;20:25:00;289;31.1;37
20.06.2014;20:35:00;193;31.1;37
20.06.2014;20:45:00;158;31.1;37
20.06.2014;20:55:00;126;31.2;37
20.06.2014;21:05:00;126;31.2;37
20.06.2014;21:15:00;113;31.2;36
20.06.2014;21:25:00;97;31.2;36
20.06.2014;21:30:00;86;31.2;36
21.06.2014;05:40:00;0;0;28
21.06.2014;05:50:00;155;0;30
21.06.2014;06:00:00;206;0;31
21.06.2014;06:10:00;321;0.1;31
21.06.2014;06:20:00;326;0.1;32
21.06.2014;06:30:00;350;0.2;32
21.06.2014;06:40:00;409;0.2;32
21.06.2014;06:50:00;504;0.3;33
21.06.2014;07:00:00;586;0.4;33
21.06.2014;07:10:00;668;0.5;33
21.06.2014;07:20:00;719;0.6;33
21.06.2014;07:30:00;844;0.7;33
21.06.2014;07:40:00;1067;0.9;34
21.06.2014;07:50:00;1469;1.1;34
21.06.2014;08:00:00;1650;1.4;34
21.06.2014;08:10:00;1896;1.7;34
21.06.2014;08:20:00;2263;2.1;35
21.06.2014;08:30:00;2520;2.5;35
21.06.2014;08:40:00;2863;2.9;37
21.06.2014;08:50:00;3187;3.4;38
21.06.2014;09:00:00;3404;4.0;39
21.06.2014;09:10:00;3560;4.6;40
21.06.2014;09:20:00;3887;5.2;41
21.06.2014;09:30:00;4124;5.9;42
21.06.2014;09:40:00;4377;6.6;43
21.06.2014;09:50:00;4608;7.4;44
21.06.2014;10:00:00;4773;8.1;45
21.06.2014;10:10:00;4943;8.9;46
21.06.2014;10:20:00;5093;9.8;47
21.06.2014;10:30:00;5232;10.6;48
21.06.2014;10:40:00;5354;11.5;44
21.06.2014;10:50:00;5616;12.4;46
21.06.2014;11:00:00;5723;13.4;48
21.06.2014;11:10:00;5818;14.3;44
21.06.2014;11:20:00;5976;15.3;47
21.06.2014;11:30:00;6072;16.3;44
21.06.2014;11:40:00;6103;17.3;47
21.06.2014;11:50:00;6284;18.3;44
21.06.2014;12:00:00;6369;19.4;48
21.06.2014;12:10:00;6371;20.4;44
21.06.2014;12:20:00;6376;21.5;47
21.06.2014;12:30:00;6500;22.5;45
21.06.2014;12:40:00;6530;23.6;45
21.06.2014;12:50:00;6582;24.7;46
21.06.2014;13:00:00;6604;25.8;44
21.06.2014;13:10:00;6631;26.9;48
21.06.2014;13:20:00;6662;27.9;46
21.06.2014;13:30:00;6735;29.0;44
21.06.2014;13:40:00;6636;30.1;47
21.06.2014;13:50:00;6736;31.2;44
21.06.2014;14:00:00;6720;32.3;47
21.06.2014;14:10:00;6730;33.4;46
21.06.2014;14:20:00;6620;34.5;44
21.06.2014;14:30:00;6603;35.6;47
21.06.2014;14:40:00;6527;36.7;44
21.06.2014;14:50:00;6360;37.7;47
21.06.2014;15:00:00;6270;38.8;45
21.06.2014;15:10:00;6042;39.8;45
21.06.2014;15:20:00;5984;40.8;46
21.06.2014;15:30:00;5838;41.7;45
21.06.2014;15:40:00;5799;42.7;46
21.06.2014;15:50:00;5627;43.6;46
21.06.2014;16:00:00;5543;44.6;45
21.06.2014;16:10:00;5438;45.5;48
21.06.2014;16:20:00;5267;46.3;44
21.06.2014;16:30:00;5052;47.2;47
21.06.2014;16:40:00;4819;48.0;48
21.06.2014;16:50:00;4525;48.7;44
21.06.2014;17:00:00;4281;49.5;46
21.06.2014;17:10:00;3871;50.1;47
21.06.2014;17:20:00;3644;50.7;48
21.06.2014;17:30:00;3453;51.3;48
21.06.2014;17:40:00;3298;51.9;48
21.06.2014;17:50:00;3133;52.4;47
21.06.2014;18:00:00;2954;52.9;47
21.06.2014;18:10:00;2783;53.3;46
21.06.2014;18:20:00;2611;53.8;46
21.06.2014;18:30:00;2433;54.2;45
21.06.2014;18:40:00;2253;54.6;45
21.06.2014;18:50:00;2080;54.9;44
21.06.2014;19:00:00;1890;55.2;43
21.06.2014;19:10:00;1647;55.5;43
21.06.2014;19:20:00;1377;55.8;42
21.06.2014;19:30:00;1132;56.0;41
21.06.2014;19:40:00;980;56.1;40
21.06.2014;19:50:00;826;56.3;40
21.06.2014;20:00:00;662;56.4;40
21.06.2014;20:10:00;479;56.5;40
21.06.2014;20:20:00;357;56.5;39
21.06.2014;20:30:00;246;56.6;39
21.06.2014;20:40:00;228;56.6;39
21.06.2014;20:50:00;203;56.7;38
21.06.2014;21:00:00;174;56.7;38
21.06.2014;21:10:00;143;56.7;38
21.06.2014;21:20:00;118;56.7;38
21.06.2014;21:30:00;99;56.7;38
22.06.2014;05:35:00;0;0;25
22.06.2014;05:45:00;140;0;30
22.06.2014;05:55:00;177;0;31
22.06.2014;06:05:00;220;0;31
22.06.2014;06:15:00;270;0.1;32
22.06.2014;06:25:00;316;0.1;32
22.06.2014;06:35:00;377;0.2;32
22.06.2014;06:45:00;422;0.3;33
22.06.2014;06:55:00;512;0.3;33
22.06.2014;07:05:00;643;0.4;33
22.06.2014;07:15:00;710;0.6;33
22.06.2014;07:25:00;862;0.7;34
22.06.2014;07:35:00;948;0.8;34
22.06.2014;07:45:00;942;1.0;34
22.06.2014;07:55:00;784;1.2;34
22.06.2014;08:05:00;1824;1.4;34
22.06.2014;08:15:00;2161;1.8;35
22.06.2014;08:25:00;2491;2.2;35
22.06.2014;08:35:00;2796;2.6;36
22.06.2014;08:45:00;3089;3.1;37
22.06.2014;08:55:00;3371;3.7;39
22.06.2014;09:05:00;3616;4.2;40
22.06.2014;09:15:00;3827;4.9;41
22.06.2014;09:25:00;4036;5.5;42
22.06.2014;09:35:00;4271;6.2;43
22.06.2014;09:55:00;4594;7.7;45
22.06.2014;10:05:00;4738;8.5;46
22.06.2014;10:15:00;4896;9.3;47
22.06.2014;10:25:00;4999;10.1;48
22.06.2014;10:35:00;5119;10.9;48
22.06.2014;10:45:00;5290;11.8;44
22.06.2014;10:55:00;5435;12.7;46
22.06.2014;11:05:00;5530;13.6;48
22.06.2014;11:15:00;5663;14.5;44
22.06.2014;11:25:00;5926;15.5;47
22.06.2014;11:35:00;5996;16.5;44
22.06.2014;11:45:00;6120;17.5;47
22.06.2014;11:55:00;6180;18.5;44
22.06.2014;12:05:00;6255;19.5;47
22.06.2014;12:15:00;6389;20.6;44
22.06.2014;12:25:00;6392;21.6;47
22.06.2014;12:35:00;6397;22.7;44
22.06.2014;12:45:00;6482;23.7;47
22.06.2014;12:55:00;6563;24.8;45
22.06.2014;13:05:00;6615;25.9;46
22.06.2014;13:15:00;6632;27.0;46
22.06.2014;13:25:00;6772;28.1;44
22.06.2014;13:35:00;7271;29.3;47
22.06.2014;13:45:00;3170;29.9;44
22.06.2014;13:55:00;6090;31.0;46
22.06.2014;14:05:00;5599;32.1;47
22.06.2014;14:15:00;7347;33.3;45
22.06.2014;14:25:00;6262;34.3;45
22.06.2014;14:35:00;6349;35.4;47
22.06.2014;14:45:00;5966;36.4;44
22.06.2014;14:55:00;4054;37.1;46
22.06.2014;15:05:00;5773;38.0;48
22.06.2014;15:15:00;4156;38.9;44
22.06.2014;15:25:00;5571;39.9;48
22.06.2014;15:35:00;5199;40.6;48
22.06.2014;15:45:00;4239;41.5;44
22.06.2014;15:55:00;2775;42.0;44
22.06.2014;16:05:00;3666;42.5;44
22.06.2014;16:15:00;3528;43.1;45
22.06.2014;16:25:00;4974;43.9;47
22.06.2014;16:35:00;3195;44.4;47
22.06.2014;16:45:00;3518;45.0;47
22.06.2014;16:55:00;3121;45.5;46
22.06.2014;17:05:00;3874;46.1;47
22.06.2014;17:15:00;3875;46.8;48
22.06.2014;17:25:00;3237;47.3;47
22.06.2014;17:35:00;3155;47.9;47
22.06.2014;17:45:00;2726;48.3;46
22.06.2014;17:55:00;2813;48.8;46
22.06.2014;18:05:00;2453;49.2;45
22.06.2014;18:15:00;2742;49.7;45
22.06.2014;18:25:00;2451;50.1;45
22.06.2014;18:35:00;2149;50.4;44
22.06.2014;18:45:00;1902;50.8;43
22.06.2014;18:55:00;1664;51.1;43
22.06.2014;19:05:00;1777;51.4;42
22.06.2014;19:15:00;1619;51.6;42
22.06.2014;19:25:00;735;51.8;41
22.06.2014;19:35:00;890;51.9;40
22.06.2014;19:45:00;982;52.1;40
22.06.2014;19:55:00;838;52.2;40
22.06.2014;20:05:00;616;52.3;39
22.06.2014;20:15:00;747;52.5;39
22.06.2014;20:25:00;669;52.6;39
22.06.2014;20:35:00;526;52.7;39
22.06.2014;20:45:00;399;52.7;38
22.06.2014;20:55:00;286;52.8;38
22.06.2014;21:05:00;154;52.8;38
22.06.2014;21:15:00;97;52.8;38
22.06.2014;21:25:00;88;52.9;38
23.06.2014;07:35:00;776;0.7;34
23.06.2014;07:50:00;1386;1.0;34
23.06.2014;08:00:00;1648;1.3;34
23.06.2014;08:10:00;1916;1.6;35
23.06.2014;08:20:00;2219;1.9;35
23.06.2014;08:30:00;2543;2.3;36
23.06.2014;08:40:00;2823;2.8;37
23.06.2014;08:50:00;3092;3.3;38
23.06.2014;09:00:00;3236;3.8;39
23.06.2014;09:10:00;3511;4.4;40
23.06.2014;09:20:00;3746;5.0;41
23.06.2014;09:30:00;3962;5.6;42
23.06.2014;09:40:00;4042;6.3;43
23.06.2014;09:50:00;4319;7.0;44
23.06.2014;10:00:00;4498;7.7;45
23.06.2014;10:10:00;4686;8.5;46
23.06.2014;10:20:00;4819;9.3;47
23.06.2014;10:40:00;5090;11.0;48
23.06.2014;10:50:00;5261;11.8;44
23.06.2014;11:00:00;5333;12.7;47
23.06.2014;11:10:00;5457;13.6;48
23.06.2014;11:20:00;5588;14.5;44
23.06.2014;11:30:00;5802;15.4;47
23.06.2014;11:40:00;5932;16.4;44
23.06.2014;11:50:00;5992;17.4;46
23.06.2014;12:00:00;6042;18.4;44
23.06.2014;12:10:00;6091;19.4;46
23.06.2014;12:20:00;6101;20.4;45
23.06.2014;12:30:00;6175;21.4;46
23.06.2014;12:40:00;6229;22.4;44
23.06.2014;12:50:00;6285;23.5;47
23.06.2014;13:00:00;6176;24.5;44
23.06.2014;13:10:00;6401;25.5;48
23.06.2014;13:20:00;6375;26.6;44
23.06.2014;13:30:00;6288;27.6;47
23.06.2014;13:40:00;6425;28.7;45
23.06.2014;13:50:00;6248;29.7;45
23.06.2014;14:00:00;6323;30.8;46
23.06.2014;14:10:00;6195;31.8;44
23.06.2014;14:20:00;6569;32.9;48
23.06.2014;14:30:00;5613;33.8;44
23.06.2014;14:40:00;4353;34.6;47
23.06.2014;14:50:00;3485;35.3;47
23.06.2014;15:00:00;2190;35.7;46
23.06.2014;15:10:00;1399;35.9;44
23.06.2014;15:20:00;935;36.1;43
23.06.2014;15:30:00;647;36.2;42
23.06.2014;15:40:00;418;36.3;41
23.06.2014;15:50:00;243;36.3;41
23.06.2014;16:00:00;380;36.4;40
23.06.2014;16:10:00;331;36.4;40
23.06.2014;16:20:00;214;36.5;40
23.06.2014;16:30:00;214;36.5;39
23.06.2014;16:40:00;215;36.6;39
23.06.2014;16:50:00;243;36.6;39
23.06.2014;17:00:00;311;36.6;38
23.06.2014;17:10:00;355;36.7;38
23.06.2014;17:20:00;437;36.8;38
23.06.2014;17:30:00;728;36.9;38
23.06.2014;17:40:00;1247;37.0;38
23.06.2014;17:50:00;1554;37.3;38
23.06.2014;18:00:00;1461;37.5;38
23.06.2014;18:10:00;1328;37.8;38
23.06.2014;18:20:00;1341;38.0;38
23.06.2014;18:30:00;1322;38.2;38
23.06.2014;18:40:00;1198;38.4;38
23.06.2014;18:50:00;1032;38.6;38
23.06.2014;19:00:00;1113;38.8;38
23.06.2014;19:10:00;1134;38.9;37
23.06.2014;19:20:00;1021;39.1;37
23.06.2014;19:30:00;567;39.2;37
23.06.2014;19:40:00;404;39.3;37
23.06.2014;19:50:00;269;39.4;37
23.06.2014;20:00:00;310;39.4;37
23.06.2014;20:10:00;264;39.5;37
23.06.2014;20:20:00;267;39.5;37
23.06.2014;20:30:00;198;39.5;37
23.06.2014;20:40:00;147;39.6;37
23.06.2014;20:50:00;138;39.6;37
23.06.2014;21:00:00;145;39.6;37
23.06.2014;21:10:00;172;39.6;36
23.06.2014;21:20:00;92;39.7;36
23.06.2014;21:30:00;89;39.7;36
23.06.2014;21:35:00;89;39.7;36
24.06.2014;06:20:00;53;0;29
24.06.2014;06:30:00;192;0;30
24.06.2014;06:40:00;225;0;31
24.06.2014;06:50:00;162;0;32
24.06.2014;07:00:00;141;0.1;32
24.06.2014;07:10:00;253;0.1;32
24.06.2014;07:20:00;247;0.1;33
24.06.2014;07:30:00;246;0.2;33
24.06.2014;07:40:00;281;0.2;33
24.06.2014;07:50:00;358;0.3;33
24.06.2014;08:00:00;650;0.4;33
24.06.2014;08:10:00;551;0.5;34
24.06.2014;08:20:00;300;0.5;34
24.06.2014;08:30:00;371;0.6;34
24.06.2014;08:40:00;578;0.7;34
24.06.2014;08:50:00;517;0.8;34
24.06.2014;09:00:00;661;0.9;34
24.06.2014;09:10:00;887;1.0;34
24.06.2014;09:20:00;919;1.2;35
24.06.2014;09:30:00;1004;1.3;35
24.06.2014;09:40:00;1079;1.5;35
24.06.2014;09:50:00;1202;1.7;35
24.06.2014;10:00:00;1428;1.9;35
24.06.2014;10:10:00;1052;2.1;35
24.06.2014;10:20:00;1679;2.4;35
24.06.2014;10:30:00;1601;2.6;35
24.06.2014;10:40:00;2411;3.0;36
24.06.2014;10:50:00;1862;3.3;36
24.06.2014;11:00:00;1668;3.6;37
24.06.2014;11:10:00;1434;3.9;36
24.06.2014;11:20:00;1507;4.1;36
24.06.2014;11:30:00;1457;4.4;36
24.06.2014;11:40:00;2001;4.7;37
24.06.2014;11:50:00;2315;5.0;37
24.06.2014;12:00:00;2076;5.4;38
24.06.2014;12:10:00;2306;5.8;38
24.06.2014;12:20:00;2921;6.2;39
24.06.2014;12:30:00;2655;6.7;39
24.06.2014;12:40:00;5062;7.4;41
24.06.2014;12:50:00;6289;8.4;44
24.06.2014;13:00:00;2883;9.1;45
24.06.2014;13:10:00;4188;9.9;46
24.06.2014;13:20:00;4080;10.5;45
24.06.2014;13:30:00;7876;11.7;45
24.06.2014;13:40:00;7268;12.9;46
24.06.2014;13:50:00;7446;13.9;44
24.06.2014;14:00:00;6848;14.9;47
24.06.2014;14:10:00;7187;16.1;45
24.06.2014;14:20:00;6897;17.3;44
24.06.2014;14:30:00;7055;18.4;47
24.06.2014;14:40:00;6965;19.3;44
24.06.2014;14:50:00;6709;20.4;46
24.06.2014;15:00:00;6575;21.5;46
24.06.2014;15:10:00;6485;22.6;44
24.06.2014;15:20:00;6493;23.6;47
24.06.2014;15:30:00;6672;24.7;44
24.06.2014;15:40:00;1901;25.4;46
24.06.2014;15:50:00;2392;25.8;45
24.06.2014;16:00:00;5621;26.8;46
24.06.2014;16:10:00;4792;27.4;44
24.06.2014;16:20:00;5584;28.4;47
24.06.2014;16:30:00;5200;29.3;44
24.06.2014;16:40:00;4936;30.1;45
24.06.2014;16:50:00;4618;30.9;47
24.06.2014;17:00:00;4322;31.6;48
24.06.2014;17:10:00;3864;32.2;48
24.06.2014;17:20:00;3651;32.9;48
24.06.2014;17:30:00;3429;33.4;48
24.06.2014;17:40:00;3299;34.0;48
24.06.2014;17:50:00;3134;34.5;48
24.06.2014;18:00:00;2932;35.0;47
24.06.2014;18:10:00;2742;35.4;46
24.06.2014;18:20:00;2598;35.9;46
24.06.2014;18:30:00;2431;36.3;45
24.06.2014;18:40:00;2204;36.7;45
24.06.2014;18:50:00;2026;37.0;44
24.06.2014;19:00:00;1879;37.3;43
24.06.2014;19:10:00;1639;37.6;43
24.06.2014;19:20:00;1349;37.8;42
24.06.2014;19:30:00;1124;38.0;41
24.06.2014;19:40:00;952;38.2;40
24.06.2014;19:50:00;808;38.3;40
24.06.2014;20:00:00;651;38.5;40
24.06.2014;20:10:00;479;38.5;39
24.06.2014;20:20:00;360;38.6;39
24.06.2014;20:30:00;275;38.7;39
24.06.2014;20:40:00;266;38.7;39
24.06.2014;20:50:00;228;38.7;38
24.06.2014;21:00:00;187;38.8;38
24.06.2014;21:10:00;149;38.8;38
24.06.2014;21:20:00;118;38.8;38
24.06.2014;21:30:00;99;38.8;38
25.06.2014;05:40:00;0;0;29
25.06.2014;05:50:00;147;0;30
25.06.2014;06:00:00;191;0;31
25.06.2014;06:10:00;240;0;31
25.06.2014;06:20:00;306;0.1;32
25.06.2014;06:30:00;376;0.1;32
25.06.2014;06:40:00;451;0.2;33
25.06.2014;06:50:00;506;0.3;33
25.06.2014;07:00:00;588;0.4;33
25.06.2014;07:10:00;684;0.5;33
25.06.2014;07:20:00;779;0.6;33
25.06.2014;07:30:00;912;0.8;34
25.06.2014;07:40:00;1103;0.9;34
25.06.2014;07:50:00;1397;1.2;34
25.06.2014;08:00:00;1298;1.4;34
25.06.2014;08:10:00;1808;1.6;34
25.06.2014;08:20:00;1881;1.9;35
25.06.2014;08:30:00;2850;2.4;35
25.06.2014;08:40:00;2955;2.9;37
25.06.2014;08:50:00;3529;3.4;38
25.06.2014;09:00:00;4361;4.1;40
25.06.2014;09:10:00;2296;4.6;40
25.06.2014;09:20:00;2919;5.0;40
25.06.2014;09:30:00;3987;5.5;40
25.06.2014;09:40:00;1976;6.0;41
25.06.2014;09:50:00;2664;6.3;40
25.06.2014;10:00:00;3900;6.9;41
25.06.2014;10:10:00;4324;7.7;43
25.06.2014;10:20:00;5139;8.5;45
25.06.2014;10:30:00;4899;9.4;47
25.06.2014;10:40:00;3274;10.0;45
25.06.2014;10:50:00;5408;10.9;45
25.06.2014;11:00:00;4481;11.6;43
25.06.2014;11:10:00;5552;12.6;48
25.06.2014;11:20:00;3772;13.2;46
25.06.2014;11:30:00;6822;14.1;47
25.06.2014;11:40:00;6966;15.2;46
25.06.2014;11:50:00;5703;16.2;45
25.06.2014;12:00:00;7007;17.2;46
25.06.2014;12:10:00;2185;17.8;43
25.06.2014;12:20:00;7574;18.8;46
25.06.2014;12:30:00;7385;20.0;44
25.06.2014;12:40:00;5867;21.0;46
25.06.2014;12:50:00;3620;21.6;43
25.06.2014;13:00:00;7580;22.8;46
25.06.2014;13:10:00;7744;24.1;47
25.06.2014;13:20:00;4135;25.1;43
25.06.2014;13:30:00;2747;25.6;44
25.06.2014;13:40:00;1679;25.9;43
25.06.2014;13:50:00;2098;26.2;42
25.06.2014;14:00:00;2690;26.6;43
25.06.2014;14:10:00;3767;27.2;44
25.06.2014;14:20:00;5784;28.1;47
25.06.2014;14:30:00;3158;28.8;47
25.06.2014;14:40:00;2429;29.2;46
25.06.2014;14:50:00;3860;29.7;45
25.06.2014;15:00:00;2778;30.2;45
25.06.2014;15:10:00;4433;30.8;46
25.06.2014;15:20:00;7068;31.7;47
25.06.2014;15:30:00;5519;32.7;44
25.06.2014;15:40:00;2441;33.1;44
25.06.2014;15:50:00;2925;33.6;44
25.06.2014;16:00:00;3260;34.1;44
25.06.2014;16:10:00;3323;34.7;45
25.06.2014;16:20:00;3249;35.2;45
25.06.2014;16:30:00;2826;35.7;45
25.06.2014;16:40:00;1160;36.2;44
25.06.2014;16:50:00;1995;36.6;44
25.06.2014;17:00:00;4501;37.3;45
25.06.2014;17:10:00;3804;38.0;46
25.06.2014;17:20:00;2837;38.4;45
25.06.2014;17:30:00;3482;38.9;45
25.06.2014;17:40:00;969;39.2;43
25.06.2014;17:50:00;977;39.3;42
25.06.2014;18:00:00;1212;39.5;41
25.06.2014;18:10:00;957;39.7;40
25.06.2014;18:20:00;844;39.8;40
25.06.2014;18:30:00;1520;40.0;39
25.06.2014;18:40:00;1483;40.3;39
25.06.2014;18:50:00;1245;40.5;39
25.06.2014;19:00:00;840;40.7;39
25.06.2014;19:10:00;686;40.8;39
25.06.2014;19:20:00;789;40.9;38
25.06.2014;19:30:00;818;41.1;38
25.06.2014;19:40:00;630;41.2;38
25.06.2014;19:50:00;409;41.2;38
25.06.2014;20:00:00;846;41.3;38
25.06.2014;20:10:00;693;41.5;38
25.06.2014;20:20:00;379;41.6;38
25.06.2014;20:30:00;284;41.6;37
25.06.2014;20:40:00;217;41.6;37
25.06.2014;20:50:00;194;41.7;37
25.06.2014;21:00:00;166;41.7;37
25.06.2014;21:10:00;105;41.7;37
25.06.2014;21:20:00;121;41.7;37
25.06.2014;21:30:00;96;41.8;37
25.06.2014;21:35:00;91;41.8;37
26.06.2014;05:35:00;0;0;29
26.06.2014;05:45:00;135;0;30
26.06.2014;05:55:00;172;0;31
26.06.2014;06:05:00;216;0;31
26.06.2014;06:15:00;262;0.1;32
26.06.2014;06:25:00;302;0.1;32
26.06.2014;06:35:00;341;0.2;32
26.06.2014;06:45:00;388;0.2;33
26.06.2014;06:55:00;434;0.3;33
26.06.2014;07:05:00;493;0.4;33
26.06.2014;07:15:00;570;0.5;33
26.06.2014;07:25:00;664;0.6;33
26.06.2014;07:35:00;785;0.7;34
26.06.2014;07:45:00;1297;0.9;34
26.06.2014;07:55:00;1540;1.1;34
26.06.2014;08:05:00;1810;1.4;34
26.06.2014;08:15:00;2129;1.7;34
26.06.2014;08:25:00;2451;2.1;35
26.06.2014;08:35:00;2745;2.6;36
26.06.2014;08:45:00;3012;3.1;37
26.06.2014;08:55:00;3284;3.6;38
26.06.2014;09:05:00;3504;4.2;39
26.06.2014;09:15:00;3750;4.8;40
26.06.2014;09:25:00;3949;5.4;41
26.06.2014;09:35:00;4128;6.1;42
26.06.2014;09:45:00;4365;6.8;43
26.06.2014;09:55:00;4554;7.5;44
26.06.2014;10:05:00;4497;8.3;45
26.06.2014;10:15:00;4747;9.1;46
26.06.2014;10:25:00;5003;9.9;47
26.06.2014;10:35:00;5129;10.7;48
26.06.2014;10:45:00;5296;11.6;45
26.06.2014;10:55:00;5417;12.5;45
26.06.2014;11:05:00;5564;13.4;47
26.06.2014;11:15:00;5881;14.4;44
26.06.2014;11:25:00;6024;15.3;46
26.06.2014;11:35:00;6144;16.3;45
26.06.2014;11:45:00;6267;17.4;46
26.06.2014;11:55:00;6365;18.4;44
26.06.2014;12:05:00;5901;19.4;47
26.06.2014;12:15:00;6737;20.4;47
26.06.2014;12:25:00;5690;21.4;46
26.06.2014;12:35:00;6252;22.2;47
26.06.2014;12:45:00;7286;23.4;44
26.06.2014;12:55:00;4826;24.4;45
26.06.2014;13:05:00;2728;24.9;43
26.06.2014;13:15:00;5062;25.8;46
26.06.2014;13:25:00;7353;26.9;46
26.06.2014;13:35:00;6679;27.9;46
26.06.2014;13:45:00;6716;29.0;44
26.06.2014;13:55:00;6600;30.1;47
26.06.2014;14:05:00;6548;31.2;44
26.06.2014;14:15:00;6548;32.3;47
26.06.2014;14:25:00;4985;33.2;44
26.06.2014;14:35:00;6788;34.3;47
26.06.2014;14:45:00;6461;35.4;46
26.06.2014;14:55:00;5986;36.4;44
26.06.2014;15:05:00;5452;37.3;46
26.06.2014;15:15:00;4238;37.9;47
26.06.2014;15:25:00;2871;38.4;46
26.06.2014;15:35:00;2677;38.9;46
26.06.2014;15:45:00;6254;39.9;45
26.06.2014;15:55:00;5972;40.8;45
26.06.2014;16:05:00;6239;41.7;47
26.06.2014;16:15:00;2718;42.4;43
26.06.2014;16:25:00;3325;42.9;44
26.06.2014;16:35:00;2117;43.5;45
26.06.2014;16:45:00;3623;44.0;45
26.06.2014;16:55:00;5648;44.9;48
26.06.2014;17:05:00;2784;45.6;43
26.06.2014;17:15:00;1663;45.9;42
26.06.2014;17:25:00;1468;46.1;41
26.06.2014;17:35:00;1845;46.4;41
26.06.2014;17:45:00;2134;46.8;42
26.06.2014;17:55:00;2258;47.2;42
26.06.2014;18:05:00;2828;47.7;43
26.06.2014;18:15:00;999;47.9;41
26.06.2014;18:25:00;1226;48.1;41
26.06.2014;18:35:00;1194;48.3;40
26.06.2014;18:45:00;1770;48.6;40
26.06.2014;18:55:00;1818;48.9;40
26.06.2014;19:05:00;1716;49.2;40
26.06.2014;19:15:00;611;49.3;39
26.06.2014;19:25:00;1241;49.5;39
26.06.2014;19:35:00;986;49.7;39
26.06.2014;19:45:00;996;49.9;39
26.06.2014;19:55:00;757;50.0;39
26.06.2014;20:05:00;585;50.1;38
26.06.2014;20:15:00;447;50.2;38
26.06.2014;20:25:00;358;50.2;38
26.06.2014;20:35:00;291;50.3;38
26.06.2014;20:45:00;258;50.3;38
26.06.2014;20:55:00;219;50.4;38
26.06.2014;21:05:00;169;50.4;37
26.06.2014;21:15:00;134;50.4;37
26.06.2014;21:25:00;106;50.5;37
26.06.2014;21:35:00;89;50.5;37
27.06.2014;05:40:00;9;0;30
27.06.2014;05:50:00;160;0;31
27.06.2014;06:00:00;213;0;31
27.06.2014;06:10:00;227;0;32
27.06.2014;06:20:00;259;0.1;32
27.06.2014;06:30:00;327;0.1;32
27.06.2014;06:40:00;415;0.2;33
27.06.2014;06:50:00;538;0.3;33
27.06.2014;07:00:00;637;0.4;33
27.06.2014;07:10:00;667;0.5;33
27.06.2014;07:20:00;560;0.6;33
27.06.2014;07:30:00;695;0.7;34
27.06.2014;07:40:00;899;0.8;34
27.06.2014;07:50:00;1499;1.1;34
27.06.2014;08:00:00;1212;1.3;34
27.06.2014;08:10:00;2027;1.6;34
27.06.2014;08:20:00;2236;2.0;35
27.06.2014;08:30:00;2518;2.4;36
27.06.2014;08:40:00;2833;2.8;37
27.06.2014;08:50:00;3178;3.3;38
27.06.2014;09:00:00;3610;3.9;39
27.06.2014;09:10:00;3793;4.5;40
27.06.2014;09:20:00;3902;5.2;41
27.06.2014;09:30:00;3798;5.8;42
27.06.2014;09:40:00;3881;6.4;43
27.06.2014;09:50:00;4424;7.2;44
27.06.2014;10:00:00;4643;7.9;45
27.06.2014;10:10:00;4746;8.7;46
27.06.2014;10:20:00;4887;9.5;47
27.06.2014;10:30:00;5158;10.3;48
27.06.2014;10:40:00;5206;11.2;47
27.06.2014;10:50:00;5349;12.1;44
27.06.2014;11:00:00;5432;12.9;47
27.06.2014;11:10:00;5683;13.9;46
27.06.2014;11:20:00;5907;14.8;45
27.06.2014;11:30:00;5962;15.8;47
27.06.2014;11:40:00;6070;16.8;45
27.06.2014;11:50:00;6195;17.8;47
27.06.2014;12:00:00;6297;18.9;45
27.06.2014;12:10:00;6323;19.9;46
27.06.2014;12:20:00;6381;21.0;46
27.06.2014;12:30:00;6518;22.0;45
27.06.2014;12:40:00;6465;23.1;47
27.06.2014;12:50:00;6504;24.2;44
27.06.2014;13:00:00;6609;25.3;48
27.06.2014;13:10:00;6583;26.4;45
27.06.2014;13:20:00;6593;27.4;46
27.06.2014;13:30:00;6302;28.5;46
27.06.2014;13:40:00;6409;29.6;44
27.06.2014;13:50:00;6888;30.7;47
27.06.2014;14:00:00;6479;31.7;45
27.06.2014;14:10:00;6377;32.8;45
27.06.2014;14:20:00;5767;33.7;46
27.06.2014;14:30:00;6022;34.7;47
27.06.2014;14:40:00;6320;35.8;45
27.06.2014;14:50:00;6202;36.9;45
27.06.2014;15:00:00;6489;37.8;46
27.06.2014;15:10:00;6119;38.9;44
27.06.2014;15:20:00;6260;39.9;47
27.06.2014;15:30:00;6133;40.9;44
27.06.2014;15:40:00;5395;41.8;47
27.06.2014;15:50:00;4801;42.6;46
27.06.2014;16:00:00;4876;43.4;45
27.06.2014;16:10:00;4798;44.1;47
27.06.2014;16:20:00;3815;44.8;48
27.06.2014;16:30:00;3728;45.5;48
27.06.2014;16:40:00;3772;46.1;48
27.06.2014;16:50:00;3131;46.6;47
27.06.2014;17:00:00;3445;47.2;48
27.06.2014;17:10:00;2830;47.7;47
27.06.2014;17:20:00;2766;48.2;46
27.06.2014;17:30:00;3080;48.7;46
27.06.2014;17:40:00;2757;49.2;46
27.06.2014;17:50:00;3217;49.7;46
27.06.2014;18:00:00;2972;50.2;46
27.06.2014;18:10:00;2634;50.6;45
27.06.2014;18:20:00;2231;51.0;44
27.06.2014;18:30:00;2696;51.4;44
27.06.2014;18:40:00;2502;51.8;44
27.06.2014;18:50:00;855;52.0;42
27.06.2014;19:00:00;1045;52.2;41
27.06.2014;19:10:00;1208;52.3;41
27.06.2014;19:20:00;1711;52.6;41
27.06.2014;19:30:00;923;52.8;40
27.06.2014;19:40:00;654;52.9;40
27.06.2014;19:50:00;621;53.0;40
27.06.2014;20:00:00;686;53.1;39
27.06.2014;20:10:00;750;53.2;39
27.06.2014;20:20:00;295;53.3;39
27.06.2014;20:30:00;220;53.3;39
27.06.2014;20:40:00;318;53.4;38
27.06.2014;20:50:00;197;53.4;38
27.06.2014;21:00:00;159;53.5;38
27.06.2014;21:10:00;122;53.5;38
27.06.2014;21:20:00;101;53.5;38
27.06.2014;21:30:00;90;53.5;38
28.06.2014;05:45:00;0;0;28
28.06.2014;05:55:00;145;0;30
28.06.2014;06:05:00;185;0;31
28.06.2014;06:15:00;256;0;32
28.06.2014;06:25:00;363;0.1;32
28.06.2014;06:35:00;436;0.2;33
28.06.2014;06:45:00;629;0.3;33
28.06.2014;06:55:00;613;0.4;33
28.06.2014;07:05:00;562;0.5;33
28.06.2014;07:15:00;696;0.6;34
28.06.2014;07:25:00;824;0.7;34
28.06.2014;07:35:00;800;0.8;34
28.06.2014;07:45:00;1431;1.0;34
28.06.2014;07:55:00;1379;1.3;34
28.06.2014;08:05:00;1731;1.5;35
28.06.2014;08:15:00;1475;1.8;35
28.06.2014;08:25:00;2331;2.1;35
28.06.2014;08:35:00;2364;2.5;36
28.06.2014;08:45:00;2837;3.0;37
28.06.2014;08:55:00;3539;3.5;38
28.06.2014;09:05:00;2164;3.9;39
28.06.2014;09:15:00;3462;4.4;39
28.06.2014;09:25:00;3634;5.0;41
28.06.2014;09:35:00;3948;5.7;42
28.06.2014;09:45:00;4139;6.3;43
28.06.2014;09:55:00;4243;7.0;44
28.06.2014;10:05:00;4374;7.7;45
28.06.2014;10:15:00;4726;8.5;46
28.06.2014;10:25:00;4700;9.3;47
28.06.2014;10:35:00;4706;10.0;47
28.06.2014;10:45:00;5020;10.8;48
28.06.2014;10:55:00;2903;11.5;43
28.06.2014;11:05:00;5221;12.2;44
28.06.2014;11:15:00;2728;12.7;44
28.06.2014;11:25:00;2746;13.1;44
28.06.2014;11:35:00;2867;13.6;44
28.06.2014;11:45:00;3977;14.2;45
28.06.2014;11:55:00;3746;14.9;46
28.06.2014;12:05:00;4478;15.6;47
28.06.2014;12:15:00;6534;16.6;48
28.06.2014;12:25:00;7677;17.8;46
28.06.2014;12:35:00;6232;18.6;44
28.06.2014;12:45:00;3680;19.4;47
28.06.2014;12:55:00;7487;20.5;45
28.06.2014;13:05:00;6759;21.6;46
28.06.2014;13:15:00;3595;22.5;43
28.06.2014;13:25:00;7309;23.4;46
28.06.2014;13:35:00;3595;24.3;43
28.06.2014;13:45:00;6691;25.1;44
28.06.2014;13:55:00;4354;25.9;48
28.06.2014;14:05:00;4188;26.5;47
28.06.2014;14:15:00;3664;27.1;47
28.06.2014;14:25:00;3161;27.6;47
28.06.2014;14:35:00;3473;28.2;47
28.06.2014;14:45:00;2301;28.6;45
28.06.2014;14:55:00;1226;28.8;44
28.06.2014;15:05:00;1292;29.0;43
28.06.2014;15:15:00;4315;29.7;45
28.06.2014;15:25:00;5505;30.6;47
28.06.2014;15:35:00;5785;31.4;44
28.06.2014;15:45:00;3185;32.1;47
28.06.2014;15:55:00;1026;32.3;44
28.06.2014;16:05:00;1599;32.5;43
28.06.2014;16:15:00;4086;33.1;43
28.06.2014;16:25:00;2555;33.8;46
28.06.2014;16:35:00;4297;34.4;46
28.06.2014;16:45:00;2618;34.9;45
28.06.2014;16:55:00;2560;35.3;45
28.06.2014;17:05:00;1420;35.6;43
28.06.2014;17:15:00;2654;36.0;43
28.06.2014;17:25:00;2171;36.4;43
28.06.2014;17:35:00;1722;36.7;42
28.06.2014;17:45:00;2106;37.0;42
28.06.2014;17:55:00;2231;37.3;42
28.06.2014;18:05:00;2074;37.7;42
28.06.2014;18:15:00;1582;38.0;41
28.06.2014;18:25:00;1497;38.3;41
28.06.2014;18:35:00;1395;38.5;40
28.06.2014;18:45:00;1507;38.8;40
28.06.2014;18:55:00;851;38.9;39
28.06.2014;19:05:00;767;39.1;39
28.06.2014;19:15:00;697;39.2;39
28.06.2014;19:25:00;763;39.3;39
28.06.2014;19:35:00;608;39.4;39
28.06.2014;19:45:00;562;39.5;38
28.06.2014;19:55:00;410;39.6;38
28.06.2014;20:05:00;442;39.7;38
28.06.2014;20:15:00;269;39.7;38
28.06.2014;20:25:00;303;39.8;38
28.06.2014;20:35:00;261;39.8;38
28.06.2014;20:45:00;226;39.8;38
28.06.2014;20:55:00;156;39.9;37
28.06.2014;21:05:00;115;39.9;37
28.06.2014;21:15:00;89;39.9;37
29.06.2014;06:00:00;24;0;28
29.06.2014;06:10:00;229;0;30
29.06.2014;06:20:00;238;0;31
29.06.2014;06:30:00;250;0.1;32
29.06.2014;06:40:00;257;0.1;32
29.06.2014;06:50:00;355;0.2;33
29.06.2014;07:00:00;444;0.2;33
29.06.2014;07:10:00;406;0.3;33
29.06.2014;07:20:00;571;0.4;33
29.06.2014;07:30:00;424;0.5;34
29.06.2014;07:40:00;359;0.5;34
29.06.2014;07:50:00;276;0.6;34
29.06.2014;08:00:00;296;0.6;34
29.06.2014;08:10:00;378;0.7;34
29.06.2014;08:20:00;529;0.8;34
29.06.2014;08:30:00;652;0.9;35
29.06.2014;08:40:00;1117;1.0;35
29.06.2014;08:50:00;1171;1.2;35
29.06.2014;09:00:00;1405;1.4;35
29.06.2014;09:10:00;1390;1.7;35
29.06.2014;09:20:00;1320;1.9;35
29.06.2014;09:30:00;1230;2.1;35
29.06.2014;09:40:00;1781;2.3;36
29.06.2014;09:50:00;1846;2.6;36
29.06.2014;10:00:00;2075;3.0;36
29.06.2014;10:10:00;1304;3.2;36
29.06.2014;10:20:00;677;3.4;36
29.06.2014;10:30:00;891;3.5;36
29.06.2014;10:40:00;866;3.7;36
29.06.2014;10:50:00;362;3.7;36
29.06.2014;11:00:00;852;3.8;36
29.06.2014;11:10:00;1164;4.0;36
29.06.2014;11:20:00;1124;4.2;36
29.06.2014;11:30:00;843;4.4;36
29.06.2014;11:40:00;903;4.5;36
29.06.2014;11:50:00;1762;4.7;36
29.06.2014;12:00:00;2627;5.1;36
29.06.2014;12:10:00;2034;5.5;37
29.06.2014;12:20:00;844;5.7;37
29.06.2014;12:30:00;564;5.8;37
29.06.2014;12:40:00;508;5.9;37
29.06.2014;12:50:00;473;6.0;37
29.06.2014;13:00:00;396;6.1;36
29.06.2014;13:10:00;648;6.2;36
29.06.2014;13:20:00;991;6.3;36
29.06.2014;13:30:00;811;6.5;36
29.06.2014;13:40:00;1543;6.7;36
29.06.2014;13:50:00;1840;7.0;36
29.06.2014;14:00:00;1345;7.2;36
29.06.2014;14:10:00;729;7.4;37
29.06.2014;14:20:00;619;7.5;37
29.06.2014;14:30:00;1310;7.6;37
29.06.2014;14:40:00;1664;7.9;37
29.06.2014;14:50:00;1661;8.2;37
29.06.2014;15:00:00;2366;8.6;37
29.06.2014;15:10:00;1550;8.9;37
29.06.2014;15:20:00;1075;9.0;37
29.06.2014;15:30:00;392;9.1;37
29.06.2014;15:40:00;247;9.2;37
29.06.2014;15:50:00;613;9.3;37
29.06.2014;16:00:00;593;9.4;37
29.06.2014;16:10:00;803;9.5;37
29.06.2014;16:20:00;1038;9.7;37
29.06.2014;16:30:00;964;9.8;37
29.06.2014;16:40:00;1550;10.0;37
29.06.2014;16:50:00;1369;10.2;37
29.06.2014;17:00:00;873;10.4;37
29.06.2014;17:10:00;653;10.5;37
29.06.2014;17:20:00;593;10.6;37
29.06.2014;17:30:00;512;10.7;36
29.06.2014;17:40:00;442;10.8;36
29.06.2014;17:50:00;541;10.9;36
29.06.2014;18:00:00;1453;11.1;36
29.06.2014;18:10:00;1600;11.3;36
29.06.2014;18:20:00;1882;11.7;36
29.06.2014;18:30:00;1073;11.9;36
29.06.2014;18:40:00;1333;12.0;37
29.06.2014;18:50:00;1910;12.4;37
29.06.2014;19:00:00;1464;12.7;37
29.06.2014;19:10:00;363;12.8;37
29.06.2014;19:20:00;460;12.8;37
29.06.2014;19:30:00;468;12.9;37
29.06.2014;19:40:00;212;13.0;37
29.06.2014;19:50:00;142;13.0;36
29.06.2014;20:00:00;107;13.0;36
29.06.2014;20:10:00;108;13.0;36
29.06.2014;20:20:00;193;13.1;36
29.06.2014;20:30:00;497;13.1;36
29.06.2014;20:40:00;718;13.2;36
29.06.2014;20:50:00;378;13.3;36
29.06.2014;21:00:00;135;13.3;36
29.06.2014;21:10:00;111;13.4;36
29.06.2014;21:20:00;90;13.4;36
30.06.2014;06:00:00;78;0;30
30.06.2014;06:10:00;135;0;31
30.06.2014;06:20:00;193;0;31
30.06.2014;06:30:00;338;0.1;31
30.06.2014;06:40:00;543;0.1;32
30.06.2014;06:50:00;598;0.2;32
30.06.2014;07:00:00;355;0.3;32
30.06.2014;07:10:00;473;0.4;33
30.06.2014;07:20:00;807;0.5;33
30.06.2014;07:30:00;885;0.6;33
30.06.2014;07:40:00;719;0.7;33
30.06.2014;07:50:00;758;0.9;34
30.06.2014;08:00:00;1275;1.1;34
30.06.2014;08:10:00;995;1.2;34
30.06.2014;08:20:00;1292;1.4;34
30.06.2014;08:30:00;1258;1.6;34
30.06.2014;08:40:00;1365;1.9;34
30.06.2014;08:50:00;1439;2.1;35
30.06.2014;09:00:00;1620;2.4;35
30.06.2014;09:10:00;1740;2.7;35
30.06.2014;09:20:00;1974;3.0;35
30.06.2014;09:30:00;2047;3.3;36
30.06.2014;09:40:00;1623;3.6;36
30.06.2014;09:50:00;1505;3.8;36
30.06.2014;10:00:00;1900;4.1;36
30.06.2014;10:10:00;2910;4.6;37
30.06.2014;10:20:00;2671;5.0;38
30.06.2014;10:30:00;4197;5.7;40
30.06.2014;10:40:00;2530;6.2;40
30.06.2014;10:50:00;2918;6.6;40
30.06.2014;11:00:00;1620;7.0;39
30.06.2014;11:10:00;907;7.1;38
30.06.2014;11:20:00;1764;7.4;38
30.06.2014;11:30:00;7670;8.2;41
30.06.2014;11:40:00;2207;9.0;44
30.06.2014;11:50:00;1242;9.2;41
30.06.2014;12:00:00;2176;9.5;40
30.06.2014;12:10:00;1646;9.8;40
30.06.2014;12:20:00;2132;10.2;40
30.06.2014;12:30:00;1105;10.4;39
30.06.2014;12:40:00;442;10.5;38
30.06.2014;12:50:00;347;10.6;38
30.06.2014;13:00:00;825;10.6;37
30.06.2014;13:10:00;1808;10.9;37
30.06.2014;13:20:00;882;11.1;37
30.06.2014;13:30:00;1279;11.3;37
30.06.2014;13:40:00;1029;11.5;37
30.06.2014;13:50:00;652;11.6;37
30.06.2014;14:00:00;474;11.7;37
30.06.2014;14:10:00;924;11.8;37
30.06.2014;14:20:00;1931;12.1;37
30.06.2014;14:30:00;2486;12.5;37
30.06.2014;14:40:00;2151;12.9;38
30.06.2014;14:50:00;3849;13.4;39
30.06.2014;15:00:00;4697;14.2;41
30.06.2014;15:10:00;3997;15.0;44
30.06.2014;15:20:00;5263;15.7;45
30.06.2014;15:30:00;3372;16.3;44
30.06.2014;15:40:00;7023;17.2;47
30.06.2014;15:50:00;6713;18.3;44
30.06.2014;16:00:00;7372;19.3;46
30.06.2014;16:10:00;5651;20.2;44
30.06.2014;16:20:00;3719;21.0;45
30.06.2014;16:30:00;5062;21.9;48
30.06.2014;16:40:00;5390;22.8;44
30.06.2014;16:50:00;3988;23.6;45
30.06.2014;17:00:00;4652;24.2;45
30.06.2014;17:10:00;4085;24.9;46
30.06.2014;17:20:00;4158;25.3;45
30.06.2014;17:30:00;3961;26.0;47
30.06.2014;17:40:00;3728;26.6;46
30.06.2014;17:50:00;3397;27.1;46
30.06.2014;18:00:00;1837;27.5;45
30.06.2014;18:10:00;2539;28.0;44
30.06.2014;18:20:00;2551;28.4;44
30.06.2014;18:30:00;1493;28.6;42
30.06.2014;18:40:00;2500;29.0;43
30.06.2014;18:50:00;2349;29.4;43
30.06.2014;19:00:00;2182;29.7;42
30.06.2014;19:10:00;1748;30.0;42
30.06.2014;19:20:00;1446;30.3;41
30.06.2014;19:30:00;906;30.5;40
30.06.2014;19:40:00;507;30.6;39
30.06.2014;19:50:00;856;30.7;39
30.06.2014;20:00:00;687;30.8;39
30.06.2014;20:10:00;499;30.9;39
30.06.2014;20:20:00;378;31.0;38
30.06.2014;20:30:00;271;31.0;38
30.06.2014;20:40:00;262;31.1;38
30.06.2014;20:50:00;230;31.1;38
30.06.2014;21:00:00;183;31.1;37
30.06.2014;21:10:00;146;31.2;37
30.06.2014;21:20:00;116;31.2;37
30.06.2014;21:25:00;57;31.2;37
01.07.2014;05:40:00;0;0;28
01.07.2014;05:50:00;138;0;30
01.07.2014;06:00:00;173;0;30
01.07.2014;06:10:00;216;0;31
01.07.2014;06:20:00;251;0.1;31
01.07.2014;06:30:00;286;0.1;32
01.07.2014;06:40:00;323;0.2;32
01.07.2014;06:50:00;356;0.2;32
01.07.2014;07:00:00;389;0.3;32
01.07.2014;07:10:00;449;0.4;33
01.07.2014;07:20:00;522;0.4;33
01.07.2014;07:30:00;617;0.5;33
01.07.2014;07:40:00;743;0.7;33
01.07.2014;07:50:00;1373;0.9;33
01.07.2014;08:00:00;1647;1.1;34
01.07.2014;08:10:00;1926;1.4;34
01.07.2014;08:20:00;2236;1.8;34
01.07.2014;08:30:00;2547;2.2;35
01.07.2014;08:40:00;2853;2.7;36
01.07.2014;08:50:00;3132;3.2;37
01.07.2014;09:00:00;3404;3.7;38
01.07.2014;09:10:00;3661;4.3;39
01.07.2014;09:20:00;3892;4.9;40
01.07.2014;09:30:00;4117;5.6;42
01.07.2014;09:40:00;4361;6.3;43
01.07.2014;09:50:00;4584;7.1;44
01.07.2014;10:00:00;4789;7.8;45
01.07.2014;10:10:00;4966;8.6;46
01.07.2014;10:20:00;5071;9.5;47
01.07.2014;10:30:00;5229;10.3;48
01.07.2014;10:40:00;5398;11.2;45
01.07.2014;10:50:00;5506;12.1;45
01.07.2014;11:00:00;5672;13.0;47
01.07.2014;11:10:00;5892;14.0;44
01.07.2014;11:20:00;6249;15.0;46
01.07.2014;11:30:00;6087;16.0;45
01.07.2014;11:40:00;6087;17.0;46
01.07.2014;11:50:00;6175;18.0;45
01.07.2014;12:00:00;6219;19.1;46
01.07.2014;12:10:00;6374;20.1;45
01.07.2014;12:20:00;6353;21.2;47
01.07.2014;12:30:00;6380;22.2;44
01.07.2014;12:40:00;6472;23.3;47
01.07.2014;12:50:00;6474;24.3;44
01.07.2014;13:00:00;6559;25.4;47
01.07.2014;13:10:00;6402;26.5;45
01.07.2014;13:20:00;6478;27.6;45
01.07.2014;13:30:00;6642;28.7;46
01.07.2014;13:40:00;6467;29.7;44
01.07.2014;13:50:00;6786;30.8;47
01.07.2014;14:00:00;6198;31.9;45
01.07.2014;14:10:00;6784;32.9;47
01.07.2014;14:20:00;6001;34.0;45
01.07.2014;14:30:00;6276;35.0;47
01.07.2014;14:40:00;6128;36.1;45
01.07.2014;14:50:00;5535;37.0;45
01.07.2014;15:00:00;4905;37.9;45
01.07.2014;15:10:00;6528;38.9;47
01.07.2014;15:20:00;6080;39.9;45
01.07.2014;15:30:00;6141;40.8;47
01.07.2014;15:40:00;5494;41.7;44
01.07.2014;15:50:00;5155;42.6;47
01.07.2014;16:00:00;3760;43.3;44
01.07.2014;16:10:00;4570;44.1;45
01.07.2014;16:20:00;3968;44.8;47
01.07.2014;16:30:00;4670;45.5;48
01.07.2014;16:40:00;3086;46.1;47
01.07.2014;16:50:00;2449;46.5;46
01.07.2014;17:00:00;1988;46.8;44
01.07.2014;17:10:00;1936;47.1;43
01.07.2014;17:20:00;1714;47.4;43
01.07.2014;17:30:00;1554;47.7;42
01.07.2014;17:40:00;1624;48.0;41
01.07.2014;17:50:00;1649;48.2;41
01.07.2014;18:00:00;1963;48.5;41
01.07.2014;18:10:00;2198;48.9;41
01.07.2014;18:20:00;1690;49.2;41
01.07.2014;18:30:00;1781;49.5;40
01.07.2014;18:40:00;1670;49.8;40
01.07.2014;18:50:00;1155;50.0;39
01.07.2014;19:00:00;1213;50.2;39
01.07.2014;19:10:00;945;50.3;39
01.07.2014;19:20:00;1049;50.5;39
01.07.2014;19:30:00;826;50.6;38
01.07.2014;19:40:00;857;50.8;38
01.07.2014;19:50:00;681;50.9;38
01.07.2014;20:00:00;533;51.0;38
01.07.2014;20:10:00;355;51.1;38
01.07.2014;20:20:00;386;51.1;38
01.07.2014;20:30:00;280;51.2;37
01.07.2014;20:40:00;354;51.2;37
01.07.2014;20:50:00;203;51.3;37
01.07.2014;21:00:00;145;51.3;37
01.07.2014;21:10:00;128;51.3;37
01.07.2014;21:20:00;109;51.3;37
01.07.2014;21:30:00;96;51.4;37
01.07.2014;21:35:00;89;51.4;37
02.07.2014;06:00:00;31;0;29
02.07.2014;06:10:00;185;0;30
02.07.2014;06:20:00;244;0;31
02.07.2014;06:30:00;267;0.1;31
02.07.2014;06:40:00;396;0.1;32
02.07.2014;06:50:00;360;0.2;32
02.07.2014;07:00:00;466;0.3;32
02.07.2014;07:10:00;535;0.3;33
02.07.2014;07:20:00;503;0.4;33
02.07.2014;07:30:00;394;0.5;33
02.07.2014;07:40:00;348;0.6;33
02.07.2014;07:50:00;414;0.6;33
02.07.2014;08:00:00;487;0.7;33
02.07.2014;08:10:00;550;0.8;34
02.07.2014;08:20:00;615;0.9;34
02.07.2014;08:30:00;758;1.0;34
02.07.2014;08:40:00;797;1.1;34
02.07.2014;08:50:00;802;1.3;34
02.07.2014;09:00:00;655;1.4;34
02.07.2014;09:10:00;753;1.5;34
02.07.2014;09:20:00;910;1.6;34
02.07.2014;09:30:00;1026;1.8;35
02.07.2014;09:40:00;862;2.0;35
02.07.2014;09:50:00;799;2.1;35
02.07.2014;10:00:00;806;2.2;35
02.07.2014;10:10:00;599;2.3;35
02.07.2014;10:20:00;507;2.4;35
02.07.2014;10:30:00;800;2.5;35
02.07.2014;10:40:00;737;2.7;35
02.07.2014;10:50:00;928;2.8;35
02.07.2014;11:00:00;1036;3.0;35
02.07.2014;11:10:00;1495;3.2;35
02.07.2014;11:20:00;1458;3.4;35
02.07.2014;11:30:00;1329;3.7;35
02.07.2014;11:40:00;1014;3.8;35
02.07.2014;11:50:00;1189;4.0;35
02.07.2014;12:00:00;1400;4.3;35
02.07.2014;12:10:00;711;4.4;35
02.07.2014;12:20:00;895;4.5;36
02.07.2014;12:30:00;774;4.7;36
02.07.2014;12:40:00;935;4.8;36
02.07.2014;12:50:00;1085;5.0;36
02.07.2014;13:00:00;1195;5.2;36
02.07.2014;13:10:00;1142;5.4;36
02.07.2014;13:20:00;1160;5.6;36
02.07.2014;13:30:00;1108;5.8;36
02.07.2014;13:40:00;1136;5.9;36
02.07.2014;13:50:00;905;6.1;36
02.07.2014;14:00:00;975;6.2;36
02.07.2014;14:10:00;997;6.4;36
02.07.2014;14:20:00;853;6.6;36
02.07.2014;14:30:00;773;6.7;36
02.07.2014;14:40:00;741;6.8;36
02.07.2014;14:50:00;947;7.0;36
02.07.2014;15:00:00;1209;7.1;36
02.07.2014;15:10:00;1403;7.4;36
02.07.2014;15:20:00;1525;7.6;36
02.07.2014;15:30:00;1126;7.8;36
02.07.2014;15:40:00;1311;8.0;36
02.07.2014;15:50:00;1210;8.2;36
02.07.2014;16:00:00;1035;8.4;36
02.07.2014;16:10:00;845;8.6;36
02.07.2014;16:20:00;465;8.6;36
02.07.2014;16:30:00;938;8.8;36
02.07.2014;16:40:00;2200;9.1;36
02.07.2014;16:50:00;2306;9.5;36
02.07.2014;17:00:00;1850;9.8;37
02.07.2014;17:10:00;1851;10.1;37
02.07.2014;17:20:00;1837;10.4;37
02.07.2014;17:30:00;2088;10.7;37
02.07.2014;17:40:00;2708;11.1;38
02.07.2014;17:50:00;1630;11.5;38
02.07.2014;18:00:00;1783;11.7;38
02.07.2014;18:10:00;2079;12.1;38
02.07.2014;18:20:00;2138;12.4;38
02.07.2014;18:30:00;1978;12.8;38
02.07.2014;18:40:00;1829;13.1;38
02.07.2014;18:50:00;1847;13.4;38
02.07.2014;19:00:00;1543;13.6;38
02.07.2014;19:10:00;2118;13.9;38
02.07.2014;19:20:00;2107;14.3;38
02.07.2014;19:30:00;1640;14.6;38
02.07.2014;19:40:00;1033;14.8;37
02.07.2014;19:50:00;886;14.9;37
02.07.2014;20:00:00;667;15.0;37
02.07.2014;20:10:00;518;15.1;37
02.07.2014;20:20:00;375;15.2;37
02.07.2014;20:30:00;287;15.2;37
02.07.2014;20:40:00;237;15.3;37
02.07.2014;20:50:00;207;15.3;36
02.07.2014;21:00:00;176;15.3;36
02.07.2014;21:10:00;142;15.4;36
02.07.2014;21:20:00;109;15.4;36
02.07.2014;21:25:00;98;15.4;36
03.07.2014;05:40:00;0;0;29
03.07.2014;05:50:00;142;0;29
03.07.2014;06:00:00;199;0;30
03.07.2014;06:10:00;293;0;31
03.07.2014;06:20:00;289;0.1;31
03.07.2014;06:30:00;332;0.1;31
03.07.2014;06:40:00;398;0.2;32
03.07.2014;06:50:00;571;0.3;32
03.07.2014;07:00:00;591;0.4;32
03.07.2014;07:10:00;668;0.5;32
03.07.2014;07:20:00;726;0.6;33
03.07.2014;07:30:00;809;0.7;33
03.07.2014;07:40:00;907;0.9;33
03.07.2014;07:50:00;1083;1.0;33
03.07.2014;08:00:00;1249;1.2;33
03.07.2014;08:10:00;2205;1.6;34
03.07.2014;08:20:00;1447;1.8;34
03.07.2014;08:30:00;1511;2.1;34
