Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
03.07.2014;08:40:00;2885;2.5;35
03.07.2014;08:50:00;2719;3.0;36
03.07.2014;09:00:00;3066;3.5;37
03.07.2014;09:10:00;3337;4.1;39
03.07.2014;09:20:00;3964;4.7;40
03.07.2014;09:30:00;3778;5.4;41
03.07.2014;09:40:00;4401;6.1;42
03.07.2014;09:50:00;4536;6.8;43
03.07.2014;10:00:00;4556;7.6;44
03.07.2014;10:10:00;4800;8.4;45
03.07.2014;10:20:00;5039;9.2;46
03.07.2014;10:30:00;5166;10.0;47
03.07.2014;10:40:00;5333;10.9;48
03.07.2014;10:50:00;5483;11.8;44
03.07.2014;11:00:00;5553;12.7;45
03.07.2014;11:10:00;5768;13.6;47
03.07.2014;11:20:00;5761;14.6;44
03.07.2014;11:30:00;5906;15.6;46
03.07.2014;11:40:00;5921;16.5;47
03.07.2014;11:50:00;6019;17.5;45
03.07.2014;12:00:00;5995;18.5;48
03.07.2014;12:10:00;6045;19.5;44
03.07.2014;12:20:00;6158;20.5;48
03.07.2014;12:30:00;6084;21.5;44
03.07.2014;12:40:00;6162;22.6;47
03.07.2014;12:50:00;6234;23.6;44
03.07.2014;13:00:00;6247;24.6;47
03.07.2014;13:10:00;6429;25.7;44
03.07.2014;13:20:00;6447;26.7;47
03.07.2014;13:30:00;6511;27.8;45
03.07.2014;13:40:00;6514;28.9;45
03.07.2014;13:50:00;6527;29.9;46
03.07.2014;14:00:00;6561;31.0;44
03.07.2014;14:10:00;6525;32.1;48
03.07.2014;14:20:00;6479;33.2;45
03.07.2014;14:30:00;6392;34.2;47
03.07.2014;14:40:00;6320;35.3;46
03.07.2014;14:50:00;6261;36.3;44
03.07.2014;15:00:00;6202;37.3;47
03.07.2014;15:10:00;6137;38.4;44
03.07.2014;15:20:00;5994;39.4;47
03.07.2014;15:30:00;5888;40.3;44
03.07.2014;15:40:00;5739;41.3;47
03.07.2014;15:50:00;5591;42.2;44
03.07.2014;16:00:00;5422;43.1;46
03.07.2014;16:10:00;5300;44.0;48
03.07.2014;16:20:00;5156;44.8;44
03.07.2014;16:30:00;5015;45.7;47
03.07.2014;16:40:00;4749;46.5;48
03.07.2014;16:50:00;4428;47.2;44
03.07.2014;17:00:00;4089;47.9;45
03.07.2014;17:10:00;3735;48.5;46
03.07.2014;17:20:00;3391;49.1;46
03.07.2014;17:30:00;3154;49.6;46
03.07.2014;17:40:00;3214;50.2;46
03.07.2014;17:50:00;3077;50.7;46
03.07.2014;18:00:00;2893;51.2;46
03.07.2014;18:10:00;2711;51.6;46
03.07.2014;18:20:00;2552;52.1;45
03.07.2014;18:30:00;2382;52.5;45
03.07.2014;18:40:00;2209;52.8;44
03.07.2014;18:50:00;2026;53.2;43
03.07.2014;19:00:00;1852;53.5;43
03.07.2014;19:10:00;1645;53.8;42
03.07.2014;19:20:00;1373;54.0;41
03.07.2014;19:30:00;1130;54.2;41
03.07.2014;19:40:00;971;54.4;40
03.07.2014;19:50:00;828;54.5;40
03.07.2014;20:00:00;660;54.6;39
03.07.2014;20:10:00;482;54.7;39
03.07.2014;20:20:00;354;54.8;39
03.07.2014;20:30:00;246;54.8;39
03.07.2014;20:40:00;227;54.9;38
03.07.2014;20:50:00;202;54.9;38
03.07.2014;21:00:00;174;54.9;38
03.07.2014;21:10:00;142;55.0;38
03.07.2014;21:20:00;118;55.0;38
03.07.2014;21:30:00;98;55.0;37
04.07.2014;05:25:00;0;0;26
04.07.2014;05:35:00;183;0;29
04.07.2014;05:45:00;180;0;30
04.07.2014;05:55:00;196;0;31
04.07.2014;06:05:00;234;0.1;31
04.07.2014;06:15:00;243;0.1;32
04.07.2014;06:25:00;231;0.2;32
04.07.2014;06:35:00;312;0.2;32
04.07.2014;06:45:00;462;0.3;33
04.07.2014;06:55:00;653;0.4;33
04.07.2014;07:05:00;1013;0.5;33
04.07.2014;07:15:00;1508;0.7;33
04.07.2014;07:25:00;1403;1.0;34
04.07.2014;07:35:00;979;1.2;34
04.07.2014;07:45:00;1371;1.4;34
04.07.2014;07:55:00;1715;1.6;34
04.07.2014;08:05:00;1497;1.9;34
04.07.2014;08:15:00;1237;2.1;35
04.07.2014;08:25:00;2205;2.4;35
04.07.2014;08:35:00;1777;2.8;36
04.07.2014;08:45:00;2377;3.2;37
04.07.2014;08:55:00;2029;3.6;37
04.07.2014;09:05:00;2399;3.9;37
04.07.2014;09:15:00;3276;4.5;39
04.07.2014;09:25:00;4065;5.1;40
04.07.2014;09:35:00;4311;5.8;41
04.07.2014;09:45:00;3758;6.5;43
04.07.2014;09:55:00;3380;7.1;42
04.07.2014;10:05:00;3072;7.7;43
04.07.2014;10:15:00;3015;8.1;42
04.07.2014;10:25:00;5099;8.9;44
04.07.2014;10:35:00;4008;9.7;45
04.07.2014;10:45:00;4364;10.5;46
04.07.2014;10:55:00;3615;11.2;47
04.07.2014;11:05:00;5612;12.0;47
04.07.2014;11:15:00;4709;12.7;48
04.07.2014;11:25:00;3917;13.4;48
04.07.2014;11:35:00;4530;14.1;48
04.07.2014;11:45:00;4619;14.8;48
04.07.2014;11:55:00;5422;15.7;44
04.07.2014;12:05:00;4094;16.5;46
04.07.2014;12:15:00;3643;17.1;46
04.07.2014;12:25:00;2995;17.6;45
04.07.2014;12:35:00;3173;18.1;45
04.07.2014;12:45:00;3657;18.7;46
04.07.2014;12:55:00;3694;19.3;46
04.07.2014;13:05:00;3058;19.8;45
04.07.2014;13:15:00;2649;20.3;45
04.07.2014;13:25:00;2074;20.6;44
04.07.2014;13:35:00;2500;21.0;43
04.07.2014;13:45:00;3258;21.5;43
04.07.2014;13:55:00;5014;22.3;46
04.07.2014;14:05:00;4147;23.1;47
04.07.2014;14:15:00;3191;23.7;47
04.07.2014;14:25:00;3024;24.2;46
04.07.2014;14:35:00;3096;24.7;46
04.07.2014;14:45:00;2644;25.2;45
04.07.2014;14:55:00;2486;25.6;44
04.07.2014;15:05:00;2126;26.0;43
04.07.2014;15:15:00;1971;26.3;43
04.07.2014;15:25:00;2252;26.7;42
04.07.2014;15:35:00;2313;27.0;42
04.07.2014;15:45:00;2536;27.5;42
04.07.2014;15:55:00;2219;27.8;42
04.07.2014;16:05:00;2182;28.2;42
04.07.2014;16:15:00;1863;28.5;41
04.07.2014;16:25:00;1939;28.8;41
04.07.2014;16:35:00;1631;29.1;40
04.07.2014;16:45:00;1287;29.3;40
04.07.2014;16:55:00;1055;29.5;39
04.07.2014;17:05:00;1117;29.7;39
04.07.2014;17:15:00;1253;29.9;39
04.07.2014;17:25:00;1120;30.1;39
04.07.2014;17:35:00;1148;30.3;38
04.07.2014;17:45:00;1113;30.5;38
04.07.2014;17:55:00;1154;30.7;38
04.07.2014;18:05:00;1302;30.9;38
04.07.2014;18:15:00;1323;31.1;38
04.07.2014;18:25:00;1119;31.3;38
04.07.2014;18:35:00;1132;31.5;38
04.07.2014;19:05:00;684;31.9;37
04.07.2014;19:45:00;727;32.3;37
04.07.2014;19:55:00;701;32.4;37
04.07.2014;20:15:00;672;32.7;37
04.07.2014;20:25:00;591;32.8;37
04.07.2014;20:35:00;538;32.9;37
04.07.2014;20:45:00;433;32.9;37
04.07.2014;20:55:00;259;33.0;37
04.07.2014;21:05:00;163;33.0;37
04.07.2014;21:15:00;114;33.1;36
05.07.2014;05:45:00;0;0;28
05.07.2014;06:30:00;273;0.1;32
05.07.2014;06:45:00;271;0.2;32
05.07.2014;06:55:00;274;0.2;33
05.07.2014;07:05:00;548;0.3;33
05.07.2014;07:15:00;323;0.4;33
05.07.2014;07:30:00;493;0.4;33
05.07.2014;07:50:00;436;0.6;34
05.07.2014;08:05:00;233;0.7;34
05.07.2014;08:20:00;456;0.7;34
05.07.2014;08:35:00;1479;1.0;34
05.07.2014;10:00:00;1271;2.9;35
05.07.2014;10:20:00;726;3.3;36
05.07.2014;10:45:00;1354;3.7;36
05.07.2014;10:55:00;1398;3.9;36
05.07.2014;11:30:00;2439;4.9;36
05.07.2014;11:40:00;3161;5.5;38
05.07.2014;11:50:00;5376;6.2;41
05.07.2014;12:20:00;3742;8.5;45
05.07.2014;12:40:00;4020;9.8;45
05.07.2014;13:15:00;5990;13.2;47
05.07.2014;13:30:00;5615;14.4;45
05.07.2014;13:40:00;5363;15.3;48
05.07.2014;14:00:00;4793;16.7;48
05.07.2014;14:10:00;5166;17.5;44
05.07.2014;14:20:00;2834;18.1;44
05.07.2014;14:50:00;3386;19.9;46
05.07.2014;15:00:00;3047;20.5;45
05.07.2014;15:20:00;2926;21.4;45
05.07.2014;15:50:00;2908;22.8;43
05.07.2014;16:00:00;2930;23.3;44
05.07.2014;16:10:00;1282;23.6;42
05.07.2014;16:20:00;759;23.7;41
05.07.2014;16:35:00;3459;24.3;41
05.07.2014;17:45:00;1445;27.4;41
05.07.2014;17:55:00;1366;27.6;40
05.07.2014;18:05:00;1394;27.8;40
05.07.2014;18:20:00;1087;28.1;39
05.07.2014;18:30:00;1011;28.3;39
05.07.2014;18:40:00;1084;28.5;39
05.07.2014;18:50:00;1166;28.7;38
05.07.2014;19:00:00;1303;28.9;38
05.07.2014;19:10:00;987;29.1;38
05.07.2014;19:20:00;977;29.2;38
05.07.2014;19:30:00;998;29.4;38
05.07.2014;19:55:00;459;29.7;38
05.07.2014;20:30:00;299;29.9;37
05.07.2014;21:05:00;140;30.0;37
05.07.2014;21:25:00;95;30.1;36
06.07.2014;05:45:00;10;0;29
06.07.2014;06:05:00;182;0;31
06.07.2014;06:35:00;289;0.1;32
06.07.2014;06:50:00;351;0.2;33
06.07.2014;07:15:00;463;0.4;33
06.07.2014;07:30:00;589;0.5;33
06.07.2014;07:45:00;949;0.7;34
06.07.2014;08:05:00;1637;1.2;34
06.07.2014;08:35:00;2421;2.2;35
06.07.2014;09:10:00;3346;3.9;39
06.07.2014;09:40:00;3985;5.8;42
06.07.2014;10:05:00;4362;7.5;44
06.07.2014;10:35:00;5042;9.8;47
06.07.2014;10:55:00;5202;11.3;48
06.07.2014;11:20:00;5553;13.5;47
06.07.2014;11:45:00;5414;15.8;47
06.07.2014;12:40:00;6017;21.0;47
06.07.2014;12:55:00;6181;22.5;47
06.07.2014;13:10:00;5876;24.0;45
06.07.2014;13:30:00;6405;26.2;46
06.07.2014;13:45:00;6152;27.6;45
06.07.2014;14:00:00;6086;29.1;44
06.07.2014;14:55:00;5735;34.4;47
06.07.2014;15:35:00;5359;38.1;45
06.07.2014;15:45:00;5222;39.0;48
06.07.2014;16:05:00;4994;40.6;47
06.07.2014;16:25:00;4800;42.2;44
06.07.2014;16:35:00;4599;43.0;46
06.07.2014;17:10:00;3547;45.4;48
06.07.2014;17:45:00;2763;47.1;46
06.07.2014;18:20:00;2430;48.6;45
06.07.2014;19:50:00;449;50.8;40
06.07.2014;20:05:00;259;50.9;39
06.07.2014;20:20:00;195;51.0;39
06.07.2014;20:55:00;130;51.1;38
06.07.2014;21:25:00;89;51.1;38
07.07.2014;06:00:00;50;0;28
07.07.2014;06:20:00;474;0.1;31
07.07.2014;06:50:00;683;0.4;33
07.07.2014;07:20:00;425;0.6;33
07.07.2014;07:55:00;409;0.9;34
07.07.2014;08:15:00;620;1.1;34
07.07.2014;08:30:00;532;1.3;34
07.07.2014;08:45:00;833;1.4;35
07.07.2014;09:00:00;1320;1.7;35
07.07.2014;09:15:00;2019;2.1;35
07.07.2014;09:30:00;2961;2.7;36
07.07.2014;09:45:00;2669;3.6;39
07.07.2014;10:10:00;5571;5.0;41
07.07.2014;10:40:00;2392;7.4;45
07.07.2014;10:50:00;5830;8.1;45
07.07.2014;11:05:00;2345;9.2;46
07.07.2014;11:25:00;5845;10.9;44
07.07.2014;11:40:00;3345;11.8;44
07.07.2014;12:00:00;3880;13.0;45
07.07.2014;12:15:00;3704;13.9;46
07.07.2014;12:25:00;3525;14.4;46
07.07.2014;12:50:00;2828;15.9;45
07.07.2014;13:20:00;2531;17.1;44
07.07.2014;14:25:00;5996;23.4;45
07.07.2014;14:45:00;6325;25.3;45
07.07.2014;15:15:00;3934;27.6;44
07.07.2014;15:25:00;4505;28.3;45
07.07.2014;15:35:00;4301;29.0;46
07.07.2014;15:45:00;4398;29.7;47
07.07.2014;15:55:00;4467;30.3;47
07.07.2014;16:05:00;4850;31.1;48
07.07.2014;16:15:00;3264;31.6;43
07.07.2014;16:25:00;3380;32.2;44
07.07.2014;16:35:00;3020;32.7;45
07.07.2014;16:45:00;3471;33.3;45
07.07.2014;16:55:00;2919;33.8;45
07.07.2014;17:05:00;2435;34.2;44
07.07.2014;17:15:00;1982;34.6;44
07.07.2014;17:25:00;1703;34.9;43
07.07.2014;17:35:00;1829;35.2;42
07.07.2014;17:45:00;1373;35.4;41
07.07.2014;17:55:00;908;35.6;40
07.07.2014;18:05:00;628;35.7;40
07.07.2014;18:15:00;614;35.8;40
07.07.2014;18:25:00;795;35.9;39
07.07.2014;18:35:00;565;36.0;39
07.07.2014;18:45:00;597;36.1;39
07.07.2014;18:55:00;300;36.2;39
07.07.2014;19:05:00;305;36.2;38
07.07.2014;19:15:00;754;36.4;38
07.07.2014;19:25:00;868;36.5;38
07.07.2014;19:35:00;882;36.6;38
07.07.2014;19:45:00;763;36.8;38
07.07.2014;19:55:00;642;36.9;38
07.07.2014;20:05:00;547;37.0;38
07.07.2014;20:15:00;321;37.0;38
07.07.2014;20:25:00;253;37.1;37
07.07.2014;20:35:00;222;37.1;37
07.07.2014;20:45:00;202;37.2;37
07.07.2014;20:55:00;145;37.2;37
07.07.2014;21:05:00;102;37.2;37
08.07.2014;05:50:00;0;0;27
08.07.2014;06:00:00;145;0;29
08.07.2014;06:10:00;135;0;31
08.07.2014;06:20:00;156;0;31
08.07.2014;06:30:00;170;0;32
08.07.2014;06:40:00;222;0.1;32
08.07.2014;06:50:00;172;0.1;33
08.07.2014;07:00:00;242;0.1;33
08.07.2014;07:10:00;338;0.2;33
08.07.2014;07:20:00;387;0.3;33
08.07.2014;07:30:00;376;0.3;33
08.07.2014;07:40:00;327;0.4;34
08.07.2014;07:50:00;357;0.4;34
08.07.2014;08:00:00;430;0.5;34
08.07.2014;08:10:00;488;0.6;34
08.07.2014;08:20:00;614;0.7;34
08.07.2014;08:30:00;693;0.8;34
08.07.2014;08:50:00;1238;1.1;34
08.07.2014;09:00:00;1047;1.3;35
08.07.2014;09:10:00;808;1.4;35
08.07.2014;09:20:00;717;1.5;35
08.07.2014;09:30:00;549;1.6;35
08.07.2014;09:40:00;559;1.7;35
08.07.2014;09:50:00;606;1.8;35
08.07.2014;10:00:00;1583;2.0;35
08.07.2014;10:10:00;2166;2.4;35
08.07.2014;10:20:00;1926;2.7;35
08.07.2014;10:30:00;2621;3.0;36
08.07.2014;10:40:00;2848;3.5;37
08.07.2014;10:50:00;2746;4.0;38
08.07.2014;11:00:00;2987;4.4;39
08.07.2014;11:10:00;2684;4.9;39
08.07.2014;11:20:00;2746;5.4;40
08.07.2014;11:30:00;2331;5.8;40
08.07.2014;11:40:00;1993;6.2;39
08.07.2014;11:50:00;1228;6.4;38
08.07.2014;12:00:00;2489;6.8;39
08.07.2014;12:10:00;1650;7.1;39
08.07.2014;12:20:00;1505;7.4;38
08.07.2014;12:30:00;2017;7.7;38
08.07.2014;12:40:00;1190;7.9;38
08.07.2014;12:50:00;1284;8.1;38
08.07.2014;13:00:00;1364;8.4;37
08.07.2014;13:10:00;1478;8.6;37
08.07.2014;13:20:00;1307;8.8;37
08.07.2014;13:30:00;1532;9.0;37
08.07.2014;13:40:00;1695;9.3;37
08.07.2014;13:50:00;1835;9.6;37
08.07.2014;14:00:00;1075;9.9;37
08.07.2014;14:10:00;1447;10.1;37
08.07.2014;14:20:00;1759;10.4;37
08.07.2014;14:30:00;2034;10.6;37
08.07.2014;14:40:00;1794;11.0;38
08.07.2014;14:50:00;1908;11.3;38
08.07.2014;15:00:00;1263;11.6;38
08.07.2014;15:10:00;1236;11.8;37
08.07.2014;15:20:00;1653;12.0;37
08.07.2014;15:30:00;1282;12.3;37
08.07.2014;15:40:00;2502;12.6;37
08.07.2014;15:50:00;2561;13.0;38
08.07.2014;16:00:00;3310;13.5;39
08.07.2014;16:10:00;4930;14.3;42
08.07.2014;16:20:00;3815;15.0;43
08.07.2014;16:30:00;1913;15.3;41
08.07.2014;16:40:00;2898;15.7;41
08.07.2014;16:50:00;3519;16.2;42
08.07.2014;17:00:00;2810;16.8;42
08.07.2014;17:10:00;2384;17.2;42
08.07.2014;17:20:00;2400;17.6;42
08.07.2014;17:30:00;1902;18.0;41
08.07.2014;17:40:00;1171;18.2;40
08.07.2014;17:50:00;1515;18.4;39
08.07.2014;18:00:00;1173;18.7;39
08.07.2014;18:10:00;647;18.8;38
08.07.2014;18:20:00;775;18.9;38
08.07.2014;18:30:00;1119;19.1;38
08.07.2014;18:40:00;813;19.2;38
08.07.2014;18:50:00;424;19.3;37
08.07.2014;19:00:00;558;19.4;37
08.07.2014;19:10:00;317;19.5;37
08.07.2014;19:20:00;299;19.5;37
08.07.2014;19:30:00;237;19.5;37
08.07.2014;19:40:00;206;19.6;37
08.07.2014;19:50:00;163;19.6;37
08.07.2014;20:00:00;249;19.6;36
08.07.2014;20:10:00;234;19.7;36
08.07.2014;20:20:00;312;19.7;36
08.07.2014;20:30:00;107;19.8;36
08.07.2014;20:40:00;121;19.8;36
08.07.2014;20:50:00;142;19.8;36
08.07.2014;21:00:00;100;19.8;36
09.07.2014;06:20:00;0;0;29
09.07.2014;06:30:00;0;0;30
09.07.2014;06:40:00;0;0;30
09.07.2014;06:50:00;92;0;31
09.07.2014;07:00:00;190;0;31
09.07.2014;07:10:00;297;0;31
09.07.2014;07:20:00;337;0.1;32
09.07.2014;07:30:00;219;0.1;32
09.07.2014;07:40:00;228;0.2;32
09.07.2014;07:50:00;428;0.2;32
09.07.2014;08:00:00;344;0.3;33
09.07.2014;08:10:00;546;0.4;33
09.07.2014;08:20:00;553;0.5;33
09.07.2014;08:30:00;545;0.5;33
09.07.2014;08:40:00;664;0.6;33
09.07.2014;08:50:00;936;0.8;34
09.07.2014;09:00:00;904;0.9;34
09.07.2014;09:10:00;1148;1.1;34
09.07.2014;09:20:00;1118;1.3;34
09.07.2014;09:30:00;941;1.5;34
09.07.2014;09:40:00;810;1.6;34
09.07.2014;09:50:00;782;1.7;34
09.07.2014;10:00:00;1159;1.9;34
09.07.2014;10:10:00;1179;2.1;35
09.07.2014;10:20:00;1318;2.3;35
09.07.2014;10:30:00;1720;2.6;35
09.07.2014;10:40:00;1738;2.9;35
09.07.2014;10:50:00;1825;3.1;35
09.07.2014;11:10:00;1430;3.7;35
09.07.2014;11:30:00;3238;4.4;36
09.07.2014;11:40:00;2161;4.9;38
09.07.2014;11:50:00;3216;5.4;38
09.07.2014;12:00:00;3033;5.9;39
09.07.2014;12:10:00;3724;6.5;40
09.07.2014;12:20:00;3467;7.1;41
09.07.2014;12:30:00;2335;7.5;41
09.07.2014;12:40:00;2382;7.9;40
09.07.2014;12:50:00;1159;8.1;39
09.07.2014;13:00:00;763;8.2;38
09.07.2014;13:10:00;1385;8.4;37
09.07.2014;13:20:00;2707;8.9;39
09.07.2014;13:30:00;2237;9.3;39
09.07.2014;13:40:00;1534;9.5;38
09.07.2014;13:50:00;1354;9.8;38
09.07.2014;14:00:00;1639;10.0;38
09.07.2014;14:10:00;2638;10.4;38
09.07.2014;14:20:00;2991;10.9;39
09.07.2014;14:30:00;3050;11.4;40
09.07.2014;14:40:00;2260;11.8;40
09.07.2014;14:50:00;2708;12.2;40
09.07.2014;15:00:00;2134;12.6;40
09.07.2014;15:10:00;2749;13.0;40
09.07.2014;15:20:00;2960;13.5;40
09.07.2014;15:30:00;3073;14.0;41
09.07.2014;17:05:00;1145;16.6;38
09.07.2014;17:15:00;905;16.8;38
09.07.2014;17:25:00;991;16.9;37
09.07.2014;17:35:00;1302;17.2;37
09.07.2014;17:45:00;1323;17.4;37
09.07.2014;17:55:00;1152;17.6;37
09.07.2014;18:05:00;994;17.7;37
09.07.2014;18:15:00;668;17.9;37
09.07.2014;18:25:00;507;18.0;37
09.07.2014;18:35:00;645;18.1;37
09.07.2014;18:45:00;758;18.2;37
09.07.2014;18:55:00;657;18.3;36
09.07.2014;19:05:00;661;18.4;36
09.07.2014;19:15:00;668;18.5;36
09.07.2014;19:25:00;684;18.6;36
09.07.2014;19:35:00;627;18.7;36
09.07.2014;19:45:00;438;18.8;36
09.07.2014;19:55:00;354;18.9;36
09.07.2014;20:05:00;378;18.9;36
09.07.2014;20:15:00;320;19.0;36
09.07.2014;20:25:00;258;19.0;36
09.07.2014;20:35:00;186;19.1;36
09.07.2014;20:45:00;147;19.1;36
09.07.2014;20:55:00;109;19.1;36
09.07.2014;21:05:00;95;19.1;35
10.07.2014;06:00:00;37;0;28
10.07.2014;06:10:00;152;0;30
10.07.2014;06:20:00;201;0;30
10.07.2014;06:30:00;224;0;31
10.07.2014;06:40:00;274;0.1;31
10.07.2014;06:50:00;314;0.1;32
10.07.2014;07:00:00;400;0.2;32
10.07.2014;07:10:00;443;0.3;32
10.07.2014;07:20:00;510;0.4;32
10.07.2014;07:30:00;627;0.5;33
10.07.2014;07:40:00;620;0.6;33
10.07.2014;07:50:00;762;0.7;33
10.07.2014;08:00:00;716;0.8;33
10.07.2014;08:10:00;972;0.9;33
10.07.2014;08:20:00;895;1.1;33
10.07.2014;08:30:00;1210;1.3;34
10.07.2014;08:40:00;1053;1.4;34
10.07.2014;08:50:00;890;1.6;34
10.07.2014;09:00:00;1092;1.8;34
10.07.2014;09:10:00;1309;2.0;34
10.07.2014;09:20:00;1427;2.2;34
10.07.2014;09:30:00;1463;2.5;34
10.07.2014;09:40:00;1605;2.7;35
10.07.2014;09:50:00;1756;3.0;35
10.07.2014;10:00:00;1648;3.3;35
10.07.2014;10:10:00;1749;3.5;35
10.07.2014;10:20:00;2075;3.8;35
10.07.2014;10:30:00;2272;4.2;36
10.07.2014;10:40:00;2240;4.6;36
10.07.2014;10:50:00;2436;5.0;37
10.07.2014;11:00:00;2103;5.3;37
10.07.2014;11:10:00;2155;5.7;37
10.07.2014;11:20:00;2727;6.1;38
10.07.2014;11:30:00;2534;6.5;38
10.07.2014;11:50:00;2667;7.3;38
10.07.2014;12:00:00;3005;7.8;39
10.07.2014;12:10:00;2454;8.2;39
10.07.2014;12:20:00;2180;8.6;39
10.07.2014;12:30:00;1798;8.9;39
10.07.2014;12:40:00;1826;9.2;38
10.07.2014;12:50:00;1939;9.5;38
10.07.2014;13:00:00;2097;9.9;38
10.07.2014;13:10:00;2012;10.2;38
10.07.2014;13:20:00;2451;10.6;39
10.07.2014;13:30:00;2834;11.0;39
10.07.2014;13:40:00;2376;11.4;39
10.07.2014;13:50:00;1509;11.7;38
10.07.2014;14:00:00;1305;11.9;38
10.07.2014;14:10:00;1653;12.2;38
10.07.2014;14:20:00;1793;12.5;38
10.07.2014;14:30:00;1933;12.8;38
10.07.2014;14:40:00;2092;13.1;38
10.07.2014;14:50:00;1653;13.4;38
10.07.2014;15:00:00;1882;13.7;38
10.07.2014;15:10:00;1635;14.0;38
10.07.2014;15:20:00;1198;14.2;37
10.07.2014;15:30:00;1246;14.4;37
10.07.2014;15:40:00;1178;14.6;37
10.07.2014;15:50:00;1680;14.9;37
10.07.2014;16:00:00;1488;15.1;37
10.07.2014;16:10:00;1588;15.4;37
10.07.2014;16:20:00;1710;15.7;37
10.07.2014;16:30:00;1467;15.9;37
10.07.2014;16:40:00;1254;16.1;37
10.07.2014;16:50:00;1382;16.4;36
10.07.2014;17:00:00;1816;16.6;36
10.07.2014;17:10:00;2005;17.0;37
10.07.2014;17:20:00;1521;17.2;37
10.07.2014;17:30:00;1261;17.4;37
10.07.2014;17:40:00;1588;17.7;36
10.07.2014;17:50:00;1895;18.0;37
10.07.2014;18:00:00;1354;18.2;37
10.07.2014;18:10:00;1224;18.5;36
10.07.2014;18:20:00;1148;18.7;36
10.07.2014;18:30:00;964;18.8;36
10.07.2014;18:40:00;1179;19.0;36
10.07.2014;18:50:00;1042;19.2;36
10.07.2014;19:00:00;924;19.3;36
10.07.2014;19:10:00;551;19.5;36
10.07.2014;19:20:00;369;19.5;36
10.07.2014;19:30:00;409;19.6;36
10.07.2014;19:40:00;434;19.7;36
10.07.2014;19:50:00;251;19.7;36
10.07.2014;20:00:00;219;19.7;36
10.07.2014;20:10:00;192;19.8;36
10.07.2014;20:20:00;151;19.8;35
10.07.2014;20:30:00;137;19.8;35
10.07.2014;20:40:00;123;19.9;35
10.07.2014;20:50:00;126;19.9;35
10.07.2014;21:00:00;118;19.9;35
11.07.2014;06:20:00;16;0;17
11.07.2014;06:30:00;182;0;30
11.07.2014;06:40:00;201;0;30
11.07.2014;06:50:00;176;0;31
11.07.2014;07:00:00;352;0.1;31
11.07.2014;07:10:00;243;0.1;31
11.07.2014;07:20:00;358;0.2;32
11.07.2014;07:30:00;778;0.3;32
11.07.2014;07:40:00;807;0.4;32
11.07.2014;07:50:00;425;0.5;32
11.07.2014;08:00:00;725;0.6;33
11.07.2014;08:10:00;1008;0.8;33
11.07.2014;08:20:00;1047;0.9;33
11.07.2014;08:30:00;907;1.1;33
11.07.2014;08:40:00;1554;1.3;33
11.07.2014;08:50:00;1118;1.5;34
11.07.2014;09:00:00;1103;1.7;34
11.07.2014;09:10:00;1172;1.9;34
11.07.2014;09:20:00;1442;2.1;34
11.07.2014;09:30:00;1495;2.4;34
11.07.2014;09:40:00;1257;2.6;34
11.07.2014;09:50:00;980;2.8;35
11.07.2014;10:00:00;1134;2.9;35
11.07.2014;10:10:00;1519;3.2;35
11.07.2014;10:20:00;1667;3.4;35
11.07.2014;10:30:00;2018;3.7;35
11.07.2014;10:40:00;2422;4.1;36
11.07.2014;10:50:00;2141;4.5;36
11.07.2014;11:00:00;2423;4.9;36
11.07.2014;11:10:00;2878;5.3;37
11.07.2014;11:20:00;2920;5.8;38
11.07.2014;11:30:00;1706;6.1;38
11.07.2014;11:40:00;1825;6.4;37
11.07.2014;11:50:00;1237;6.6;37
11.07.2014;12:00:00;2424;6.9;37
11.07.2014;12:10:00;1583;7.2;37
11.07.2014;12:20:00;3054;7.7;38
11.07.2014;12:30:00;2413;8.2;39
11.07.2014;12:40:00;2329;8.5;38
11.07.2014;12:50:00;4661;9.1;40
11.07.2014;13:00:00;3274;9.9;42
11.07.2014;13:10:00;3731;10.4;42
11.07.2014;13:20:00;4998;11.3;45
11.07.2014;13:30:00;4840;12.3;47
11.07.2014;13:40:00;4333;13.0;47
11.07.2014;13:50:00;4357;13.8;47
11.07.2014;14:00:00;5588;14.6;47
11.07.2014;14:10:00;3334;15.1;43
11.07.2014;14:20:00;7448;16.1;46
11.07.2014;14:30:00;3043;17.0;43
11.07.2014;14:40:00;6463;18.1;47
11.07.2014;14:50:00;7415;19.0;47
11.07.2014;15:00:00;7138;20.2;45
11.07.2014;15:10:00;6471;21.4;44
11.07.2014;15:20:00;6764;22.5;47
11.07.2014;15:30:00;4213;23.4;43
11.07.2014;15:40:00;5865;24.3;45
11.07.2014;15:50:00;5103;25.1;47
11.07.2014;16:00:00;6275;26.2;44
11.07.2014;16:20:00;4574;28.2;43
11.07.2014;16:30:00;3579;29.0;45
11.07.2014;16:40:00;4003;29.6;45
11.07.2014;16:50:00;4201;30.3;47
11.07.2014;17:00:00;5088;31.1;47
11.07.2014;17:10:00;5484;31.9;46
11.07.2014;17:20:00;2616;32.5;43
11.07.2014;17:30:00;1932;32.8;42
11.07.2014;17:40:00;1881;33.1;42
11.07.2014;17:50:00;2223;33.5;42
11.07.2014;18:00:00;2161;33.9;42
11.07.2014;18:10:00;2208;34.2;41
11.07.2014;18:20:00;1542;34.5;41
11.07.2014;18:30:00;1629;34.8;40
11.07.2014;18:40:00;1170;35.0;39
11.07.2014;18:50:00;1295;35.2;39
11.07.2014;19:00:00;1160;35.4;39
11.07.2014;19:10:00;1443;35.6;38
11.07.2014;19:20:00;1384;35.8;38
11.07.2014;19:30:00;1077;36.0;38
11.07.2014;19:40:00;771;36.2;38
11.07.2014;19:50:00;759;36.3;38
11.07.2014;20:00:00;432;36.4;38
11.07.2014;20:10:00;472;36.5;37
11.07.2014;20:20:00;385;36.5;37
11.07.2014;20:30:00;221;36.6;37
11.07.2014;20:40:00;243;36.6;37
11.07.2014;20:50:00;174;36.7;37
11.07.2014;21:00:00;123;36.7;36
11.07.2014;21:10:00;100;36.7;36
11.07.2014;21:20:00;89;36.7;36
11.07.2014;22:00:00;0;36.7;0
12.07.2014;06:00:00;0;0;4
12.07.2014;06:10:00;83;0;30
12.07.2014;06:20:00;130;0;30
12.07.2014;06:30:00;139;0;31
12.07.2014;06:40:00;171;0;31
12.07.2014;06:50:00;227;0.1;31
12.07.2014;07:00:00;238;0.1;32
12.07.2014;07:10:00;253;0.1;32
12.07.2014;07:20:00;383;0.2;32
12.07.2014;07:30:00;361;0.3;32
12.07.2014;07:40:00;425;0.3;33
12.07.2014;07:50:00;480;0.4;33
12.07.2014;08:00:00;681;0.5;33
12.07.2014;08:10:00;892;0.6;33
12.07.2014;08:20:00;992;0.8;33
12.07.2014;08:30:00;917;1.0;33
12.07.2014;08:40:00;762;1.1;34
12.07.2014;08:50:00;1215;1.3;34
12.07.2014;09:00:00;1269;1.5;34
12.07.2014;09:10:00;1146;1.7;34
12.07.2014;09:20:00;1301;1.9;34
12.07.2014;09:30:00;1182;2.1;34
12.07.2014;09:40:00;997;2.3;35
12.07.2014;09:50:00;770;2.4;35
12.07.2014;10:00:00;1043;2.6;35
12.07.2014;10:10:00;1219;2.8;35
12.07.2014;10:20:00;1356;3.0;35
12.07.2014;10:30:00;1561;3.2;35
12.07.2014;10:40:00;2143;3.6;35
12.07.2014;10:50:00;2200;3.9;36
12.07.2014;11:00:00;2111;4.3;36
12.07.2014;11:10:00;1978;4.6;36
12.07.2014;11:20:00;2259;5.0;36
12.07.2014;11:30:00;2570;5.4;37
12.07.2014;11:40:00;3181;5.9;38
12.07.2014;11:50:00;5338;6.6;40
12.07.2014;12:00:00;7209;7.7;44
12.07.2014;12:10:00;3460;8.3;44
12.07.2014;12:20:00;3812;9.0;45
12.07.2014;12:30:00;2454;9.4;43
12.07.2014;12:40:00;1930;9.8;42
12.07.2014;12:50:00;1078;10.0;40
12.07.2014;13:00:00;1062;10.2;39
12.07.2014;13:10:00;1721;10.4;39
12.07.2014;13:20:00;2050;10.7;39
12.07.2014;13:30:00;2485;11.1;39
12.07.2014;13:40:00;2939;11.6;40
12.07.2014;13:50:00;3691;12.2;41
12.07.2014;14:00:00;4214;12.8;42
12.07.2014;14:10:00;6603;13.7;45
12.07.2014;14:20:00;7798;15.0;45
12.07.2014;14:30:00;4497;16.1;46
12.07.2014;14:40:00;3590;16.7;46
12.07.2014;14:50:00;3649;17.3;46
12.07.2014;15:00:00;3031;17.8;45
12.07.2014;15:10:00;2819;18.2;44
12.07.2014;15:20:00;2782;18.7;44
12.07.2014;15:30:00;3011;19.2;44
12.07.2014;15:40:00;2783;19.7;44
12.07.2014;15:50:00;1693;20.1;42
12.07.2014;16:00:00;1290;20.3;41
12.07.2014;16:10:00;1011;20.5;40
12.07.2014;16:20:00;944;20.6;39
12.07.2014;16:30:00;913;20.8;39
12.07.2014;16:40:00;910;20.9;38
12.07.2014;16:50:00;906;21.1;38
12.07.2014;17:00:00;913;21.2;38
12.07.2014;17:10:00;914;21.4;38
12.07.2014;17:20:00;933;21.5;38
12.07.2014;17:30:00;1034;21.7;37
12.07.2014;17:40:00;1199;21.9;37
12.07.2014;17:50:00;1520;22.1;37
12.07.2014;18:00:00;1805;22.4;37
12.07.2014;18:10:00;1799;22.7;37
12.07.2014;18:20:00;1649;23.0;37
12.07.2014;18:30:00;1391;23.2;37
12.07.2014;18:40:00;1012;23.4;37
12.07.2014;18:50:00;847;23.5;37
12.07.2014;19:00:00;797;23.7;37
12.07.2014;19:10:00;931;23.8;37
12.07.2014;19:20:00;1081;24.0;37
12.07.2014;19:30:00;1061;24.2;37
12.07.2014;19:40:00;929;24.3;37
12.07.2014;19:50:00;792;24.5;37
12.07.2014;20:00:00;734;24.6;36
12.07.2014;20:10:00;360;24.7;36
12.07.2014;20:20:00;227;24.7;36
12.07.2014;20:30:00;211;24.7;36
12.07.2014;20:40:00;152;24.8;36
12.07.2014;20:50:00;102;24.8;36
12.07.2014;21:00:00;102;24.8;36
12.07.2014;22:00:00;0;24.8;0
13.07.2014;06:10:00;0;0;4
13.07.2014;06:20:00;145;0;28
13.07.2014;06:30:00;234;0;30
13.07.2014;06:40:00;193;0;31
13.07.2014;06:50:00;345;0.1;31
13.07.2014;07:00:00;462;0.2;31
13.07.2014;07:10:00;493;0.2;32
13.07.2014;07:20:00;773;0.4;32
13.07.2014;07:30:00;468;0.5;32
13.07.2014;07:40:00;428;0.5;33
13.07.2014;07:50:00;379;0.6;33
13.07.2014;08:00:00;706;0.7;33
13.07.2014;08:10:00;830;0.8;33
13.07.2014;08:20:00;1056;1.0;33
13.07.2014;08:30:00;1165;1.2;33
13.07.2014;08:40:00;982;1.4;34
13.07.2014;08:50:00;1024;1.5;34
13.07.2014;09:00:00;1212;1.7;34
13.07.2014;09:10:00;1474;1.9;34
13.07.2014;09:20:00;1861;2.2;34
13.07.2014;09:30:00;1652;2.5;34
13.07.2014;09:40:00;2572;2.9;35
13.07.2014;09:50:00;1578;3.2;36
13.07.2014;10:00:00;2366;3.6;36
13.07.2014;10:10:00;1350;3.8;36
13.07.2014;10:20:00;1103;4.0;35
13.07.2014;10:30:00;1930;4.3;36
13.07.2014;10:40:00;2350;4.7;36
13.07.2014;10:50:00;3234;5.2;37
13.07.2014;11:00:00;5456;6.0;41
13.07.2014;11:10:00;4231;6.8;42
13.07.2014;11:20:00;5125;7.6;43
13.07.2014;11:30:00;3808;8.3;44
13.07.2014;11:40:00;2323;8.8;43
13.07.2014;11:50:00;3174;9.2;42
13.07.2014;12:00:00;3570;9.8;43
13.07.2014;12:10:00;4064;10.5;44
13.07.2014;12:20:00;3602;11.1;44
13.07.2014;12:30:00;3206;11.7;44
13.07.2014;12:40:00;3953;12.3;44
13.07.2014;12:50:00;3239;12.9;44
13.07.2014;13:00:00;3432;13.4;44
13.07.2014;13:10:00;4879;14.1;44
13.07.2014;13:20:00;4570;14.9;46
13.07.2014;13:30:00;4543;15.6;47
13.07.2014;13:40:00;2399;16.1;45
13.07.2014;13:50:00;4430;16.7;44
13.07.2014;14:00:00;5015;17.7;45
13.07.2014;14:10:00;6795;18.6;45
13.07.2014;14:20:00;5394;19.5;47
13.07.2014;14:30:00;3094;20.0;46
13.07.2014;14:40:00;1228;20.2;44
13.07.2014;14:50:00;633;20.4;42
13.07.2014;15:00:00;385;20.4;40
13.07.2014;15:10:00;637;20.5;39
13.07.2014;15:20:00;1309;20.7;39
13.07.2014;15:30:00;2148;21.0;39
13.07.2014;15:40:00;7493;22.0;44
13.07.2014;15:50:00;5684;23.0;47
13.07.2014;16:00:00;5378;23.9;48
13.07.2014;16:10:00;5526;24.8;46
13.07.2014;16:20:00;4988;25.6;44
13.07.2014;16:30:00;4650;26.4;46
13.07.2014;16:40:00;2489;26.9;45
13.07.2014;16:50:00;2806;27.3;44
13.07.2014;17:00:00;2549;27.7;44
13.07.2014;17:10:00;3284;28.2;44
13.07.2014;17:20:00;3030;28.8;44
13.07.2014;17:30:00;2875;29.2;44
13.07.2014;17:40:00;3445;29.8;44
13.07.2014;17:50:00;2661;30.3;44
13.07.2014;18:00:00;988;30.6;42
13.07.2014;18:10:00;437;30.7;40
13.07.2014;18:20:00;349;30.7;39
13.07.2014;18:30:00;404;30.8;39
13.07.2014;18:40:00;803;30.9;39
13.07.2014;18:50:00;2088;31.2;38
13.07.2014;19:00:00;1581;31.5;39
13.07.2014;19:10:00;1577;31.7;38
13.07.2014;19:20:00;1385;32.0;38
13.07.2014;19:30:00;1225;32.2;38
13.07.2014;19:40:00;789;32.3;38
13.07.2014;19:50:00;643;32.4;38
13.07.2014;20:00:00;498;32.5;37
13.07.2014;20:10:00;400;32.6;37
13.07.2014;20:20:00;320;32.7;37
13.07.2014;20:30:00;273;32.7;37
13.07.2014;20:40:00;278;32.8;37
13.07.2014;20:50:00;272;32.8;37
13.07.2014;21:00:00;172;32.8;36
13.07.2014;21:10:00;125;32.9;36
13.07.2014;21:20:00;91;32.9;36
14.07.2014;06:00:00;8;0;17
14.07.2014;06:10:00;136;0;30
14.07.2014;06:20:00;182;0;30
14.07.2014;06:30:00;238;0;31
14.07.2014;06:40:00;267;0.1;31
14.07.2014;06:50:00;270;0.1;32
14.07.2014;07:00:00;314;0.2;32
14.07.2014;07:10:00;344;0.2;32
14.07.2014;07:20:00;486;0.3;32
14.07.2014;07:30:00;581;0.4;33
14.07.2014;07:40:00;721;0.5;33
14.07.2014;07:50:00;1095;0.7;33
14.07.2014;08:00:00;1685;0.9;33
14.07.2014;08:10:00;2548;1.3;33
14.07.2014;08:20:00;2635;1.7;35
14.07.2014;08:30:00;1498;2.1;35
14.07.2014;08:40:00;1301;2.3;35
14.07.2014;08:50:00;1306;2.5;35
14.07.2014;09:00:00;2723;2.9;35
14.07.2014;09:10:00;3383;3.4;37
14.07.2014;09:20:00;1864;3.8;37
14.07.2014;09:30:00;1213;4.0;36
14.07.2014;09:40:00;3498;4.5;37
14.07.2014;09:50:00;1486;4.8;37
14.07.2014;10:00:00;1883;5.1;37
14.07.2014;10:10:00;2205;5.5;38
14.07.2014;10:20:00;3153;5.9;38
14.07.2014;10:30:00;3690;6.5;39
14.07.2014;10:40:00;2748;7.1;41
14.07.2014;10:50:00;2899;7.7;41
14.07.2014;11:00:00;4714;8.3;41
14.07.2014;11:10:00;3208;9.1;44
14.07.2014;11:20:00;5888;10.0;45
14.07.2014;11:30:00;3631;10.6;45
14.07.2014;11:40:00;4025;11.3;46
14.07.2014;11:50:00;6606;12.4;45
14.07.2014;12:00:00;6093;13.3;45
14.07.2014;12:10:00;6309;14.3;48
14.07.2014;12:20:00;6358;15.4;45
14.07.2014;12:30:00;6804;16.5;47
14.07.2014;12:40:00;1694;17.1;43
14.07.2014;12:50:00;4721;17.7;44
14.07.2014;13:00:00;6621;18.8;47
14.07.2014;13:10:00;6585;19.9;45
14.07.2014;13:20:00;7055;21.0;45
14.07.2014;13:30:00;7324;22.2;47
14.07.2014;13:40:00;2193;22.7;42
14.07.2014;13:50:00;3194;23.3;43
14.07.2014;14:00:00;1230;23.7;43
14.07.2014;14:10:00;4082;24.2;43
14.07.2014;14:20:00;2206;24.6;43
14.07.2014;14:30:00;1283;24.8;42
14.07.2014;14:40:00;1680;25.1;41
14.07.2014;14:50:00;4525;25.6;42
14.07.2014;15:00:00;4859;26.5;45
14.07.2014;15:10:00;2197;26.9;44
14.07.2014;15:20:00;2598;27.3;43
14.07.2014;15:30:00;3470;27.9;44
14.07.2014;15:40:00;2853;28.3;44
14.07.2014;15:50:00;4124;28.9;44
14.07.2014;16:00:00;6220;29.8;46
14.07.2014;16:10:00;5460;30.7;48
14.07.2014;16:20:00;5099;31.6;44
14.07.2014;16:30:00;5066;32.5;46
14.07.2014;16:40:00;5121;33.3;48
14.07.2014;16:50:00;4585;34.1;49
14.07.2014;17:00:00;4152;34.8;49
14.07.2014;17:10:00;3784;35.4;48
14.07.2014;17:20:00;3568;36.0;47
14.07.2014;17:30:00;2860;36.5;47
14.07.2014;17:40:00;1997;36.8;44
14.07.2014;17:50:00;1186;37.0;43
14.07.2014;18:00:00;1490;37.2;42
14.07.2014;18:10:00;1359;37.5;41
14.07.2014;18:20:00;1092;37.7;40
14.07.2014;18:30:00;1164;37.9;40
14.07.2014;18:40:00;1163;38.1;39
14.07.2014;18:50:00;1009;38.2;39
14.07.2014;19:00:00;1458;38.4;39
14.07.2014;19:10:00;2054;38.8;39
14.07.2014;19:20:00;1393;39.0;39
14.07.2014;19:30:00;1433;39.3;38
14.07.2014;19:40:00;1316;39.5;38
14.07.2014;19:50:00;1342;39.7;38
14.07.2014;20:00:00;1191;39.9;38
14.07.2014;20:10:00;884;40.0;38
14.07.2014;20:20:00;530;40.2;38
14.07.2014;20:30:00;328;40.2;37
14.07.2014;20:40:00;252;40.3;37
14.07.2014;20:50:00;219;40.3;37
14.07.2014;21:00:00;153;40.3;37
14.07.2014;21:10:00;113;40.3;37
14.07.2014;21:20:00;96;40.4;37
14.07.2014;22:00:00;0;40.4;0
15.07.2014;05:55:00;0;0;4
15.07.2014;06:05:00;127;0;29
15.07.2014;06:15:00;149;0;30
15.07.2014;06:25:00;183;0;31
15.07.2014;06:35:00;217;0.1;31
15.07.2014;06:45:00;215;0.1;32
15.07.2014;06:55:00;231;0.1;32
15.07.2014;07:05:00;331;0.2;32
15.07.2014;07:15:00;543;0.3;32
15.07.2014;07:25:00;726;0.4;33
15.07.2014;07:35:00;706;0.5;33
15.07.2014;07:45:00;776;0.6;33
15.07.2014;07:55:00;821;0.7;33
15.07.2014;08:05:00;942;0.9;33
15.07.2014;08:15:00;1353;1.1;34
15.07.2014;08:25:00;1543;1.4;34
15.07.2014;08:35:00;1577;1.6;34
15.07.2014;08:45:00;1601;1.9;34
15.07.2014;08:55:00;3530;2.3;35
15.07.2014;09:05:00;2605;2.8;37
15.07.2014;09:15:00;3308;3.4;38
15.07.2014;09:25:00;2920;3.8;38
15.07.2014;09:35:00;3690;4.5;40
15.07.2014;09:45:00;4255;5.2;41
15.07.2014;09:55:00;4259;5.9;42
15.07.2014;10:05:00;4097;6.6;43
15.07.2014;10:15:00;4175;7.4;44
15.07.2014;10:25:00;1650;7.6;42
15.07.2014;10:35:00;5534;8.2;42
15.07.2014;10:45:00;4765;9.1;45
15.07.2014;10:55:00;5010;9.9;47
15.07.2014;11:05:00;4554;10.8;48
15.07.2014;11:15:00;5555;11.8;44
15.07.2014;11:25:00;3020;12.3;43
15.07.2014;11:35:00;4974;13.1;46
15.07.2014;11:45:00;3563;13.6;45
15.07.2014;11:55:00;3246;14.2;45
15.07.2014;12:05:00;3555;14.7;45
15.07.2014;12:15:00;3364;15.4;45
15.07.2014;12:25:00;3149;15.9;45
15.07.2014;12:35:00;3091;16.4;45
15.07.2014;12:45:00;2899;16.9;44
15.07.2014;12:55:00;2906;17.4;44
15.07.2014;13:05:00;3437;17.9;44
15.07.2014;13:15:00;5107;18.7;45
15.07.2014;13:25:00;5306;19.5;47
15.07.2014;13:35:00;4967;20.3;48
15.07.2014;13:45:00;5867;21.1;48
15.07.2014;13:55:00;5316;22.1;45
15.07.2014;14:05:00;3224;22.7;45
15.07.2014;14:15:00;6938;23.7;48
15.07.2014;14:25:00;7225;24.9;45
15.07.2014;14:35:00;4088;25.6;47
15.07.2014;14:45:00;3525;26.5;43
15.07.2014;14:55:00;2464;26.9;42
15.07.2014;15:05:00;3509;27.3;43
15.07.2014;15:15:00;6615;28.5;47
15.07.2014;15:25:00;6590;29.6;45
15.07.2014;15:35:00;3181;30.2;45
15.07.2014;15:45:00;5070;31.1;48
15.07.2014;15:55:00;4443;31.9;43
15.07.2014;16:05:00;5572;32.9;46
15.07.2014;16:15:00;5411;33.8;48
15.07.2014;16:25:00;1733;34.4;43
15.07.2014;16:35:00;2702;34.8;42
15.07.2014;16:45:00;1620;35.0;42
15.07.2014;16:55:00;3560;35.5;42
15.07.2014;17:05:00;1209;35.7;41
15.07.2014;17:15:00;1612;36.0;41
15.07.2014;17:25:00;3241;36.4;41
15.07.2014;17:35:00;2989;37.0;43
15.07.2014;17:45:00;3317;37.4;42
15.07.2014;17:55:00;2485;37.8;43
15.07.2014;18:05:00;3102;38.3;43
15.07.2014;18:15:00;2830;38.8;44
15.07.2014;18:25:00;2648;39.2;44
15.07.2014;18:35:00;2264;39.6;43
15.07.2014;18:45:00;2063;40.0;43
15.07.2014;18:55:00;1882;40.3;42
15.07.2014;19:05:00;1660;40.6;41
15.07.2014;19:15:00;1357;40.8;41
15.07.2014;19:25:00;1133;41.0;40
15.07.2014;19:35:00;988;41.2;39
15.07.2014;19:45:00;843;41.3;39
15.07.2014;19:55:00;667;41.5;39
15.07.2014;20:05:00;487;41.5;39
15.07.2014;20:15:00;356;41.6;38
15.07.2014;20:25:00;247;41.7;38
15.07.2014;20:35:00;215;41.7;38
15.07.2014;20:45:00;194;41.7;38
15.07.2014;20:55:00;165;41.8;38
15.07.2014;21:05:00;133;41.8;37
15.07.2014;21:15:00;111;41.8;37
15.07.2014;21:25:00;94;41.8;37
16.07.2014;05:55:00;0;0;19
16.07.2014;06:05:00;138;0;30
16.07.2014;06:15:00;192;0;31
16.07.2014;06:25:00;221;0;31
16.07.2014;06:35:00;257;0.1;32
16.07.2014;06:45:00;297;0.1;32
16.07.2014;06:55:00;353;0.2;32
16.07.2014;07:05:00;402;0.2;32
16.07.2014;07:15:00;454;0.3;33
16.07.2014;07:25:00;523;0.4;33
16.07.2014;07:35:00;619;0.5;33
16.07.2014;07:45:00;740;0.6;33
16.07.2014;07:55:00;1267;0.8;33
16.07.2014;08:05:00;1488;1.0;34
16.07.2014;08:15:00;1735;1.3;34
16.07.2014;08:25:00;2007;1.6;34
16.07.2014;08:35:00;2298;2.0;35
16.07.2014;08:45:00;2602;2.4;36
16.07.2014;08:55:00;2848;2.9;37
16.07.2014;09:05:00;3084;3.4;38
16.07.2014;09:15:00;3328;3.9;39
16.07.2014;09:25:00;3557;4.5;40
16.07.2014;09:35:00;3805;5.1;41
16.07.2014;09:45:00;4005;5.8;42
16.07.2014;09:55:00;4168;6.4;43
16.07.2014;10:05:00;4333;7.1;44
16.07.2014;10:15:00;4482;7.9;44
16.07.2014;10:25:00;4614;8.6;45
16.07.2014;10:35:00;4718;9.4;46
16.07.2014;10:45:00;4845;10.2;47
16.07.2014;10:55:00;4998;11.0;48
16.07.2014;11:05:00;5107;11.9;47
16.07.2014;11:15:00;5227;12.7;44
16.07.2014;11:25:00;5351;13.6;47
16.07.2014;11:35:00;5396;14.5;48
16.07.2014;11:45:00;5322;15.4;44
16.07.2014;11:55:00;5497;16.3;46
16.07.2014;12:05:00;5259;17.1;48
16.07.2014;12:15:00;5795;18.1;44
16.07.2014;12:25:00;4286;18.9;46
16.07.2014;12:35:00;6084;19.8;47
16.07.2014;12:45:00;6155;20.8;45
16.07.2014;12:55:00;6170;21.8;47
16.07.2014;13:05:00;5456;22.8;45
16.07.2014;13:15:00;4314;23.3;44
16.07.2014;13:25:00;6155;24.4;44
16.07.2014;13:35:00;5334;25.3;47
16.07.2014;13:45:00;6154;26.3;45
16.07.2014;13:55:00;6533;27.2;45
16.07.2014;14:05:00;6334;28.2;45
16.07.2014;14:15:00;6403;29.3;46
16.07.2014;14:25:00;6255;30.3;44
16.07.2014;14:35:00;6391;31.3;47
16.07.2014;14:45:00;4158;32.2;43
16.07.2014;14:55:00;5977;33.2;47
16.07.2014;15:05:00;6006;34.1;44
16.07.2014;15:15:00;5444;35.1;47
16.07.2014;15:25:00;5615;36.0;45
16.07.2014;15:35:00;5512;36.9;45
16.07.2014;15:45:00;5511;37.8;48
16.07.2014;15:55:00;5277;38.7;44
16.07.2014;16:05:00;5152;39.5;47
16.07.2014;16:15:00;5061;40.4;47
16.07.2014;16:25:00;4715;41.2;44
16.07.2014;16:35:00;4697;41.9;47
16.07.2014;16:45:00;4421;42.7;48
16.07.2014;16:55:00;4047;43.4;48
16.07.2014;17:05:00;3724;44.0;48
16.07.2014;17:15:00;3414;44.6;48
16.07.2014;17:25:00;3158;45.1;47
16.07.2014;17:35:00;2934;45.6;47
16.07.2014;17:45:00;2773;46.1;46
16.07.2014;17:55:00;2789;46.5;46
16.07.2014;18:05:00;2638;47.0;46
16.07.2014;18:15:00;2431;47.4;45
16.07.2014;18:25:00;2302;47.8;44
16.07.2014;18:35:00;2112;48.1;44
16.07.2014;18:45:00;1921;48.5;43
16.07.2014;18:55:00;1738;48.8;43
16.07.2014;19:05:00;1531;49.0;42
16.07.2014;19:15:00;1270;49.2;41
16.07.2014;19:25:00;1037;49.4;41
16.07.2014;19:35:00;886;49.6;40
16.07.2014;19:45:00;760;49.7;40
16.07.2014;19:55:00;604;49.8;40
16.07.2014;20:05:00;444;49.9;39
16.07.2014;20:15:00;325;50.0;39
16.07.2014;20:25:00;259;50.0;39
16.07.2014;20:35:00;240;50.0;39
16.07.2014;20:45:00;207;50.1;38
16.07.2014;20:55:00;171;50.1;38
16.07.2014;21:05:00;138;50.1;38
16.07.2014;21:15:00;112;50.1;38
16.07.2014;21:25:00;93;50.2;38
16.07.2014;22:00:00;0;50.2;0
17.07.2014;05:55:00;17;0;27
17.07.2014;06:05:00;148;0;30
17.07.2014;06:15:00;190;0;31
17.07.2014;06:25:00;229;0;31
17.07.2014;06:35:00;269;0.1;32
17.07.2014;06:45:00;311;0.1;32
17.07.2014;06:55:00;355;0.2;32
17.07.2014;07:05:00;402;0.3;33
17.07.2014;07:15:00;462;0.3;33
17.07.2014;07:25:00;537;0.4;33
17.07.2014;07:35:00;627;0.5;33
17.07.2014;07:45:00;746;0.6;34
17.07.2014;07:55:00;1245;0.8;34
17.07.2014;08:05:00;1454;1.0;34
17.07.2014;08:15:00;1699;1.3;34
17.07.2014;08:25:00;1941;1.6;34
17.07.2014;08:35:00;2227;2.0;35
17.07.2014;08:45:00;2534;2.4;36
17.07.2014;08:55:00;2762;2.8;37
17.07.2014;09:05:00;3017;3.3;38
17.07.2014;09:15:00;3237;3.8;39
17.07.2014;09:25:00;3480;4.4;40
17.07.2014;09:35:00;3735;5.0;41
17.07.2014;09:45:00;3935;5.6;42
17.07.2014;09:55:00;4105;6.3;43
17.07.2014;10:05:00;4252;7.0;44
17.07.2014;10:15:00;4417;7.7;45
17.07.2014;10:25:00;4561;8.5;45
17.07.2014;10:35:00;4660;9.2;46
17.07.2014;10:45:00;4778;10.0;47
17.07.2014;10:55:00;4914;10.8;48
17.07.2014;11:05:00;5060;11.7;46
17.07.2014;11:15:00;5162;12.5;45
17.07.2014;11:25:00;5294;13.4;47
17.07.2014;11:35:00;5368;14.3;46
17.07.2014;11:45:00;5430;15.1;45
17.07.2014;11:55:00;5497;16.1;47
17.07.2014;12:05:00;5570;17.0;44
17.07.2014;12:15:00;5626;17.9;46
17.07.2014;12:25:00;5668;18.8;48
17.07.2014;12:35:00;5886;19.8;44
17.07.2014;12:45:00;5925;20.8;48
17.07.2014;12:55:00;5880;21.7;44
17.07.2014;13:05:00;5936;22.7;48
17.07.2014;13:15:00;5855;23.7;44
17.07.2014;13:25:00;6146;24.7;48
17.07.2014;13:35:00;6061;25.7;44
17.07.2014;13:45:00;3550;26.5;47
17.07.2014;13:55:00;5432;27.2;48
17.07.2014;14:05:00;5519;28.1;44
17.07.2014;14:15:00;6201;29.1;48
17.07.2014;14:25:00;5889;30.0;44
17.07.2014;14:35:00;6053;31.0;47
17.07.2014;14:45:00;6020;32.0;45
17.07.2014;14:55:00;5947;33.0;47
17.07.2014;15:05:00;5783;34.0;45
17.07.2014;15:15:00;5711;34.9;48
17.07.2014;15:25:00;5635;35.9;44
17.07.2014;15:35:00;5504;36.8;47
17.07.2014;15:45:00;5350;37.7;44
17.07.2014;15:55:00;5172;38.5;46
17.07.2014;16:05:00;5118;39.4;48
17.07.2014;16:15:00;4957;40.2;44
17.07.2014;16:25:00;4925;41.0;47
17.07.2014;16:35:00;3954;41.7;48
17.07.2014;16:45:00;3460;42.3;48
17.07.2014;16:55:00;2969;42.8;47
17.07.2014;17:05:00;2319;43.2;46
17.07.2014;17:15:00;1793;43.5;45
17.07.2014;17:25:00;1493;43.7;43
17.07.2014;17:35:00;1790;44.0;43
17.07.2014;17:45:00;2619;44.4;43
17.07.2014;17:55:00;3155;44.9;43
17.07.2014;18:05:00;2747;45.3;44
17.07.2014;18:15:00;2590;45.7;44
17.07.2014;18:25:00;2016;46.1;43
17.07.2014;18:35:00;1603;46.4;42
17.07.2014;18:45:00;1955;46.7;42
17.07.2014;18:55:00;1728;47.0;42
17.07.2014;19:05:00;784;47.2;41
17.07.2014;19:15:00;1269;47.4;40
17.07.2014;19:25:00;1033;47.5;40
17.07.2014;19:35:00;888;47.7;40
17.07.2014;19:45:00;766;47.8;39
17.07.2014;19:55:00;610;47.9;39
17.07.2014;20:05:00;438;48.0;39
17.07.2014;20:15:00;328;48.1;39
17.07.2014;20:25:00;265;48.1;38
17.07.2014;20:35:00;239;48.1;38
17.07.2014;20:45:00;202;48.2;38
17.07.2014;20:55:00;168;48.2;38
17.07.2014;21:05:00;135;48.2;38
17.07.2014;21:15:00;107;48.3;38
17.07.2014;21:25:00;89;48.3;37
17.07.2014;22:00:00;0;48.3;0
18.07.2014;05:55:00;0;0;22
18.07.2014;06:05:00;138;0;30
18.07.2014;06:15:00;175;0;31
18.07.2014;06:25:00;209;0;32
18.07.2014;06:35:00;239;0.1;32
18.07.2014;06:45:00;270;0.1;32
18.07.2014;06:55:00;301;0.2;33
18.07.2014;07:05:00;330;0.2;33
18.07.2014;07:15:00;382;0.3;33
18.07.2014;07:25:00;447;0.3;33
18.07.2014;07:35:00;538;0.4;33
18.07.2014;07:45:00;649;0.5;34
18.07.2014;07:55:00;1239;0.7;34
18.07.2014;08:05:00;1481;0.9;34
18.07.2014;08:15:00;1741;1.2;34
18.07.2014;08:25:00;2012;1.5;35
18.07.2014;08:35:00;2332;1.9;35
18.07.2014;08:45:00;2650;2.3;36
18.07.2014;08:55:00;2909;2.8;37
18.07.2014;09:05:00;3141;3.3;38
18.07.2014;09:15:00;3378;3.9;39
18.07.2014;09:25:00;3618;4.4;40
18.07.2014;09:35:00;3900;5.1;41
18.07.2014;09:45:00;4097;5.7;42
18.07.2014;09:55:00;4250;6.4;43
18.07.2014;10:05:00;4295;7.2;44
18.07.2014;10:15:00;4520;7.9;45
18.07.2014;10:25:00;4665;8.7;46
18.07.2014;10:35:00;4769;9.4;47
18.07.2014;10:45:00;4863;10.2;48
18.07.2014;10:55:00;4989;11.1;48
18.07.2014;11:05:00;5162;11.9;44
18.07.2014;11:15:00;5267;12.8;47
18.07.2014;11:25:00;5395;13.7;48
18.07.2014;11:35:00;5472;14.6;44
18.07.2014;11:45:00;5519;15.5;47
18.07.2014;11:55:00;5571;16.4;45
18.07.2014;12:05:00;5636;17.3;45
18.07.2014;12:15:00;5687;18.2;48
18.07.2014;12:25:00;5657;19.2;44
18.07.2014;12:35:00;5813;20.1;47
18.07.2014;12:45:00;5994;21.1;44
18.07.2014;12:55:00;5967;22.1;47
18.07.2014;13:05:00;5716;23.1;44
18.07.2014;13:15:00;6025;24.0;47
18.07.2014;13:25:00;6095;25.0;44
18.07.2014;13:35:00;6018;26.0;47
18.07.2014;13:45:00;5963;27.0;44
18.07.2014;13:55:00;6102;28.0;47
18.07.2014;14:05:00;6106;29.0;44
18.07.2014;14:15:00;6120;30.0;48
18.07.2014;14:25:00;6076;31.0;44
18.07.2014;14:35:00;5935;32.0;48
18.07.2014;14:45:00;6011;33.0;44
18.07.2014;14:55:00;5995;34.0;47
18.07.2014;15:05:00;5836;35.0;45
18.07.2014;15:15:00;5743;35.9;47
18.07.2014;15:25:00;5695;36.9;45
18.07.2014;15:35:00;5518;37.8;48
18.07.2014;15:45:00;5384;38.7;44
18.07.2014;15:55:00;5180;39.5;47
18.07.2014;16:05:00;5093;40.4;45
18.07.2014;16:15:00;5047;41.2;45
18.07.2014;16:25:00;4937;42.0;48
18.07.2014;16:35:00;4731;42.8;45
18.07.2014;16:45:00;4460;43.6;45
18.07.2014;16:55:00;4124;44.3;46
18.07.2014;17:05:00;3764;44.9;47
18.07.2014;17:15:00;3444;45.5;47
18.07.2014;17:25:00;3183;46.0;47
18.07.2014;17:35:00;2921;46.5;47
18.07.2014;17:45:00;2810;47.0;46
18.07.2014;17:55:00;2884;47.5;46
18.07.2014;18:05:00;2338;47.9;45
18.07.2014;18:15:00;2496;48.3;45
18.07.2014;18:25:00;2105;48.7;44
18.07.2014;18:35:00;1281;48.9;43
18.07.2014;18:45:00;1955;49.2;43
18.07.2014;18:55:00;1887;49.5;43
18.07.2014;19:05:00;1629;49.8;42
18.07.2014;19:15:00;1335;50.0;41
18.07.2014;19:25:00;1089;50.2;41
18.07.2014;19:35:00;939;50.4;40
18.07.2014;19:45:00;807;50.5;40
18.07.2014;19:55:00;623;50.6;40
18.07.2014;20:05:00;434;50.7;40
18.07.2014;20:15:00;301;50.7;39
18.07.2014;20:25:00;236;50.8;39
18.07.2014;20:35:00;209;50.8;39
18.07.2014;20:45:00;184;50.9;39
18.07.2014;20:55:00;156;50.9;38
18.07.2014;21:05:00;125;50.9;38
18.07.2014;21:15:00;101;50.9;38
18.07.2014;22:00:00;0;50.9;0
19.07.2014;05:55:00;0;0;21
19.07.2014;06:05:00;139;0;30
19.07.2014;06:15:00;176;0;31
19.07.2014;06:25:00;214;0;32
19.07.2014;06:35:00;248;0.1;32
19.07.2014;06:45:00;283;0.1;32
19.07.2014;06:55:00;320;0.2;33
19.07.2014;07:05:00;354;0.2;33
19.07.2014;07:15:00;407;0.3;33
19.07.2014;07:25:00;477;0.4;33
19.07.2014;07:35:00;573;0.5;34
19.07.2014;07:45:00;698;0.6;34
19.07.2014;07:55:00;1241;0.7;34
19.07.2014;08:05:00;1473;1.0;34
19.07.2014;08:15:00;1706;1.2;34
19.07.2014;08:25:00;1963;1.6;35
19.07.2014;08:35:00;2264;1.9;35
19.07.2014;08:45:00;2571;2.3;36
19.07.2014;08:55:00;2831;2.8;37
19.07.2014;09:05:00;3062;3.3;38
19.07.2014;09:15:00;3303;3.8;39
19.07.2014;09:25:00;3507;4.4;40
19.07.2014;09:35:00;3746;5.0;41
19.07.2014;09:45:00;3992;5.6;42
19.07.2014;09:55:00;4215;6.3;43
19.07.2014;10:05:00;4435;7.1;44
19.07.2014;10:15:00;4580;7.8;45
19.07.2014;10:25:00;4599;8.6;46
19.07.2014;10:35:00;4762;9.3;47
19.07.2014;10:45:00;4889;10.1;48
19.07.2014;10:55:00;5008;11.0;47
19.07.2014;11:05:00;5117;11.8;44
19.07.2014;11:15:00;5243;12.7;47
19.07.2014;11:25:00;5224;13.5;48
19.07.2014;11:35:00;5330;14.4;44
19.07.2014;11:45:00;5166;15.3;47
19.07.2014;11:55:00;5158;16.1;47
19.07.2014;12:05:00;5531;17.0;45
19.07.2014;12:15:00;5352;17.9;47
19.07.2014;12:25:00;5549;18.8;44
19.07.2014;12:35:00;5715;19.7;46
19.07.2014;12:45:00;5777;20.7;45
19.07.2014;12:55:00;5767;21.7;46
19.07.2014;13:05:00;5744;22.6;46
19.07.2014;13:15:00;5818;23.6;45
19.07.2014;13:25:00;5840;24.5;47
19.07.2014;13:35:00;5786;25.5;45
19.07.2014;13:45:00;5772;26.4;48
19.07.2014;13:55:00;5882;27.4;44
19.07.2014;14:05:00;5851;28.3;48
19.07.2014;14:15:00;5831;29.3;44
19.07.2014;14:25:00;5814;30.3;48
19.07.2014;14:35:00;5746;31.2;44
19.07.2014;14:45:00;5402;32.1;47
19.07.2014;14:55:00;5269;33.0;44
19.07.2014;15:05:00;5673;33.9;46
19.07.2014;15:15:00;5190;34.8;46
19.07.2014;15:25:00;5023;35.6;45
19.07.2014;15:35:00;4978;36.5;48
19.07.2014;15:45:00;4319;37.2;45
19.07.2014;15:55:00;3831;37.8;43
19.07.2014;16:05:00;3035;38.4;45
19.07.2014;16:15:00;2522;38.8;45
19.07.2014;16:25:00;5046;39.5;46
19.07.2014;16:35:00;4951;40.3;48
19.07.2014;16:45:00;4880;41.1;44
19.07.2014;16:55:00;3720;41.8;45
19.07.2014;17:05:00;3523;42.4;46
19.07.2014;17:15:00;3318;42.9;46
19.07.2014;17:25:00;2429;43.4;46
19.07.2014;17:35:00;2152;43.8;45
19.07.2014;17:45:00;1182;44.0;43
19.07.2014;17:55:00;1653;44.2;43
19.07.2014;18:05:00;2422;44.6;43
19.07.2014;18:15:00;2214;45.0;43
19.07.2014;18:25:00;1140;45.2;42
19.07.2014;18:35:00;1025;45.4;41
19.07.2014;18:45:00;901;45.6;40
19.07.2014;18:55:00;941;45.7;40
19.07.2014;19:05:00;1077;45.9;40
19.07.2014;19:15:00;1036;46.0;40
19.07.2014;19:25:00;1002;46.2;39
19.07.2014;19:35:00;810;46.4;39
19.07.2014;19:45:00;664;46.5;39
19.07.2014;19:55:00;656;46.6;39
19.07.2014;20:05:00;532;46.7;39
19.07.2014;20:15:00;343;46.7;38
19.07.2014;20:25:00;276;46.8;38
19.07.2014;20:35:00;296;46.8;38
19.07.2014;20:45:00;265;46.9;38
19.07.2014;20:55:00;230;46.9;38
19.07.2014;21:05:00;141;46.9;38
19.07.2014;21:15:00;95;47.0;38
20.07.2014;05:50:00;0;0;5
20.07.2014;06:05:00;193;0;30
20.07.2014;06:15:00;317;0;31
20.07.2014;06:25:00;387;0.1;32
20.07.2014;06:35:00;376;0.2;32
20.07.2014;06:45:00;406;0.2;33
20.07.2014;06:55:00;547;0.3;33
20.07.2014;07:05:00;638;0.4;33
20.07.2014;07:15:00;806;0.5;34
20.07.2014;07:25:00;975;0.7;34
20.07.2014;07:35:00;1074;0.9;34
20.07.2014;07:45:00;901;1.0;34
20.07.2014;07:55:00;849;1.2;35
20.07.2014;08:05:00;939;1.3;35
20.07.2014;08:15:00;1597;1.5;35
20.07.2014;08:25:00;1728;1.8;35
20.07.2014;08:35:00;2451;2.2;35
20.07.2014;08:45:00;2517;2.6;36
20.07.2014;08:55:00;2569;3.0;37
20.07.2014;09:05:00;1984;3.4;37
20.07.2014;09:15:00;3076;3.9;38
20.07.2014;09:25:00;2600;4.3;39
20.07.2014;09:35:00;3170;4.8;39
20.07.2014;09:45:00;2606;5.2;40
20.07.2014;09:55:00;2523;5.7;40
20.07.2014;10:05:00;3508;6.2;41
20.07.2014;10:15:00;3216;6.8;42
20.07.2014;10:25:00;3256;7.4;42
20.07.2014;10:35:00;2982;7.9;42
20.07.2014;10:45:00;3806;8.5;43
20.07.2014;10:55:00;4263;9.3;45
20.07.2014;11:05:00;2769;9.8;44
20.07.2014;11:15:00;3047;10.2;44
