Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.07.2014;11:25:00;5718;11.2;47
20.07.2014;11:35:00;2772;11.8;46
20.07.2014;11:45:00;3915;12.4;46
20.07.2014;11:55:00;3155;13.0;46
20.07.2014;12:05:00;2388;13.4;45
20.07.2014;12:15:00;3010;13.8;44
20.07.2014;12:25:00;3953;14.5;46
20.07.2014;12:35:00;2267;15.0;45
20.07.2014;12:45:00;1207;15.2;43
20.07.2014;12:55:00;1414;15.4;42
20.07.2014;13:05:00;2401;15.8;42
20.07.2014;13:15:00;1860;16.1;41
20.07.2014;13:25:00;1941;16.4;41
20.07.2014;13:35:00;3955;16.9;41
20.07.2014;13:45:00;3030;17.5;43
20.07.2014;13:55:00;3579;18.0;43
20.07.2014;14:05:00;2260;18.4;43
20.07.2014;14:15:00;2034;18.8;42
20.07.2014;14:25:00;2910;19.2;42
20.07.2014;14:35:00;3788;19.8;43
20.07.2014;14:45:00;3022;20.3;43
20.07.2014;14:55:00;3935;21.0;44
20.07.2014;15:05:00;6341;21.9;47
20.07.2014;15:15:00;3077;22.5;47
20.07.2014;15:25:00;2391;23.0;45
20.07.2014;15:35:00;2206;23.3;44
20.07.2014;15:45:00;3739;23.9;45
20.07.2014;15:55:00;3122;24.4;45
20.07.2014;16:05:00;3045;24.9;44
20.07.2014;16:15:00;3525;25.5;45
20.07.2014;16:25:00;1944;25.9;44
20.07.2014;16:35:00;2876;26.3;44
20.07.2014;16:45:00;2503;26.7;43
20.07.2014;16:55:00;3106;27.2;43
20.07.2014;17:05:00;3192;27.7;44
20.07.2014;17:15:00;2680;28.2;44
20.07.2014;17:25:00;1821;28.5;43
20.07.2014;17:35:00;1249;28.8;42
20.07.2014;17:45:00;1118;29.0;41
20.07.2014;17:55:00;717;29.1;40
20.07.2014;18:05:00;868;29.2;39
20.07.2014;18:15:00;934;29.4;39
20.07.2014;18:25:00;560;29.5;39
20.07.2014;18:35:00;764;29.6;39
20.07.2014;18:45:00;1182;29.8;39
20.07.2014;18:55:00;990;30.0;38
20.07.2014;19:05:00;907;30.1;38
20.07.2014;19:15:00;759;30.3;38
20.07.2014;19:25:00;643;30.4;38
20.07.2014;19:35:00;467;30.4;38
20.07.2014;19:45:00;361;30.5;38
20.07.2014;19:55:00;270;30.6;38
20.07.2014;20:05:00;220;30.6;37
20.07.2014;20:15:00;214;30.6;37
20.07.2014;20:25:00;204;30.7;37
20.07.2014;20:35:00;215;30.7;37
20.07.2014;20:45:00;213;30.7;37
20.07.2014;20:55:00;169;30.8;37
20.07.2014;21:05:00;126;30.8;37
20.07.2014;22:00:00;0;30.8;0
21.07.2014;06:10:00;0;0;10
21.07.2014;06:20:00;140;0;30
21.07.2014;06:30:00;185;0;31
21.07.2014;06:40:00;195;0;32
21.07.2014;06:50:00;264;0.1;32
21.07.2014;07:00:00;466;0.1;32
21.07.2014;07:10:00;532;0.2;33
21.07.2014;07:20:00;565;0.3;33
21.07.2014;07:30:00;576;0.4;33
21.07.2014;07:40:00;694;0.5;33
21.07.2014;07:50:00;614;0.6;34
21.07.2014;08:00:00;922;0.8;34
21.07.2014;08:10:00;967;0.9;34
21.07.2014;08:20:00;1497;1.1;34
21.07.2014;08:30:00;986;1.3;34
21.07.2014;08:40:00;858;1.5;35
21.07.2014;08:50:00;1002;1.6;35
21.07.2014;09:00:00;767;1.8;35
21.07.2014;09:10:00;880;1.9;35
21.07.2014;09:20:00;949;2.0;35
21.07.2014;09:30:00;1198;2.2;35
21.07.2014;09:40:00;1493;2.5;35
21.07.2014;09:50:00;1934;2.8;35
21.07.2014;10:00:00;1926;3.1;36
21.07.2014;10:10:00;2141;3.4;36
21.07.2014;10:20:00;1911;3.8;37
21.07.2014;10:30:00;1769;4.1;37
21.07.2014;10:40:00;1481;4.3;37
21.07.2014;10:50:00;1532;4.6;37
21.07.2014;11:00:00;1438;4.8;37
21.07.2014;11:10:00;1889;5.1;37
21.07.2014;11:20:00;1730;5.4;37
21.07.2014;11:30:00;2088;5.8;37
21.07.2014;11:40:00;3029;6.3;38
21.07.2014;11:50:00;2861;6.7;39
21.07.2014;12:00:00;2955;7.2;40
21.07.2014;12:10:00;2951;7.7;40
21.07.2014;12:20:00;2922;8.2;41
21.07.2014;12:30:00;3130;8.7;41
21.07.2014;12:40:00;2443;9.1;41
21.07.2014;12:50:00;2851;9.6;41
21.07.2014;13:00:00;3070;10.1;42
21.07.2014;13:10:00;2381;10.5;41
21.07.2014;13:20:00;2873;10.9;41
21.07.2014;13:30:00;3261;11.5;42
21.07.2014;13:40:00;3255;12.0;42
21.07.2014;13:50:00;2469;12.5;42
21.07.2014;14:00:00;1237;12.7;41
21.07.2014;14:10:00;1330;12.9;40
21.07.2014;14:20:00;1798;13.2;39
21.07.2014;14:30:00;2332;13.6;40
21.07.2014;14:40:00;1378;13.8;39
21.07.2014;14:50:00;1971;14.1;39
21.07.2014;15:00:00;2750;14.6;40
21.07.2014;15:10:00;2179;14.9;40
21.07.2014;15:20:00;2086;15.3;40
21.07.2014;15:30:00;2216;15.6;40
21.07.2014;15:40:00;2207;16.0;40
21.07.2014;15:50:00;2147;16.4;40
21.07.2014;16:00:00;1789;16.7;40
21.07.2014;16:10:00;1122;16.9;39
21.07.2014;16:20:00;1144;17.1;38
21.07.2014;16:30:00;1734;17.3;38
21.07.2014;16:40:00;1250;17.5;38
21.07.2014;16:50:00;990;17.7;38
21.07.2014;17:00:00;696;17.8;38
21.07.2014;17:10:00;659;18.0;38
21.07.2014;17:20:00;534;18.1;38
21.07.2014;17:30:00;599;18.1;37
21.07.2014;17:40:00;599;18.2;37
21.07.2014;17:50:00;612;18.3;37
21.07.2014;18:00:00;611;18.4;37
21.07.2014;18:10:00;636;18.6;37
21.07.2014;18:20:00;520;18.6;37
21.07.2014;18:30:00;308;18.7;37
21.07.2014;18:40:00;304;18.8;37
21.07.2014;18:50:00;358;18.8;37
21.07.2014;19:00:00;330;18.9;37
21.07.2014;19:10:00;252;18.9;36
21.07.2014;19:20:00;161;18.9;36
21.07.2014;19:30:00;180;19.0;36
21.07.2014;19:40:00;254;19.0;36
21.07.2014;19:50:00;194;19.0;36
21.07.2014;20:00:00;141;19.1;36
21.07.2014;20:10:00;119;19.1;36
21.07.2014;20:20:00;115;19.1;36
21.07.2014;20:30:00;114;19.1;36
21.07.2014;20:40:00;112;19.1;36
21.07.2014;20:50:00;112;19.2;36
21.07.2014;21:00:00;92;19.2;36
21.07.2014;22:00:00;0;19.2;0
22.07.2014;06:30:00;0;0;21
22.07.2014;06:40:00;0;0;30
22.07.2014;06:50:00;96;0;31
22.07.2014;07:00:00;126;0;31
22.07.2014;07:10:00;98;0;31
22.07.2014;07:20:00;116;0;32
22.07.2014;07:30:00;125;0;32
22.07.2014;07:40:00;135;0.1;32
22.07.2014;07:50:00;204;0.1;33
22.07.2014;08:00:00;245;0.1;33
22.07.2014;08:10:00;263;0.2;33
22.07.2014;08:20:00;235;0.2;33
22.07.2014;08:30:00;296;0.3;33
22.07.2014;08:40:00;415;0.3;34
22.07.2014;08:50:00;210;0.4;34
22.07.2014;09:00:00;396;0.4;34
22.07.2014;09:10:00;381;0.5;34
22.07.2014;09:20:00;357;0.5;34
22.07.2014;09:30:00;490;0.6;34
22.07.2014;09:40:00;390;0.7;34
22.07.2014;09:50:00;550;0.8;34
22.07.2014;10:00:00;759;0.9;34
22.07.2014;10:10:00;846;1.0;35
22.07.2014;10:20:00;1318;1.2;35
22.07.2014;10:30:00;1132;1.4;35
22.07.2014;10:40:00;827;1.6;35
22.07.2014;10:50:00;626;1.7;35
22.07.2014;11:00:00;847;1.8;35
22.07.2014;11:10:00;1139;2.0;35
22.07.2014;11:20:00;1049;2.2;35
22.07.2014;11:30:00;824;2.3;35
22.07.2014;11:40:00;898;2.5;35
22.07.2014;11:50:00;969;2.6;35
22.07.2014;12:00:00;615;2.7;35
22.07.2014;12:10:00;1093;2.9;35
22.07.2014;12:20:00;940;3.0;35
22.07.2014;12:30:00;1344;3.2;36
22.07.2014;12:40:00;1597;3.5;36
22.07.2014;12:50:00;824;3.7;36
22.07.2014;13:00:00;1049;3.8;36
22.07.2014;13:10:00;1079;4.0;36
22.07.2014;13:20:00;750;4.1;36
22.07.2014;13:30:00;769;4.3;36
22.07.2014;13:40:00;593;4.4;36
22.07.2014;13:50:00;1021;4.5;36
22.07.2014;14:00:00;1119;4.7;36
22.07.2014;14:10:00;734;4.8;36
22.07.2014;14:20:00;541;4.9;36
22.07.2014;14:30:00;1076;5.1;36
22.07.2014;14:40:00;1054;5.2;36
22.07.2014;14:50:00;1154;5.4;36
22.07.2014;15:00:00;485;5.5;36
22.07.2014;15:10:00;506;5.6;36
22.07.2014;15:20:00;401;5.7;36
22.07.2014;15:30:00;387;5.7;36
22.07.2014;15:40:00;613;5.8;36
22.07.2014;15:50:00;593;5.9;36
22.07.2014;16:00:00;667;6.0;36
22.07.2014;16:10:00;642;6.2;36
22.07.2014;16:20:00;597;6.2;36
22.07.2014;16:30:00;924;6.4;36
22.07.2014;16:40:00;916;6.5;36
22.07.2014;16:50:00;1158;6.7;36
22.07.2014;17:00:00;1439;7.0;36
22.07.2014;17:10:00;742;7.1;36
22.07.2014;17:20:00;717;7.2;36
22.07.2014;17:30:00;770;7.4;36
22.07.2014;17:40:00;737;7.5;36
22.07.2014;17:50:00;598;7.6;36
22.07.2014;18:00:00;548;7.7;36
22.07.2014;18:10:00;391;7.7;36
22.07.2014;18:20:00;404;7.8;36
22.07.2014;18:30:00;426;7.9;36
22.07.2014;18:40:00;409;7.9;36
22.07.2014;18:50:00;494;8.0;36
22.07.2014;19:00:00;562;8.1;36
22.07.2014;19:10:00;520;8.2;36
22.07.2014;19:20:00;426;8.3;36
22.07.2014;19:30:00;344;8.3;36
22.07.2014;19:40:00;368;8.4;36
22.07.2014;19:50:00;423;8.5;36
22.07.2014;20:00:00;375;8.5;36
22.07.2014;20:10:00;232;8.6;36
22.07.2014;20:20:00;141;8.6;36
22.07.2014;20:30:00;149;8.6;36
22.07.2014;20:40:00;145;8.6;36
22.07.2014;20:50:00;101;8.7;36
22.07.2014;21:00:00;91;8.7;36
22.07.2014;22:00:00;0;8.7;0
23.07.2014;06:10:00;0;0;7
23.07.2014;06:20:00;155;0;30
23.07.2014;06:30:00;173;0;31
23.07.2014;06:40:00;253;0;31
23.07.2014;06:50:00;324;0.1;32
23.07.2014;07:00:00;382;0.1;32
23.07.2014;07:10:00;419;0.2;32
23.07.2014;07:20:00;561;0.3;33
23.07.2014;07:30:00;573;0.4;33
23.07.2014;07:40:00;517;0.5;33
23.07.2014;07:50:00;608;0.6;33
23.07.2014;08:00:00;996;0.7;33
23.07.2014;08:10:00;915;0.9;34
23.07.2014;08:20:00;982;1.0;34
23.07.2014;08:30:00;1202;1.2;34
23.07.2014;08:40:00;1243;1.5;34
23.07.2014;08:50:00;1537;1.7;34
23.07.2014;09:00:00;1610;1.9;35
23.07.2014;09:10:00;1089;2.2;35
23.07.2014;09:20:00;1426;2.4;35
23.07.2014;09:30:00;2088;2.7;35
23.07.2014;09:40:00;2083;3.0;35
23.07.2014;09:50:00;1806;3.3;36
23.07.2014;10:00:00;2297;3.6;36
23.07.2014;10:10:00;1956;3.9;36
23.07.2014;10:20:00;2370;4.4;37
23.07.2014;10:30:00;3532;4.9;38
23.07.2014;10:40:00;2742;5.3;38
23.07.2014;10:50:00;2576;5.7;39
23.07.2014;11:00:00;1829;6.0;38
23.07.2014;11:10:00;2390;6.5;39
23.07.2014;11:20:00;3217;7.1;41
23.07.2014;11:30:00;2404;7.7;41
23.07.2014;11:40:00;5701;8.4;43
23.07.2014;11:50:00;4705;9.2;44
23.07.2014;12:00:00;6519;10.2;48
23.07.2014;12:10:00;5751;11.1;47
23.07.2014;12:20:00;4839;12.0;45
23.07.2014;12:30:00;4473;12.8;46
23.07.2014;12:40:00;4018;13.4;46
23.07.2014;12:50:00;5675;14.2;47
23.07.2014;13:00:00;3853;14.9;47
23.07.2014;13:10:00;3349;15.4;46
23.07.2014;13:20:00;3626;16.0;46
23.07.2014;13:30:00;3862;16.6;46
23.07.2014;13:40:00;4643;17.3;46
23.07.2014;13:50:00;3467;17.8;46
23.07.2014;14:00:00;3751;18.4;46
23.07.2014;14:10:00;3226;19.0;46
23.07.2014;14:20:00;3889;19.6;46
23.07.2014;14:30:00;2287;20.1;45
23.07.2014;14:40:00;1572;20.4;43
23.07.2014;14:50:00;3094;20.8;43
23.07.2014;15:00:00;2676;21.3;44
23.07.2014;15:10:00;3553;21.8;44
23.07.2014;15:20:00;3313;22.3;44
23.07.2014;15:30:00;3459;22.9;44
23.07.2014;15:40:00;3324;23.5;45
23.07.2014;15:50:00;2816;23.9;44
23.07.2014;16:00:00;2899;24.4;44
23.07.2014;16:10:00;2829;24.9;44
23.07.2014;16:20:00;3318;25.4;44
23.07.2014;16:30:00;3454;26.0;44
23.07.2014;16:40:00;2916;26.4;44
23.07.2014;16:50:00;2671;26.9;44
23.07.2014;17:00:00;2767;27.3;43
23.07.2014;17:10:00;2857;27.8;43
23.07.2014;17:20:00;2692;28.3;43
23.07.2014;17:30:00;2443;28.7;43
23.07.2014;17:40:00;2233;29.1;42
23.07.2014;17:50:00;1951;29.4;42
23.07.2014;18:00:00;1770;29.7;41
23.07.2014;18:10:00;1762;30.0;41
23.07.2014;18:20:00;1765;30.3;40
23.07.2014;18:30:00;1472;30.5;40
23.07.2014;18:40:00;1441;30.8;40
23.07.2014;18:50:00;1085;31.0;39
23.07.2014;19:00:00;986;31.1;39
23.07.2014;19:10:00;755;31.3;39
23.07.2014;19:20:00;627;31.4;38
23.07.2014;19:30:00;679;31.5;38
23.07.2014;19:40:00;571;31.6;38
23.07.2014;19:50:00;603;31.7;38
23.07.2014;20:00:00;556;31.8;38
23.07.2014;20:10:00;524;31.9;38
23.07.2014;20:20:00;425;31.9;37
23.07.2014;20:30:00;355;32.0;37
23.07.2014;20:40:00;330;32.0;37
23.07.2014;20:50:00;223;32.1;37
23.07.2014;21:00:00;149;32.1;37
23.07.2014;21:10:00;117;32.1;37
24.07.2014;05:55:00;0;0;9
24.07.2014;06:05:00;132;0;29
24.07.2014;06:15:00;177;0;30
24.07.2014;06:25:00;235;0;31
24.07.2014;06:35:00;313;0.1;32
24.07.2014;06:45:00;412;0.1;32
24.07.2014;06:55:00;526;0.2;32
24.07.2014;07:05:00;635;0.3;33
24.07.2014;07:15:00;715;0.4;33
24.07.2014;07:25:00;744;0.6;33
24.07.2014;07:35:00;775;0.7;33
24.07.2014;07:45:00;1124;0.9;33
24.07.2014;07:55:00;1433;1.1;34
24.07.2014;08:05:00;1144;1.3;34
24.07.2014;08:15:00;1057;1.5;34
24.07.2014;08:25:00;1376;1.7;34
24.07.2014;08:35:00;2420;2.0;35
24.07.2014;08:45:00;1858;2.4;35
24.07.2014;08:55:00;1662;2.6;35
24.07.2014;09:05:00;1656;2.9;35
24.07.2014;09:15:00;1797;3.2;36
24.07.2014;09:25:00;1821;3.5;36
24.07.2014;09:35:00;1913;3.8;36
24.07.2014;09:45:00;1977;4.1;37
24.07.2014;09:55:00;2267;4.5;37
24.07.2014;10:05:00;2569;4.9;37
24.07.2014;10:15:00;3032;5.3;38
24.07.2014;10:25:00;3831;5.9;40
24.07.2014;10:35:00;3996;6.6;41
24.07.2014;10:45:00;3747;7.2;42
24.07.2014;10:55:00;5008;8.0;43
24.07.2014;11:05:00;5586;8.9;46
24.07.2014;11:15:00;4628;9.7;47
24.07.2014;11:25:00;5413;10.5;47
24.07.2014;11:35:00;4990;11.5;44
24.07.2014;11:45:00;4747;12.2;45
24.07.2014;11:55:00;5604;13.1;47
24.07.2014;12:05:00;6397;14.1;44
24.07.2014;12:15:00;5231;15.0;45
24.07.2014;12:25:00;7804;16.1;47
24.07.2014;12:35:00;4788;17.1;44
24.07.2014;12:45:00;7528;18.2;47
24.07.2014;12:55:00;7695;19.4;45
24.07.2014;13:05:00;7402;20.6;45
24.07.2014;13:15:00;7627;21.9;47
24.07.2014;13:25:00;7629;23.2;45
24.07.2014;13:35:00;7709;24.4;44
24.07.2014;13:45:00;7587;25.7;47
24.07.2014;13:55:00;7538;26.9;46
24.07.2014;14:05:00;7513;28.2;44
24.07.2014;14:15:00;7677;29.5;46
24.07.2014;14:25:00;7646;30.7;47
24.07.2014;14:35:00;7749;32.0;44
24.07.2014;14:45:00;7688;33.3;45
24.07.2014;14:55:00;7694;34.5;47
24.07.2014;15:05:00;7524;35.8;45
24.07.2014;15:15:00;7432;37.0;44
24.07.2014;15:25:00;7209;38.2;47
24.07.2014;15:35:00;6346;39.4;45
24.07.2014;15:45:00;3189;40.2;43
24.07.2014;15:55:00;2680;40.5;43
24.07.2014;16:05:00;1573;40.8;43
24.07.2014;16:15:00;905;41.0;42
24.07.2014;16:25:00;759;41.1;42
24.07.2014;16:35:00;797;41.3;41
24.07.2014;16:45:00;1024;41.4;41
24.07.2014;16:55:00;1247;41.6;40
24.07.2014;17:05:00;1431;41.8;40
24.07.2014;17:15:00;1860;42.1;40
24.07.2014;17:25:00;2017;42.4;40
24.07.2014;17:35:00;2044;42.8;40
24.07.2014;17:45:00;2169;43.1;40
24.07.2014;17:55:00;2245;43.5;41
24.07.2014;18:05:00;2204;43.9;41
24.07.2014;18:15:00;2206;44.2;41
24.07.2014;18:25:00;1988;44.6;41
24.07.2014;18:35:00;1340;44.8;40
24.07.2014;18:45:00;1772;45.1;40
24.07.2014;18:55:00;1542;45.4;39
24.07.2014;19:05:00;762;45.5;39
24.07.2014;19:15:00;589;45.6;39
24.07.2014;19:25:00;695;45.7;38
24.07.2014;19:35:00;564;45.8;38
24.07.2014;19:45:00;391;45.9;38
24.07.2014;19:55:00;354;46.0;38
24.07.2014;20:05:00;334;46.0;38
24.07.2014;20:15:00;358;46.1;38
24.07.2014;20:25:00;414;46.1;37
24.07.2014;20:35:00;377;46.2;37
24.07.2014;20:45:00;301;46.3;37
24.07.2014;20:55:00;208;46.3;37
24.07.2014;21:05:00;113;46.3;37
24.07.2014;22:00:00;0;46.3;0
25.07.2014;06:00:00;0;0;6
25.07.2014;06:10:00;143;0;30
25.07.2014;06:20:00;195;0;31
25.07.2014;06:30:00;253;0;31
25.07.2014;06:40:00;304;0.1;32
25.07.2014;06:50:00;357;0.1;32
25.07.2014;07:00:00;412;0.2;32
25.07.2014;07:10:00;473;0.3;33
25.07.2014;07:20:00;547;0.4;33
25.07.2014;07:30:00;634;0.5;33
25.07.2014;07:40:00;752;0.6;33
25.07.2014;07:50:00;877;0.7;34
25.07.2014;08:00:00;1338;0.9;34
25.07.2014;08:10:00;1619;1.2;34
25.07.2014;08:20:00;1879;1.5;34
25.07.2014;08:30:00;2195;1.8;34
25.07.2014;08:40:00;2528;2.2;35
25.07.2014;08:50:00;2868;2.7;36
25.07.2014;09:05:00;3307;3.5;38
25.07.2014;09:15:00;3613;4.1;39
25.07.2014;09:25:00;3936;4.7;40
25.07.2014;09:35:00;4226;5.4;42
25.07.2014;09:45:00;4477;6.1;43
25.07.2014;09:55:00;4743;6.9;44
25.07.2014;10:05:00;5029;7.7;46
25.07.2014;10:15:00;5285;8.6;47
25.07.2014;10:25:00;5516;9.5;48
25.07.2014;10:35:00;5731;10.4;44
25.07.2014;10:45:00;5897;11.4;46
25.07.2014;10:55:00;6149;12.4;46
25.07.2014;11:05:00;6320;13.4;46
25.07.2014;11:15:00;6446;14.5;45
25.07.2014;11:25:00;6573;15.5;46
25.07.2014;11:35:00;6789;16.6;44
25.07.2014;11:45:00;6831;17.8;48
25.07.2014;11:55:00;7008;18.9;45
25.07.2014;12:05:00;6891;20.1;45
25.07.2014;12:15:00;7414;21.3;47
25.07.2014;12:25:00;7130;22.4;46
25.07.2014;12:35:00;7684;23.6;44
25.07.2014;12:45:00;7551;24.9;47
25.07.2014;12:55:00;5613;26.0;45
25.07.2014;13:05:00;4728;26.9;45
25.07.2014;13:15:00;6008;27.8;45
25.07.2014;13:25:00;7661;29.1;44
25.07.2014;13:35:00;7778;30.4;47
25.07.2014;13:45:00;7607;31.6;46
25.07.2014;13:55:00;7641;32.9;44
25.07.2014;14:05:00;7675;34.1;46
25.07.2014;14:15:00;7537;35.4;47
25.07.2014;14:25:00;7656;36.7;44
25.07.2014;14:35:00;7618;37.9;45
25.07.2014;14:45:00;7507;39.2;47
25.07.2014;14:55:00;7519;40.4;45
25.07.2014;15:05:00;7326;41.6;44
25.07.2014;15:15:00;7262;42.8;47
25.07.2014;15:25:00;7139;44.0;45
25.07.2014;15:35:00;6959;45.2;45
25.07.2014;15:45:00;6979;46.3;47
25.07.2014;15:55:00;6927;47.5;44
25.07.2014;16:05:00;6533;48.5;47
25.07.2014;16:15:00;5970;49.6;45
25.07.2014;16:25:00;6244;50.6;45
25.07.2014;16:35:00;5493;51.6;46
25.07.2014;16:45:00;5516;52.5;46
25.07.2014;16:55:00;4459;53.1;43
25.07.2014;17:05:00;4379;53.8;46
25.07.2014;17:15:00;2902;54.4;47
25.07.2014;17:25:00;3780;55.0;47
25.07.2014;17:35:00;4397;55.5;47
25.07.2014;17:45:00;3670;56.1;48
25.07.2014;17:55:00;3699;56.7;48
25.07.2014;18:05:00;3143;57.3;48
25.07.2014;18:15:00;2017;57.7;46
25.07.2014;18:25:00;1666;57.9;45
25.07.2014;18:35:00;1824;58.2;44
25.07.2014;18:45:00;2004;58.6;44
25.07.2014;18:55:00;1787;58.9;43
25.07.2014;19:05:00;1020;59.1;42
25.07.2014;19:15:00;918;59.2;41
25.07.2014;19:25:00;884;59.4;41
25.07.2014;19:35:00;831;59.5;40
25.07.2014;19:45:00;756;59.6;40
25.07.2014;19:55:00;665;59.7;40
25.07.2014;20:05:00;544;59.8;39
25.07.2014;20:15:00;422;59.9;39
25.07.2014;20:25:00;317;60.0;39
25.07.2014;20:35:00;215;60.0;39
25.07.2014;20:45:00;167;60.0;38
25.07.2014;20:55:00;128;60.1;38
25.07.2014;21:05:00;98;60.1;38
26.07.2014;06:20:00;0;0;5
26.07.2014;06:30:00;172;0;30
26.07.2014;06:40:00;197;0;31
26.07.2014;06:50:00;198;0;32
26.07.2014;07:00:00;267;0.1;32
26.07.2014;07:10:00;308;0.1;32
26.07.2014;07:20:00;424;0.2;33
26.07.2014;07:30:00;470;0.3;33
26.07.2014;07:40:00;520;0.4;33
26.07.2014;07:50:00;598;0.4;33
26.07.2014;08:00:00;711;0.6;34
26.07.2014;08:10:00;789;0.7;34
26.07.2014;08:20:00;971;0.8;34
26.07.2014;08:30:00;1146;1.0;34
26.07.2014;08:40:00;1239;1.2;34
26.07.2014;08:50:00;1380;1.4;35
26.07.2014;09:00:00;1532;1.7;35
26.07.2014;09:10:00;1594;1.9;35
26.07.2014;09:20:00;1432;2.2;35
26.07.2014;09:30:00;1326;2.4;35
26.07.2014;09:40:00;1349;2.6;35
26.07.2014;09:50:00;1334;2.9;36
26.07.2014;10:00:00;1401;3.1;36
26.07.2014;10:10:00;1580;3.3;36
26.07.2014;10:20:00;1448;3.6;36
26.07.2014;10:30:00;1296;3.8;36
26.07.2014;10:40:00;1328;4.0;36
26.07.2014;10:50:00;1411;4.3;36
26.07.2014;11:00:00;1398;4.5;36
26.07.2014;11:10:00;1052;4.7;36
26.07.2014;11:20:00;780;4.8;36
26.07.2014;11:30:00;540;4.9;36
26.07.2014;11:40:00;403;5.0;36
26.07.2014;11:50:00;633;5.1;36
26.07.2014;12:00:00;809;5.2;36
26.07.2014;12:10:00;921;5.4;36
26.07.2014;12:20:00;1092;5.5;36
26.07.2014;12:30:00;931;5.7;36
26.07.2014;12:40:00;904;5.8;36
26.07.2014;12:50:00;1161;6.0;36
26.07.2014;13:00:00;746;6.2;36
26.07.2014;13:10:00;1065;6.3;36
26.07.2014;13:20:00;1791;6.6;36
26.07.2014;13:30:00;2380;7.0;36
26.07.2014;13:40:00;2315;7.3;37
26.07.2014;13:50:00;2078;7.7;38
26.07.2014;14:00:00;1547;8.0;37
26.07.2014;14:10:00;1961;8.3;38
26.07.2014;14:20:00;1950;8.6;38
26.07.2014;14:30:00;2015;8.9;38
26.07.2014;14:40:00;1564;9.2;38
26.07.2014;14:50:00;1267;9.4;37
26.07.2014;15:00:00;1349;9.6;37
26.07.2014;15:10:00;890;9.8;37
26.07.2014;15:20:00;1836;10.1;37
26.07.2014;15:30:00;1784;10.4;37
26.07.2014;15:40:00;1392;10.6;37
26.07.2014;15:50:00;1491;10.9;37
26.07.2014;16:00:00;1626;11.1;37
26.07.2014;16:10:00;1366;11.4;37
26.07.2014;16:20:00;621;11.5;37
26.07.2014;16:30:00;382;11.6;37
26.07.2014;16:40:00;664;11.7;37
26.07.2014;16:50:00;454;11.8;37
26.07.2014;17:00:00;336;11.8;37
26.07.2014;17:10:00;378;11.9;37
26.07.2014;17:20:00;640;12.0;36
26.07.2014;17:30:00;1023;12.1;36
26.07.2014;17:40:00;871;12.3;36
26.07.2014;17:50:00;1266;12.4;36
26.07.2014;18:00:00;1701;12.7;36
26.07.2014;18:10:00;1492;13.0;36
26.07.2014;18:20:00;1064;13.2;37
26.07.2014;18:30:00;623;13.3;37
26.07.2014;18:40:00;554;13.4;36
26.07.2014;18:50:00;343;13.5;36
26.07.2014;19:00:00;453;13.5;36
26.07.2014;19:10:00;379;13.6;36
26.07.2014;19:20:00;270;13.6;36
26.07.2014;19:30:00;197;13.7;36
26.07.2014;19:40:00;177;13.7;36
26.07.2014;19:50:00;159;13.7;36
26.07.2014;20:00:00;121;13.8;36
26.07.2014;20:10:00;118;13.8;36
26.07.2014;20:20:00;107;13.8;36
26.07.2014;22:00:00;0;13.8;0
27.07.2014;06:45:00;0;0;3
27.07.2014;06:55:00;137;0;30
27.07.2014;07:05:00;164;0;31
27.07.2014;07:15:00;220;0;31
27.07.2014;07:25:00;291;0.1;32
27.07.2014;07:35:00;255;0.1;32
27.07.2014;07:45:00;342;0.2;32
27.07.2014;07:55:00;419;0.2;32
27.07.2014;08:05:00;536;0.3;33
27.07.2014;08:15:00;613;0.4;33
27.07.2014;08:25:00;493;0.5;33
27.07.2014;08:35:00;547;0.6;33
27.07.2014;08:45:00;674;0.7;34
27.07.2014;08:55:00;779;0.8;34
27.07.2014;09:05:00;934;1.0;34
27.07.2014;09:15:00;1255;1.1;34
27.07.2014;09:25:00;1389;1.4;34
27.07.2014;09:35:00;1430;1.6;34
27.07.2014;09:45:00;1458;1.8;35
27.07.2014;09:55:00;1132;2.0;35
27.07.2014;10:05:00;1406;2.3;35
27.07.2014;10:15:00;1764;2.5;35
27.07.2014;10:25:00;2227;2.9;35
27.07.2014;10:35:00;1617;3.2;36
27.07.2014;10:45:00;1415;3.4;36
27.07.2014;10:55:00;1860;3.7;36
27.07.2014;11:05:00;1570;4.0;36
27.07.2014;11:15:00;1855;4.3;36
27.07.2014;11:25:00;1849;4.6;37
27.07.2014;11:35:00;1375;4.8;36
27.07.2014;11:45:00;1613;5.1;36
27.07.2014;11:55:00;1607;5.4;37
27.07.2014;12:05:00;2877;5.8;37
27.07.2014;12:15:00;3040;6.3;38
27.07.2014;12:25:00;4228;6.9;40
27.07.2014;12:35:00;3113;7.5;41
27.07.2014;12:45:00;3265;8.0;41
27.07.2014;12:55:00;2020;8.4;40
27.07.2014;13:05:00;1596;8.7;40
27.07.2014;13:15:00;1317;8.9;39
27.07.2014;13:25:00;1044;9.1;38
27.07.2014;13:35:00;948;9.3;38
27.07.2014;13:45:00;729;9.4;37
27.07.2014;13:55:00;686;9.5;37
27.07.2014;14:05:00;839;9.6;37
27.07.2014;14:15:00;902;9.8;37
27.07.2014;14:25:00;997;9.9;37
27.07.2014;14:35:00;1122;10.1;37
27.07.2014;14:45:00;1045;10.3;37
27.07.2014;14:55:00;1116;10.5;37
27.07.2014;15:05:00;1149;10.7;37
27.07.2014;15:15:00;1088;10.8;37
27.07.2014;15:25:00;1229;11.0;37
27.07.2014;15:35:00;1227;11.2;37
27.07.2014;15:45:00;1191;11.4;37
27.07.2014;15:55:00;1269;11.6;36
27.07.2014;16:05:00;1608;11.9;36
27.07.2014;16:15:00;2106;12.2;37
27.07.2014;16:25:00;2554;12.6;37
27.07.2014;16:35:00;3470;13.2;39
27.07.2014;16:45:00;3449;13.7;40
27.07.2014;16:55:00;3448;14.4;41
27.07.2014;17:05:00;3163;14.9;41
27.07.2014;17:15:00;3555;15.4;42
27.07.2014;17:25:00;3958;16.1;43
27.07.2014;17:35:00;3003;16.6;43
27.07.2014;17:45:00;3187;17.1;43
27.07.2014;17:55:00;2959;17.6;43
27.07.2014;18:05:00;2181;18.0;42
27.07.2014;18:15:00;2007;18.4;41
27.07.2014;18:25:00;1564;18.7;40
27.07.2014;18:35:00;909;18.8;39
27.07.2014;18:45:00;754;19.0;39
27.07.2014;18:55:00;899;19.1;38
27.07.2014;19:05:00;867;19.3;38
27.07.2014;19:15:00;741;19.4;38
27.07.2014;19:25:00;540;19.5;38
27.07.2014;19:35:00;349;19.5;38
27.07.2014;19:45:00;255;19.6;37
27.07.2014;19:55:00;195;19.6;37
27.07.2014;20:05:00;172;19.7;37
27.07.2014;20:15:00;160;19.7;37
27.07.2014;20:25:00;159;19.7;37
27.07.2014;20:35:00;129;19.7;37
27.07.2014;20:45:00;98;19.7;36
28.07.2014;06:10:00;0;0;24
28.07.2014;06:20:00;143;0;30
28.07.2014;06:30:00;184;0;31
28.07.2014;06:40:00;227;0;31
28.07.2014;06:50:00;271;0.1;31
28.07.2014;07:00:00;376;0.1;32
28.07.2014;07:10:00;464;0.2;32
28.07.2014;07:20:00;474;0.3;32
28.07.2014;07:30:00;437;0.4;33
28.07.2014;07:40:00;624;0.5;33
28.07.2014;07:50:00;641;0.6;33
28.07.2014;08:00:00;802;0.7;33
28.07.2014;08:10:00;1069;0.8;33
28.07.2014;08:20:00;1933;1.1;34
28.07.2014;08:30:00;2192;1.5;34
28.07.2014;08:40:00;2519;1.9;35
28.07.2014;08:50:00;2791;2.3;36
28.07.2014;09:00:00;2495;2.7;35
28.07.2014;09:10:00;3429;3.2;37
28.07.2014;09:20:00;3681;3.8;39
28.07.2014;09:30:00;4010;4.5;40
28.07.2014;09:40:00;4317;5.2;41
28.07.2014;09:50:00;4682;5.9;43
28.07.2014;10:00:00;4689;6.7;44
28.07.2014;10:10:00;5189;7.5;45
28.07.2014;10:20:00;4908;8.3;46
28.07.2014;10:30:00;5246;9.2;47
28.07.2014;10:40:00;5200;10.0;48
28.07.2014;10:50:00;5565;10.9;44
28.07.2014;11:00:00;6248;11.9;46
28.07.2014;11:10:00;5980;12.9;45
28.07.2014;11:20:00;6135;13.9;45
28.07.2014;11:30:00;6602;15.0;45
28.07.2014;11:40:00;6141;16.0;46
28.07.2014;11:50:00;7381;17.2;45
28.07.2014;12:00:00;7104;18.4;47
28.07.2014;12:10:00;6690;19.4;44
28.07.2014;12:20:00;7349;20.6;46
28.07.2014;12:30:00;7362;21.6;45
28.07.2014;12:40:00;6978;22.5;47
28.07.2014;12:50:00;6148;23.5;45
28.07.2014;13:00:00;5481;24.5;44
28.07.2014;13:10:00;8013;25.7;47
28.07.2014;13:20:00;7916;26.7;45
28.07.2014;13:30:00;7982;28.0;44
28.07.2014;13:40:00;6536;29.1;47
28.07.2014;13:50:00;7598;30.4;44
28.07.2014;14:00:00;2828;31.1;46
28.07.2014;14:10:00;7312;32.1;47
28.07.2014;14:20:00;8519;33.5;45
28.07.2014;14:30:00;7951;34.5;47
28.07.2014;14:40:00;7641;35.8;45
28.07.2014;14:50:00;7541;37.0;44
28.07.2014;15:00:00;7388;38.3;47
28.07.2014;15:10:00;7618;39.5;46
28.07.2014;15:20:00;6972;40.7;44
28.07.2014;15:30:00;7085;41.9;45
28.07.2014;15:40:00;4798;42.8;46
28.07.2014;15:50:00;6509;43.7;47
28.07.2014;16:00:00;6958;44.8;45
28.07.2014;16:10:00;5122;45.6;48
28.07.2014;16:20:00;2029;46.1;43
28.07.2014;16:30:00;2705;46.5;43
28.07.2014;16:40:00;2410;46.9;43
28.07.2014;16:50:00;2260;47.3;43
28.07.2014;17:00:00;1645;47.6;42
28.07.2014;17:10:00;1959;47.9;42
28.07.2014;17:20:00;1674;48.2;42
28.07.2014;17:30:00;815;48.3;41
28.07.2014;17:40:00;844;48.5;40
28.07.2014;17:50:00;948;48.6;40
28.07.2014;18:00:00;913;48.8;40
28.07.2014;18:10:00;1056;48.9;39
28.07.2014;18:20:00;1289;49.1;39
28.07.2014;18:30:00;597;49.3;39
28.07.2014;18:40:00;865;49.4;39
28.07.2014;18:50:00;723;49.5;38
28.07.2014;19:00:00;625;49.6;38
28.07.2014;19:10:00;388;49.7;38
28.07.2014;19:20:00;305;49.8;38
28.07.2014;19:30:00;134;49.8;38
28.07.2014;19:40:00;106;49.8;37
28.07.2014;22:00:00;0;49.8;0
29.07.2014;06:25:00;0;0;2
29.07.2014;06:35:00;0;0;29
29.07.2014;06:45:00;118;0;30
29.07.2014;06:55:00;103;0;31
29.07.2014;07:05:00;113;0;31
29.07.2014;07:15:00;147;0;32
29.07.2014;07:25:00;225;0.1;32
29.07.2014;07:35:00;479;0.1;32
29.07.2014;07:45:00;343;0.2;33
29.07.2014;07:55:00;299;0.2;33
29.07.2014;08:05:00;321;0.3;33
29.07.2014;08:15:00;355;0.3;33
29.07.2014;08:25:00;712;0.4;33
29.07.2014;08:35:00;705;0.6;33
29.07.2014;08:45:00;1258;0.7;34
29.07.2014;08:55:00;1086;0.9;34
29.07.2014;09:05:00;996;1.1;34
29.07.2014;09:15:00;710;1.2;34
29.07.2014;09:25:00;515;1.3;34
29.07.2014;09:35:00;391;1.4;34
29.07.2014;09:45:00;788;1.5;34
29.07.2014;09:55:00;815;1.6;35
29.07.2014;10:05:00;980;1.8;35
29.07.2014;10:15:00;1180;2.0;35
29.07.2014;10:25:00;1055;2.2;35
29.07.2014;10:35:00;1173;2.4;35
29.07.2014;10:45:00;1360;2.6;35
29.07.2014;10:55:00;1590;2.8;35
29.07.2014;11:05:00;2482;3.2;35
29.07.2014;11:15:00;4101;3.8;37
29.07.2014;11:25:00;6347;4.9;42
29.07.2014;11:35:00;5055;5.7;43
29.07.2014;11:45:00;4069;6.4;44
29.07.2014;11:55:00;2647;6.9;43
29.07.2014;12:05:00;2766;7.4;42
29.07.2014;12:15:00;2019;7.7;41
29.07.2014;12:25:00;2177;8.1;41
29.07.2014;12:35:00;3135;8.5;41
29.07.2014;12:45:00;3352;9.1;42
29.07.2014;12:55:00;3965;9.7;42
29.07.2014;13:05:00;5690;10.6;45
29.07.2014;13:15:00;5080;11.4;47
29.07.2014;13:25:00;4127;12.2;47
29.07.2014;13:35:00;5026;13.0;48
29.07.2014;13:45:00;2852;13.6;47
29.07.2014;13:55:00;2095;13.9;44
29.07.2014;14:05:00;2123;14.3;43
29.07.2014;14:15:00;1892;14.6;42
29.07.2014;14:25:00;2506;15.0;42
29.07.2014;14:35:00;4114;15.6;43
29.07.2014;14:45:00;2951;16.2;44
29.07.2014;14:55:00;3299;16.7;44
29.07.2014;15:05:00;3573;17.2;44
29.07.2014;15:15:00;3679;17.9;44
29.07.2014;15:25:00;3743;18.5;45
29.07.2014;15:35:00;5593;19.3;46
29.07.2014;15:45:00;4255;20.0;47
29.07.2014;15:55:00;3513;20.6;47
29.07.2014;16:05:00;3206;21.2;46
29.07.2014;16:15:00;3698;21.8;46
29.07.2014;16:25:00;4182;22.5;47
29.07.2014;16:35:00;3973;23.1;47
29.07.2014;16:45:00;2718;23.5;45
29.07.2014;16:55:00;1374;23.8;43
29.07.2014;17:05:00;900;24.0;42
29.07.2014;17:15:00;1049;24.2;41
29.07.2014;17:25:00;1874;24.4;40
29.07.2014;17:35:00;1865;24.8;40
29.07.2014;17:45:00;1242;25.0;40
29.07.2014;17:55:00;792;25.2;39
29.07.2014;18:05:00;1362;25.3;39
29.07.2014;18:15:00;1443;25.6;39
29.07.2014;18:25:00;1185;25.8;38
29.07.2014;18:35:00;922;26.0;38
29.07.2014;18:45:00;1064;26.1;38
29.07.2014;18:55:00;1218;26.3;38
29.07.2014;19:05:00;771;26.5;38
29.07.2014;19:15:00;450;26.6;38
29.07.2014;19:25:00;460;26.6;37
29.07.2014;19:35:00;393;26.7;37
29.07.2014;19:45:00;257;26.8;37
29.07.2014;19:55:00;246;26.8;37
29.07.2014;20:05:00;289;26.8;37
29.07.2014;20:15:00;308;26.9;37
29.07.2014;20:25:00;252;26.9;37
29.07.2014;20:35:00;228;27.0;36
29.07.2014;20:45:00;147;27.0;36
29.07.2014;20:55:00;109;27.0;36
29.07.2014;21:05:00;92;27.0;36
30.07.2014;06:15:00;0;0;11
30.07.2014;06:25:00;138;0;29
30.07.2014;06:35:00;184;0;30
30.07.2014;06:45:00;201;0;31
30.07.2014;06:55:00;363;0.1;31
30.07.2014;07:05:00;371;0.1;32
30.07.2014;07:15:00;278;0.2;32
30.07.2014;07:25:00;435;0.3;32
30.07.2014;07:35:00;689;0.4;33
30.07.2014;07:45:00;585;0.5;33
30.07.2014;07:55:00;456;0.5;33
30.07.2014;08:05:00;653;0.7;33
30.07.2014;08:15:00;524;0.8;33
30.07.2014;08:25:00;486;0.8;33
30.07.2014;08:35:00;582;0.9;34
30.07.2014;08:45:00;720;1.0;34
30.07.2014;08:55:00;823;1.2;34
30.07.2014;09:05:00;853;1.3;34
30.07.2014;09:15:00;1085;1.5;34
30.07.2014;09:25:00;1497;1.7;34
30.07.2014;09:35:00;1951;2.0;34
30.07.2014;09:45:00;3570;2.5;35
30.07.2014;09:55:00;2022;2.9;36
30.07.2014;10:05:00;2754;3.4;37
30.07.2014;10:15:00;1386;3.6;37
30.07.2014;10:25:00;890;3.8;36
30.07.2014;10:35:00;1017;4.0;36
30.07.2014;10:45:00;1345;4.2;36
30.07.2014;10:55:00;2498;4.5;36
30.07.2014;11:05:00;1764;4.8;36
30.07.2014;11:15:00;2305;5.2;37
30.07.2014;11:25:00;1574;5.5;37
30.07.2014;11:35:00;1490;5.7;37
30.07.2014;11:45:00;2019;6.0;37
30.07.2014;11:55:00;2083;6.4;37
30.07.2014;12:05:00;2076;6.7;37
30.07.2014;12:15:00;1671;7.0;37
30.07.2014;12:25:00;1576;7.3;37
30.07.2014;12:35:00;1247;7.5;37
30.07.2014;12:45:00;968;7.7;37
30.07.2014;12:55:00;1083;7.8;37
30.07.2014;13:05:00;1333;8.1;36
30.07.2014;13:15:00;1229;8.3;36
30.07.2014;13:25:00;1185;8.5;36
30.07.2014;13:35:00;1620;8.7;36
30.07.2014;13:45:00;2375;9.0;36
30.07.2014;13:55:00;3134;9.5;37
30.07.2014;14:05:00;2192;10.0;38
30.07.2014;14:15:00;3031;10.4;38
30.07.2014;14:25:00;3115;11.0;40
30.07.2014;14:35:00;2073;11.4;40
30.07.2014;14:45:00;2042;11.7;39
30.07.2014;14:55:00;1848;12.0;39
30.07.2014;15:05:00;1530;12.3;38
30.07.2014;15:15:00;1687;12.5;38
30.07.2014;15:25:00;1657;12.8;38
30.07.2014;15:35:00;1505;13.1;38
30.07.2014;15:45:00;1267;13.3;37
30.07.2014;15:55:00;1431;13.5;37
30.07.2014;16:05:00;1226;13.7;37
30.07.2014;16:15:00;1528;14.0;37
30.07.2014;16:25:00;1390;14.2;37
30.07.2014;16:35:00;1470;14.5;37
30.07.2014;16:45:00;1187;14.7;37
30.07.2014;16:55:00;1208;14.9;37
30.07.2014;17:05:00;1165;15.1;37
30.07.2014;17:15:00;663;15.2;37
30.07.2014;17:25:00;1233;15.4;37
30.07.2014;17:35:00;1864;15.7;37
30.07.2014;17:45:00;1278;15.9;37
30.07.2014;17:55:00;1538;16.1;37
30.07.2014;18:05:00;1632;16.4;37
30.07.2014;18:15:00;1843;16.7;37
30.07.2014;18:25:00;1388;17.0;37
30.07.2014;18:35:00;994;17.1;37
30.07.2014;18:45:00;521;17.2;37
30.07.2014;18:55:00;378;17.3;37
30.07.2014;19:05:00;389;17.4;36
30.07.2014;19:15:00;343;17.4;36
30.07.2014;19:25:00;211;17.5;36
30.07.2014;19:35:00;162;17.5;36
30.07.2014;19:45:00;153;17.5;36
30.07.2014;19:55:00;193;17.5;36
30.07.2014;20:05:00;315;17.6;36
30.07.2014;20:15:00;364;17.7;36
30.07.2014;20:25:00;358;17.7;36
30.07.2014;20:35:00;264;17.8;36
30.07.2014;20:45:00;226;17.8;36
30.07.2014;20:55:00;163;17.8;36
30.07.2014;21:05:00;94;17.8;36
30.07.2014;22:00:00;0;17.8;0
31.07.2014;06:30:00;0;0;9
31.07.2014;06:40:00;104;0;29
31.07.2014;06:50:00;164;0;30
31.07.2014;07:00:00;217;0;31
31.07.2014;07:10:00;317;0.1;31
31.07.2014;07:20:00;331;0.1;31
31.07.2014;07:30:00;432;0.2;32
31.07.2014;07:40:00;615;0.3;32
31.07.2014;07:50:00;618;0.4;32
31.07.2014;08:00:00;890;0.5;33
31.07.2014;08:10:00;1110;0.7;33
31.07.2014;08:20:00;1405;0.9;33
31.07.2014;08:30:00;1570;1.2;33
31.07.2014;08:40:00;1618;1.4;34
31.07.2014;08:50:00;1857;1.7;34
31.07.2014;09:00:00;1857;2.0;34
31.07.2014;09:10:00;1545;2.3;34
31.07.2014;09:20:00;2138;2.7;35
31.07.2014;09:30:00;2300;3.0;36
31.07.2014;09:40:00;2382;3.4;36
31.07.2014;09:50:00;4985;4.2;39
31.07.2014;10:00:00;5220;5.1;42
31.07.2014;10:10:00;5672;6.0;44
31.07.2014;10:20:00;4465;6.7;44
31.07.2014;10:30:00;4626;7.6;46
31.07.2014;10:40:00;6239;8.6;48
31.07.2014;10:50:00;6405;9.7;44
31.07.2014;11:00:00;4673;10.5;46
31.07.2014;11:10:00;2672;10.9;44
31.07.2014;11:20:00;1461;11.2;42
31.07.2014;11:30:00;1920;11.5;42
31.07.2014;11:40:00;2738;11.9;42
31.07.2014;11:50:00;8413;12.9;45
31.07.2014;12:00:00;8279;14.3;44
31.07.2014;12:10:00;8321;15.7;46
31.07.2014;12:20:00;7877;17.0;47
31.07.2014;12:30:00;7723;18.3;45
31.07.2014;12:40:00;8150;19.6;45
31.07.2014;12:50:00;4615;20.4;44
31.07.2014;13:00:00;7015;21.7;44
31.07.2014;13:10:00;7804;22.9;47
31.07.2014;13:20:00;5757;24.0;44
31.07.2014;13:30:00;2269;24.6;44
31.07.2014;13:40:00;8633;26.0;45
31.07.2014;13:50:00;6825;27.3;47
31.07.2014;14:00:00;7579;28.3;46
31.07.2014;14:10:00;7956;29.4;45
31.07.2014;14:20:00;8025;30.7;47
31.07.2014;14:30:00;7799;32.0;46
31.07.2014;14:40:00;7833;33.3;44
31.07.2014;14:50:00;7031;34.5;47
31.07.2014;15:00:00;7591;35.7;45
31.07.2014;15:10:00;7559;37.0;44
31.07.2014;15:20:00;7435;38.2;47
31.07.2014;15:30:00;7307;39.2;46
31.07.2014;15:40:00;7146;40.4;44
31.07.2014;15:50:00;6740;41.5;47
31.07.2014;16:00:00;6773;42.6;45
31.07.2014;16:10:00;5507;43.6;44
31.07.2014;16:20:00;6417;44.6;47
31.07.2014;16:30:00;6041;45.6;44
31.07.2014;16:40:00;5789;46.6;47
31.07.2014;16:50:00;5307;47.5;44
31.07.2014;17:00:00;3899;48.2;45
31.07.2014;17:10:00;4643;48.9;47
31.07.2014;17:20:00;4358;49.7;48
31.07.2014;17:30:00;3155;50.2;47
31.07.2014;17:40:00;3849;50.9;48
31.07.2014;17:50:00;1502;51.3;47
31.07.2014;18:00:00;3432;51.9;47
31.07.2014;18:10:00;3141;52.4;47
31.07.2014;18:20:00;2868;52.9;46
31.07.2014;18:30:00;2649;53.4;46
31.07.2014;18:40:00;2335;53.8;45
31.07.2014;18:50:00;2035;54.1;44
31.07.2014;19:00:00;1671;54.4;43
31.07.2014;19:10:00;1393;54.6;42
31.07.2014;19:20:00;1178;54.8;42
31.07.2014;19:30:00;988;55.0;41
31.07.2014;19:40:00;737;55.1;40
31.07.2014;19:50:00;540;55.2;40
31.07.2014;20:00:00;403;55.3;40
31.07.2014;20:10:00;305;55.4;39
31.07.2014;20:20:00;273;55.4;39
31.07.2014;20:30:00;212;55.4;39
31.07.2014;20:40:00;182;55.5;38
31.07.2014;20:50:00;133;55.5;38
31.07.2014;21:00:00;98;55.5;38
31.07.2014;21:10:00;87;55.5;38
31.07.2014;22:00:00;0;55.5;0
01.08.2014;06:10:00;59;0;28
01.08.2014;06:20:00;185;0;30
01.08.2014;06:30:00;251;0;31
01.08.2014;06:40:00;272;0.1;31
01.08.2014;06:50:00;346;0.1;32
01.08.2014;07:00:00;414;0.2;32
01.08.2014;07:10:00;487;0.3;32
01.08.2014;07:20:00;535;0.3;33
01.08.2014;07:30:00;638;0.4;33
01.08.2014;07:40:00;750;0.6;33
01.08.2014;07:50:00;841;0.7;33
01.08.2014;08:00:00;1224;0.9;33
01.08.2014;08:10:00;1505;1.1;34
01.08.2014;08:20:00;1587;1.3;34
01.08.2014;08:30:00;1303;1.5;34
01.08.2014;08:40:00;1404;1.8;34
01.08.2014;08:50:00;957;1.9;35
01.08.2014;09:00:00;1543;2.2;35
01.08.2014;09:10:00;1545;2.4;35
01.08.2014;09:20:00;1472;2.7;35
01.08.2014;09:30:00;1314;2.9;35
01.08.2014;09:40:00;1027;3.1;35
01.08.2014;09:50:00;1473;3.3;35
01.08.2014;10:00:00;1507;3.5;35
01.08.2014;10:10:00;1654;3.8;36
01.08.2014;10:20:00;1775;4.1;36
01.08.2014;10:30:00;1510;4.4;36
01.08.2014;10:40:00;1558;4.6;36
01.08.2014;10:50:00;1452;4.9;36
01.08.2014;11:00:00;1639;5.1;36
01.08.2014;11:10:00;1697;5.4;36
01.08.2014;11:20:00;2217;5.7;36
01.08.2014;11:30:00;2796;6.2;37
01.08.2014;11:40:00;2887;6.6;38
01.08.2014;11:50:00;3143;7.1;39
01.08.2014;12:00:00;3134;7.7;40
01.08.2014;12:10:00;2790;8.1;40
01.08.2014;12:20:00;3524;8.6;40
01.08.2014;12:30:00;4048;9.5;43
01.08.2014;12:40:00;5958;10.4;46
01.08.2014;12:50:00;4939;11.2;46
01.08.2014;13:00:00;6764;12.3;44
01.08.2014;13:10:00;7171;13.6;44
01.08.2014;13:20:00;8684;15.0;46
01.08.2014;13:30:00;6449;16.3;45
01.08.2014;13:40:00;8243;17.3;47
01.08.2014;13:50:00;6117;18.4;43
01.08.2014;14:00:00;5235;19.4;46
01.08.2014;14:10:00;7055;20.3;45
01.08.2014;14:20:00;7881;21.6;44
01.08.2014;14:30:00;7578;22.9;47
01.08.2014;14:40:00;7110;24.1;46
01.08.2014;14:50:00;7375;25.3;44
01.08.2014;15:00:00;7659;26.5;46
01.08.2014;15:10:00;5997;27.6;45
01.08.2014;15:20:00;6761;28.8;44
01.08.2014;15:30:00;6969;29.9;47
01.08.2014;15:40:00;6821;31.1;44
01.08.2014;15:50:00;6669;32.2;46
01.08.2014;16:00:00;6449;33.2;46
01.08.2014;16:10:00;6309;34.3;45
01.08.2014;16:20:00;6108;35.3;46
01.08.2014;16:30:00;5912;36.2;46
01.08.2014;16:40:00;5541;37.2;45
01.08.2014;16:50:00;5233;38.0;48
01.08.2014;17:00:00;4652;38.8;44
01.08.2014;17:10:00;4448;39.5;45
01.08.2014;17:20:00;4164;40.2;47
01.08.2014;17:30:00;3910;40.9;48
01.08.2014;17:40:00;3750;41.5;48
01.08.2014;17:50:00;3545;42.1;48
01.08.2014;18:10:00;1133;43.0;46
01.08.2014;18:20:00;2615;43.3;45
01.08.2014;18:30:00;2552;43.8;45
01.08.2014;18:40:00;2270;44.2;44
01.08.2014;18:50:00;1733;44.5;43
01.08.2014;19:00:00;524;44.6;41
01.08.2014;19:10:00;618;44.7;41
01.08.2014;19:20:00;846;44.8;40
01.08.2014;19:30:00;655;44.9;40
01.08.2014;19:40:00;506;45.0;40
01.08.2014;19:50:00;341;45.1;39
01.08.2014;20:00:00;292;45.1;39
01.08.2014;20:10:00;295;45.2;39
01.08.2014;20:20:00;244;45.2;38
01.08.2014;20:30:00;192;45.3;38
01.08.2014;20:40:00;169;45.3;38
01.08.2014;20:50:00;132;45.3;38
01.08.2014;21:00:00;65;45.3;25
02.08.2014;06:00:00;0;0;10
02.08.2014;06:10:00;0;0;29
02.08.2014;06:20:00;111;0;30
02.08.2014;06:30:00;206;0;31
02.08.2014;06:40:00;151;0;31
02.08.2014;06:50:00;153;0;32
02.08.2014;07:00:00;166;0.1;32
02.08.2014;07:10:00;178;0.1;32
02.08.2014;07:20:00;212;0.1;33
02.08.2014;07:30:00;263;0.2;33
02.08.2014;07:40:00;355;0.2;33
02.08.2014;07:50:00;468;0.3;33
02.08.2014;08:00:00;514;0.4;33
02.08.2014;08:10:00;475;0.5;33
02.08.2014;08:20:00;449;0.5;34
02.08.2014;08:30:00;482;0.6;34
02.08.2014;08:40:00;535;0.7;34
02.08.2014;08:50:00;769;0.8;34
02.08.2014;09:00:00;1252;1.0;34
02.08.2014;09:10:00;1851;1.3;34
02.08.2014;09:20:00;2179;1.6;35
02.08.2014;09:30:00;1656;1.9;35
02.08.2014;09:40:00;1509;2.2;35
02.08.2014;09:50:00;2133;2.5;35
02.08.2014;10:00:00;2072;2.8;36
02.08.2014;10:10:00;3062;3.3;37
02.08.2014;10:20:00;3455;3.9;38
02.08.2014;10:30:00;3325;4.4;39
02.08.2014;10:40:00;3232;4.9;40
02.08.2014;10:50:00;2661;5.4;40
02.08.2014;11:00:00;5202;6.2;42
02.08.2014;11:10:00;5740;7.1;45
02.08.2014;11:20:00;4456;7.9;46
02.08.2014;11:30:00;5813;8.9;48
02.08.2014;11:40:00;3451;9.5;47
02.08.2014;11:50:00;5597;10.3;47
02.08.2014;12:00:00;6345;11.4;44
02.08.2014;12:10:00;2825;12.0;44
02.08.2014;12:20:00;3446;12.5;44
02.08.2014;12:30:00;3239;13.1;44
02.08.2014;12:40:00;4010;13.7;44
02.08.2014;12:50:00;4210;14.4;46
02.08.2014;13:00:00;6013;15.3;47
02.08.2014;13:10:00;8073;16.7;44
02.08.2014;13:20:00;7445;17.9;45
02.08.2014;13:30:00;4043;18.8;45
02.08.2014;13:40:00;3487;19.4;45
02.08.2014;13:50:00;3081;19.9;45
02.08.2014;14:00:00;3156;20.4;45
02.08.2014;14:10:00;3034;20.9;45
02.08.2014;14:20:00;3124;21.4;45
02.08.2014;14:30:00;4946;22.1;46
02.08.2014;14:40:00;4909;23.0;48
02.08.2014;14:50:00;4130;23.6;47
02.08.2014;15:00:00;4143;24.4;44
02.08.2014;15:10:00;6281;25.3;47
02.08.2014;15:20:00;4636;26.4;43
02.08.2014;15:30:00;6585;27.5;47
02.08.2014;15:40:00;2818;28.0;43
02.08.2014;15:50:00;6958;28.9;46
02.08.2014;16:00:00;4375;29.8;44
02.08.2014;16:10:00;2724;30.3;44
02.08.2014;16:20:00;4746;31.1;46
02.08.2014;16:30:00;7860;32.1;47
02.08.2014;16:40:00;5902;33.1;44
02.08.2014;16:50:00;5751;34.1;48
02.08.2014;17:00:00;4835;34.9;44
02.08.2014;17:10:00;2915;35.3;44
02.08.2014;17:20:00;3821;36.0;46
02.08.2014;17:30:00;3281;36.5;45
02.08.2014;17:40:00;3704;37.1;46
02.08.2014;17:50:00;3725;37.7;47
02.08.2014;18:00:00;3505;38.3;47
02.08.2014;18:10:00;3658;38.9;47
02.08.2014;18:20:00;1863;39.3;45
02.08.2014;18:30:00;3020;39.6;44
02.08.2014;18:40:00;2991;40.1;45
02.08.2014;18:50:00;2326;40.5;44
02.08.2014;19:00:00;1636;40.8;43
02.08.2014;19:10:00;1363;41.0;42
02.08.2014;19:20:00;534;41.1;41
02.08.2014;19:30:00;427;41.2;40
02.08.2014;19:40:00;347;41.3;40
02.08.2014;19:50:00;495;41.3;40
02.08.2014;20:00:00;334;41.4;39
02.08.2014;20:10:00;199;41.4;39
02.08.2014;20:20:00;111;41.5;39
02.08.2014;21:00:00;0;41.5;0
03.08.2014;06:25:00;28;0;29
03.08.2014;06:35:00;156;0;30
03.08.2014;06:45:00;166;0;31
03.08.2014;06:55:00;212;0;31
03.08.2014;07:05:00;202;0.1;32
03.08.2014;07:15:00;240;0.1;32
03.08.2014;07:25:00;271;0.2;32
03.08.2014;07:35:00;331;0.2;33
03.08.2014;07:45:00;527;0.3;33
03.08.2014;07:55:00;937;0.4;33
03.08.2014;08:05:00;1242;0.6;33
03.08.2014;08:15:00;1956;0.9;34
03.08.2014;08:25:00;1429;1.2;34
03.08.2014;08:35:00;1606;1.4;34
03.08.2014;08:45:00;2205;1.7;34
03.08.2014;08:55:00;2142;2.1;35
03.08.2014;09:05:00;3122;2.5;36
03.08.2014;09:15:00;2113;3.0;37
03.08.2014;09:25:00;3224;3.4;38
03.08.2014;09:35:00;2549;3.9;39
03.08.2014;09:45:00;3864;4.5;40
03.08.2014;09:55:00;4427;5.3;41
03.08.2014;10:05:00;2794;5.8;41
03.08.2014;10:15:00;2300;6.2;41
03.08.2014;10:25:00;4928;6.9;42
03.08.2014;10:35:00;6568;7.8;44
03.08.2014;10:45:00;3355;8.5;45
03.08.2014;10:55:00;3212;9.1;45
03.08.2014;11:05:00;2599;9.6;44
03.08.2014;11:15:00;5944;10.4;46
03.08.2014;11:25:00;3900;11.2;47
03.08.2014;11:35:00;6550;12.2;45
03.08.2014;11:45:00;3948;13.1;46
03.08.2014;11:55:00;5028;13.7;45
03.08.2014;12:05:00;2771;14.2;45
03.08.2014;12:15:00;8086;15.3;46
03.08.2014;12:25:00;4730;16.1;42
03.08.2014;12:35:00;7487;17.5;45
03.08.2014;12:45:00;2390;17.9;42
03.08.2014;12:55:00;4301;18.5;42
03.08.2014;13:05:00;8235;19.7;47
03.08.2014;13:15:00;8264;21.0;45
03.08.2014;13:25:00;7561;22.2;44
03.08.2014;13:35:00;5349;23.1;46
03.08.2014;13:45:00;4855;23.8;47
03.08.2014;13:55:00;3705;24.4;47
03.08.2014;14:05:00;3585;25.2;43
03.08.2014;14:15:00;4729;26.0;46
03.08.2014;14:25:00;2365;26.5;45
03.08.2014;14:35:00;3488;27.0;45
03.08.2014;14:45:00;3259;27.6;45
03.08.2014;14:55:00;3252;28.1;45
03.08.2014;15:05:00;3434;28.7;46
03.08.2014;15:15:00;2003;29.1;45
03.08.2014;15:25:00;1696;29.3;43
03.08.2014;15:35:00;951;29.5;42
03.08.2014;15:45:00;921;29.7;41
03.08.2014;15:55:00;497;29.8;40
03.08.2014;16:05:00;511;29.9;40
03.08.2014;16:15:00;1021;30.0;39
03.08.2014;16:25:00;1520;30.2;39
03.08.2014;16:35:00;1595;30.5;39
03.08.2014;16:45:00;2128;30.8;39
03.08.2014;16:55:00;2162;31.2;39
03.08.2014;17:05:00;2105;31.5;39
03.08.2014;17:15:00;2428;31.9;40
03.08.2014;17:25:00;2049;32.3;40
03.08.2014;17:35:00;2513;32.7;40
03.08.2014;17:45:00;1718;33.0;40
03.08.2014;17:55:00;1630;33.3;39
03.08.2014;18:05:00;1314;33.5;39
03.08.2014;18:15:00;1274;33.7;38
03.08.2014;18:25:00;1467;33.9;38
03.08.2014;18:35:00;1315;34.2;38
03.08.2014;18:45:00;1202;34.4;38
03.08.2014;18:55:00;896;34.5;38
03.08.2014;19:05:00;817;34.7;38
03.08.2014;19:15:00;864;34.8;38
03.08.2014;19:25:00;802;34.9;37
03.08.2014;19:35:00;788;35.1;37
03.08.2014;19:45:00;630;35.2;37
03.08.2014;19:55:00;471;35.3;37
03.08.2014;20:05:00;516;35.3;37
03.08.2014;20:15:00;339;35.4;37
03.08.2014;20:25:00;235;35.5;37
03.08.2014;20:35:00;170;35.5;37
03.08.2014;20:45:00;124;35.5;36
03.08.2014;20:55:00;99;35.5;36
03.08.2014;21:05:00;0;35.5;0
04.08.2014;06:15:00;17;0;22
04.08.2014;06:25:00;151;0;30
04.08.2014;06:35:00;196;0;30
04.08.2014;06:45:00;234;0;31
04.08.2014;06:55:00;269;0.1;31
04.08.2014;07:05:00;303;0.1;32
04.08.2014;07:15:00;342;0.2;32
04.08.2014;07:25:00;402;0.3;32
04.08.2014;07:35:00;499;0.3;33
04.08.2014;07:45:00;620;0.4;33
04.08.2014;07:55:00;765;0.5;33
04.08.2014;08:05:00;1324;0.7;33
04.08.2014;08:15:00;1590;1.0;33
04.08.2014;08:25:00;1870;1.3;34
04.08.2014;08:35:00;2212;1.6;34
04.08.2014;08:45:00;2493;2.0;35
04.08.2014;08:55:00;2901;2.5;36
04.08.2014;09:05:00;3371;3.0;37
04.08.2014;09:15:00;4256;3.7;39
04.08.2014;09:25:00;2767;4.2;39
04.08.2014;09:35:00;1776;4.5;39
04.08.2014;09:45:00;3913;5.0;39
04.08.2014;09:55:00;4905;5.8;42
04.08.2014;10:05:00;5442;6.7;44
04.08.2014;10:15:00;5999;7.6;46
04.08.2014;10:25:00;4641;8.5;48
04.08.2014;10:35:00;5800;9.4;47
04.08.2014;10:45:00;6323;10.4;45
04.08.2014;10:55:00;4820;11.2;47
04.08.2014;11:05:00;6441;12.1;47
04.08.2014;11:15:00;5905;13.1;44
04.08.2014;11:25:00;6244;14.2;45
04.08.2014;11:35:00;7190;15.3;47
04.08.2014;11:45:00;6561;16.4;44
04.08.2014;11:55:00;5043;17.4;48
04.08.2014;12:05:00;7037;18.5;44
04.08.2014;12:15:00;8278;19.8;47
04.08.2014;12:25:00;3395;20.6;43
04.08.2014;12:35:00;4513;21.3;44
04.08.2014;12:45:00;3657;21.9;45
04.08.2014;12:55:00;4238;22.7;47
04.08.2014;13:05:00;4523;23.4;48
04.08.2014;13:15:00;6829;24.4;45
04.08.2014;13:25:00;7612;25.5;47
04.08.2014;13:35:00;7975;26.8;44
04.08.2014;13:45:00;7551;28.1;44
04.08.2014;13:55:00;7779;29.3;47
04.08.2014;14:05:00;8394;30.6;45
04.08.2014;14:15:00;7945;32.0;44
04.08.2014;14:25:00;7428;33.2;47
04.08.2014;14:35:00;7588;34.5;46
04.08.2014;14:45:00;7643;35.7;44
04.08.2014;14:55:00;7542;37.0;45
04.08.2014;15:05:00;7361;38.2;47
04.08.2014;15:15:00;7160;39.4;44
04.08.2014;15:25:00;7055;40.6;45
04.08.2014;15:35:00;6877;41.7;47
04.08.2014;15:45:00;6663;42.8;44
04.08.2014;15:55:00;6658;43.9;47
04.08.2014;16:05:00;6878;44.7;45
04.08.2014;16:15:00;6359;45.8;45
04.08.2014;16:25:00;6426;46.8;46
04.08.2014;16:35:00;6447;47.5;47
04.08.2014;16:45:00;3845;48.1;43
04.08.2014;16:55:00;4759;48.7;44
04.08.2014;17:05:00;3459;49.4;46
04.08.2014;17:15:00;1729;49.8;45
04.08.2014;17:25:00;2877;50.1;44
04.08.2014;17:35:00;1779;50.5;44
04.08.2014;17:45:00;1510;50.8;43
04.08.2014;17:55:00;1904;51.1;42
04.08.2014;18:05:00;1724;51.4;42
04.08.2014;18:15:00;1475;51.6;41
04.08.2014;18:25:00;1061;51.8;40
04.08.2014;18:35:00;946;52.0;40
04.08.2014;18:45:00;555;52.1;40
04.08.2014;18:55:00;467;52.2;39
04.08.2014;19:05:00;879;52.3;39
04.08.2014;19:15:00;1013;52.5;39
04.08.2014;19:25:00;585;52.6;39
04.08.2014;19:35:00;422;52.6;38
04.08.2014;19:45:00;338;52.7;38
04.08.2014;19:55:00;219;52.7;38
04.08.2014;20:05:00;149;52.8;38
04.08.2014;20:15:00;135;52.8;38
04.08.2014;20:25:00;112;52.8;37
04.08.2014;20:35:00;111;52.8;37
04.08.2014;20:45:00;146;52.9;37
04.08.2014;20:55:00;98;52.9;37
04.08.2014;21:10:00;0;52.9;0
05.08.2014;06:20:00;0;0;4
05.08.2014;06:30:00;146;0;29
05.08.2014;06:40:00;211;0;30
05.08.2014;06:50:00;307;0;31
05.08.2014;07:00:00;387;0.1;31
05.08.2014;07:10:00;492;0.2;32
05.08.2014;07:20:00;538;0.3;32
05.08.2014;07:30:00;758;0.4;33
05.08.2014;07:40:00;822;0.5;33
05.08.2014;07:50:00;853;0.7;33
05.08.2014;08:00:00;1133;0.8;33
05.08.2014;08:10:00;1524;1.1;33
05.08.2014;08:20:00;2285;1.4;34
05.08.2014;08:30:00;3018;1.9;35
05.08.2014;08:40:00;2151;2.3;36
05.08.2014;08:50:00;2429;2.6;36
05.08.2014;09:00:00;3676;3.2;38
05.08.2014;09:10:00;1915;3.6;38
05.08.2014;09:20:00;2764;4.1;38
05.08.2014;09:30:00;3156;4.7;39
05.08.2014;09:40:00;3060;5.2;40
05.08.2014;09:50:00;2685;5.7;40
05.08.2014;10:00:00;3275;6.2;41
05.08.2014;10:10:00;2547;6.7;41
05.08.2014;10:20:00;3236;7.2;41
05.08.2014;10:30:00;4814;7.9;42
05.08.2014;10:40:00;6270;8.9;46
05.08.2014;10:50:00;6595;10.0;46
05.08.2014;11:00:00;5622;10.9;45
05.08.2014;11:10:00;1978;11.3;43
05.08.2014;11:20:00;5811;12.1;46
05.08.2014;11:30:00;2642;12.9;42
05.08.2014;11:40:00;1601;13.4;43
05.08.2014;11:50:00;1134;13.6;41
05.08.2014;12:00:00;1528;13.8;40
05.08.2014;12:10:00;3494;14.5;43
05.08.2014;12:20:00;5536;15.2;45
05.08.2014;12:30:00;7192;16.2;47
05.08.2014;12:40:00;7666;17.4;44
05.08.2014;12:50:00;3597;18.0;44
05.08.2014;13:00:00;8266;19.2;45
05.08.2014;13:10:00;7878;20.4;46
05.08.2014;13:20:00;7935;21.7;44
05.08.2014;13:30:00;7975;23.0;45
05.08.2014;13:40:00;7989;24.3;47
05.08.2014;13:50:00;4912;25.1;43
05.08.2014;14:00:00;8768;26.3;47
05.08.2014;14:10:00;6620;27.5;45
05.08.2014;14:20:00;2274;28.1;46
05.08.2014;14:30:00;1761;28.7;42
05.08.2014;14:40:00;7847;30.0;47
05.08.2014;14:50:00;7560;31.2;46
05.08.2014;15:00:00;6562;32.4;44
05.08.2014;15:10:00;7334;33.6;47
05.08.2014;15:20:00;7232;34.6;44
05.08.2014;15:30:00;6845;35.8;44
05.08.2014;15:40:00;4030;36.7;46
