Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.08.2014;15:50:00;6009;37.3;46
05.08.2014;16:00:00;4484;38.3;43
05.08.2014;16:10:00;6553;39.2;47
05.08.2014;16:20:00;6401;40.3;44
05.08.2014;16:30:00;2960;40.9;45
05.08.2014;16:40:00;3284;41.4;45
05.08.2014;16:50:00;2867;42.1;46
05.08.2014;17:00:00;3353;42.5;45
05.08.2014;17:10:00;4415;43.1;46
05.08.2014;17:20:00;4494;43.8;47
05.08.2014;17:30:00;3772;44.4;48
05.08.2014;17:40:00;2107;44.8;46
05.08.2014;17:50:00;3040;45.3;46
05.08.2014;18:00:00;2013;45.7;45
05.08.2014;18:10:00;1275;45.9;43
05.08.2014;18:20:00;1475;46.1;42
05.08.2014;18:30:00;1476;46.4;42
05.08.2014;18:40:00;1796;46.7;41
05.08.2014;18:50:00;1231;46.9;41
05.08.2014;19:00:00;880;47.0;40
05.08.2014;19:10:00;967;47.2;40
05.08.2014;19:20:00;791;47.3;39
05.08.2014;19:30:00;587;47.4;39
05.08.2014;19:40:00;493;47.5;39
05.08.2014;19:50:00;281;47.6;38
05.08.2014;20:00:00;222;47.6;38
05.08.2014;20:10:00;171;47.6;38
05.08.2014;20:20:00;158;47.7;38
05.08.2014;20:30:00;135;47.7;38
05.08.2014;20:40:00;138;47.7;37
05.08.2014;20:50:00;107;47.7;37
06.08.2014;06:10:00;0;0;9
06.08.2014;06:20:00;171;0;29
06.08.2014;06:30:00;223;0;30
06.08.2014;06:40:00;351;0.1;31
06.08.2014;06:50:00;460;0.1;31
06.08.2014;07:00:00;525;0.2;32
06.08.2014;07:10:00;591;0.3;32
06.08.2014;07:20:00;605;0.4;33
06.08.2014;07:30:00;610;0.5;33
06.08.2014;07:40:00;862;0.6;33
06.08.2014;07:50:00;1032;0.8;33
06.08.2014;08:00:00;1262;1.0;33
06.08.2014;08:10:00;1540;1.2;34
06.08.2014;08:20:00;1587;1.5;34
06.08.2014;08:30:00;2102;1.9;34
06.08.2014;08:40:00;2375;2.2;35
06.08.2014;08:50:00;2626;2.7;36
06.08.2014;09:00:00;2654;3.1;37
06.08.2014;09:10:00;3649;3.7;38
06.08.2014;09:20:00;3609;4.3;39
06.08.2014;09:30:00;3885;4.9;40
06.08.2014;09:40:00;4151;5.6;42
06.08.2014;09:50:00;4319;6.3;43
06.08.2014;10:00:00;4722;7.0;44
06.08.2014;10:10:00;4897;7.8;45
06.08.2014;10:20:00;5278;8.7;47
06.08.2014;10:30:00;5380;9.6;48
06.08.2014;10:40:00;5547;10.5;45
06.08.2014;10:50:00;5926;11.5;46
06.08.2014;11:00:00;6115;12.5;46
06.08.2014;11:10:00;6285;13.5;45
06.08.2014;11:20:00;5870;14.5;48
06.08.2014;11:30:00;6270;15.5;45
06.08.2014;11:40:00;6257;16.5;47
06.08.2014;11:50:00;6551;17.6;46
06.08.2014;12:00:00;6553;18.7;44
06.08.2014;12:10:00;6963;19.9;47
06.08.2014;12:20:00;6924;21.0;44
06.08.2014;12:30:00;7273;22.2;45
06.08.2014;12:40:00;7409;23.4;47
06.08.2014;12:50:00;7364;24.6;44
06.08.2014;13:00:00;7596;25.9;45
06.08.2014;13:10:00;7477;27.1;47
06.08.2014;13:20:00;7077;28.2;44
06.08.2014;13:30:00;7772;29.5;45
06.08.2014;13:40:00;7484;30.8;47
06.08.2014;13:50:00;7682;32.0;45
06.08.2014;14:00:00;7581;33.3;44
06.08.2014;14:10:00;7542;34.5;47
06.08.2014;14:20:00;7459;35.8;46
06.08.2014;14:30:00;6945;37.0;44
06.08.2014;14:40:00;7291;38.2;47
06.08.2014;14:50:00;7166;39.4;46
06.08.2014;15:00:00;6654;40.5;44
06.08.2014;15:10:00;6087;41.5;47
06.08.2014;15:20:00;5399;42.4;44
06.08.2014;15:30:00;4222;43.1;47
06.08.2014;15:40:00;4464;43.9;48
06.08.2014;15:50:00;4308;44.6;48
06.08.2014;16:00:00;4229;45.3;44
06.08.2014;16:10:00;4063;46.0;46
06.08.2014;16:20:00;3373;46.5;46
06.08.2014;16:30:00;3234;47.1;46
06.08.2014;16:40:00;2947;47.6;46
06.08.2014;16:50:00;2698;48.0;45
06.08.2014;17:00:00;2509;48.5;45
06.08.2014;17:10:00;2130;48.8;44
06.08.2014;17:20:00;1875;49.1;43
06.08.2014;17:30:00;1618;49.4;42
06.08.2014;17:40:00;1410;49.7;42
06.08.2014;17:50:00;1347;49.9;41
06.08.2014;18:00:00;1248;50.1;40
06.08.2014;18:10:00;1032;50.3;40
06.08.2014;18:20:00;1018;50.5;40
06.08.2014;18:30:00;972;50.6;39
06.08.2014;18:40:00;903;50.8;39
06.08.2014;18:50:00;818;50.9;39
06.08.2014;19:00:00;774;51.0;39
06.08.2014;19:10:00;642;51.1;38
06.08.2014;19:20:00;575;51.2;38
06.08.2014;19:30:00;598;51.3;38
06.08.2014;19:40:00;493;51.4;38
06.08.2014;19:50:00;380;51.5;38
06.08.2014;20:00:00;299;51.5;38
06.08.2014;20:10:00;247;51.6;37
06.08.2014;20:20:00;214;51.6;37
06.08.2014;20:30:00;167;51.7;37
06.08.2014;20:40:00;121;51.7;37
06.08.2014;20:50:00;92;51.7;37
06.08.2014;21:00:00;0;51.7;0
07.08.2014;06:30:00;199;0;30
07.08.2014;06:40:00;255;0;31
07.08.2014;06:50:00;264;0.1;31
07.08.2014;07:00:00;357;0.1;32
07.08.2014;07:10:00;410;0.2;32
07.08.2014;07:20:00;458;0.3;32
07.08.2014;07:30:00;444;0.3;33
07.08.2014;07:40:00;457;0.4;33
07.08.2014;07:50:00;511;0.5;33
07.08.2014;08:00:00;661;0.6;33
07.08.2014;08:10:00;1000;0.7;33
07.08.2014;08:20:00;1926;1.1;34
07.08.2014;08:30:00;1762;1.3;34
07.08.2014;08:40:00;2732;1.7;34
07.08.2014;08:50:00;2796;2.2;36
07.08.2014;09:00:00;2952;2.6;37
07.08.2014;09:10:00;3530;3.3;39
07.08.2014;09:20:00;3658;3.9;39
07.08.2014;09:30:00;2765;4.2;39
07.08.2014;09:40:00;4152;4.9;40
07.08.2014;09:50:00;3143;5.4;41
07.08.2014;10:00:00;2686;5.9;41
07.08.2014;10:10:00;4283;6.6;43
07.08.2014;10:20:00;5569;7.4;44
07.08.2014;10:30:00;5621;8.3;46
07.08.2014;10:40:00;5575;9.2;47
07.08.2014;10:50:00;4745;10.0;48
07.08.2014;11:00:00;6479;10.9;46
07.08.2014;11:10:00;4176;11.7;44
07.08.2014;11:20:00;3754;12.4;45
07.08.2014;11:30:00;4886;13.1;46
07.08.2014;11:40:00;7699;14.2;46
07.08.2014;11:50:00;5353;15.3;45
07.08.2014;12:00:00;3210;15.9;45
07.08.2014;12:10:00;3699;16.4;45
07.08.2014;12:20:00;3877;17.1;45
07.08.2014;12:30:00;5153;17.9;47
07.08.2014;12:40:00;4981;18.7;48
07.08.2014;12:50:00;3807;19.6;43
07.08.2014;13:00:00;5926;20.5;46
07.08.2014;13:10:00;8009;21.8;44
07.08.2014;13:20:00;7314;23.1;45
07.08.2014;13:30:00;8269;24.3;47
07.08.2014;13:40:00;8737;25.8;45
07.08.2014;13:50:00;6557;26.9;45
07.08.2014;14:00:00;4928;27.4;45
07.08.2014;14:10:00;2894;27.9;45
07.08.2014;14:20:00;6064;29.0;45
07.08.2014;14:30:00;5991;30.1;47
07.08.2014;14:40:00;8037;31.4;44
07.08.2014;14:50:00;1961;32.2;46
07.08.2014;15:00:00;2493;32.5;44
07.08.2014;15:10:00;2335;32.8;44
07.08.2014;15:20:00;2306;33.3;44
07.08.2014;15:30:00;736;33.5;42
07.08.2014;15:40:00;623;33.5;41
07.08.2014;15:50:00;1222;33.7;41
07.08.2014;16:00:00;1731;34.0;40
07.08.2014;16:10:00;2020;34.3;40
07.08.2014;16:20:00;4599;35.1;43
07.08.2014;16:30:00;3513;35.6;44
07.08.2014;16:40:00;2119;36.0;43
07.08.2014;16:50:00;3056;36.6;44
07.08.2014;17:00:00;5723;37.4;45
07.08.2014;17:10:00;2652;38.0;46
07.08.2014;17:20:00;1898;38.3;44
07.08.2014;17:30:00;1279;38.5;43
07.08.2014;17:40:00;1149;38.7;41
07.08.2014;17:50:00;810;38.9;40
07.08.2014;18:00:00;823;39.0;40
07.08.2014;18:10:00;861;39.2;39
07.08.2014;18:20:00;753;39.3;39
07.08.2014;18:30:00;820;39.4;39
07.08.2014;18:40:00;846;39.6;39
07.08.2014;18:50:00;1052;39.7;38
07.08.2014;19:00:00;1079;39.9;38
07.08.2014;19:10:00;1153;40.1;38
07.08.2014;19:20:00;804;40.2;38
07.08.2014;19:30:00;716;40.3;38
07.08.2014;19:40:00;415;40.4;38
07.08.2014;19:50:00;463;40.5;38
07.08.2014;20:00:00;492;40.6;38
07.08.2014;20:10:00;390;40.7;37
07.08.2014;20:20:00;290;40.7;37
07.08.2014;20:30:00;226;40.7;37
07.08.2014;20:40:00;154;40.8;37
07.08.2014;20:50:00;99;40.8;37
07.08.2014;21:00:00;13;40.8;5
08.08.2014;06:25:00;146;0;30
08.08.2014;06:35:00;202;0;31
08.08.2014;06:45:00;227;0;31
08.08.2014;06:55:00;231;0.1;32
08.08.2014;07:05:00;347;0.1;32
08.08.2014;07:15:00;472;0.2;32
08.08.2014;07:25:00;606;0.3;33
08.08.2014;07:35:00;794;0.4;33
08.08.2014;07:45:00;843;0.6;33
08.08.2014;07:55:00;979;0.7;33
08.08.2014;08:05:00;1010;0.9;34
08.08.2014;08:15:00;1140;1.1;34
08.08.2014;08:25:00;1052;1.2;34
08.08.2014;08:35:00;1436;1.5;34
08.08.2014;08:45:00;1359;1.7;34
08.08.2014;08:55:00;3290;2.1;35
08.08.2014;09:05:00;3265;2.6;37
08.08.2014;09:15:00;3568;3.2;38
08.08.2014;09:25:00;3635;3.8;39
08.08.2014;09:35:00;3862;4.5;40
08.08.2014;09:45:00;3923;5.0;41
08.08.2014;09:55:00;4629;5.8;42
08.08.2014;10:05:00;4494;6.5;44
08.08.2014;10:15:00;4386;7.3;45
08.08.2014;10:25:00;4220;8.0;45
08.08.2014;10:35:00;5070;8.8;47
08.08.2014;10:45:00;5167;9.7;48
08.08.2014;10:55:00;5710;10.6;44
08.08.2014;11:05:00;5501;11.5;46
08.08.2014;11:15:00;5286;12.5;48
08.08.2014;11:25:00;6141;13.5;44
08.08.2014;11:35:00;6511;14.6;48
08.08.2014;11:45:00;5947;15.6;44
08.08.2014;11:55:00;5674;16.5;48
08.08.2014;12:05:00;4959;17.5;44
08.08.2014;12:15:00;6117;18.4;47
08.08.2014;12:25:00;5918;19.5;44
08.08.2014;12:35:00;6841;20.6;48
08.08.2014;12:45:00;7168;21.8;44
08.08.2014;12:55:00;6411;22.8;47
08.08.2014;13:05:00;7322;24.0;46
08.08.2014;13:15:00;7237;25.2;44
08.08.2014;13:25:00;8051;26.5;46
08.08.2014;13:35:00;8182;27.8;47
08.08.2014;13:45:00;8113;29.1;44
08.08.2014;13:55:00;8717;30.3;47
08.08.2014;14:05:00;6705;31.5;45
08.08.2014;14:15:00;6374;32.6;45
08.08.2014;14:25:00;7593;33.8;47
08.08.2014;14:35:00;7219;34.7;44
08.08.2014;14:45:00;3234;35.5;44
08.08.2014;14:55:00;3558;35.9;43
08.08.2014;15:05:00;8847;37.0;47
08.08.2014;15:15:00;4839;38.1;44
08.08.2014;15:25:00;2200;38.6;44
08.08.2014;15:35:00;7340;39.3;46
08.08.2014;15:45:00;7141;40.5;44
08.08.2014;15:55:00;3410;41.2;46
08.08.2014;16:05:00;2521;41.9;43
08.08.2014;16:15:00;6227;42.6;44
08.08.2014;16:25:00;6617;43.7;45
08.08.2014;16:35:00;5348;44.6;46
08.08.2014;16:45:00;2017;45.0;45
08.08.2014;16:55:00;2056;45.4;44
08.08.2014;17:05:00;4598;46.0;45
08.08.2014;17:15:00;4555;46.7;47
08.08.2014;17:25:00;3596;47.4;47
08.08.2014;17:35:00;3646;48.0;48
08.08.2014;17:45:00;3139;48.5;47
08.08.2014;17:55:00;1407;48.7;45
08.08.2014;18:05:00;3033;49.3;46
08.08.2014;18:15:00;1917;49.6;45
08.08.2014;18:25:00;2516;50.1;45
08.08.2014;18:35:00;2290;50.4;44
08.08.2014;18:45:00;1937;50.8;43
08.08.2014;18:55:00;449;51.0;42
08.08.2014;19:05:00;447;51.0;41
08.08.2014;19:15:00;516;51.1;40
08.08.2014;19:25:00;867;51.3;40
08.08.2014;19:35:00;398;51.4;40
08.08.2014;19:45:00;447;51.4;39
08.08.2014;19:55:00;316;51.5;39
08.08.2014;20:05:00;221;51.5;39
08.08.2014;20:15:00;186;51.6;39
08.08.2014;20:25:00;171;51.6;38
08.08.2014;20:35:00;134;51.6;38
08.08.2014;21:00:00;0;51.6;0
09.08.2014;06:25:00;0;0;16
09.08.2014;06:35:00;131;0;30
09.08.2014;06:45:00;149;0;31
09.08.2014;06:55:00;235;0;31
09.08.2014;07:05:00;215;0.1;32
09.08.2014;07:15:00;303;0.1;32
09.08.2014;07:25:00;414;0.2;33
09.08.2014;07:35:00;312;0.2;33
09.08.2014;07:45:00;308;0.3;33
09.08.2014;07:55:00;577;0.4;33
09.08.2014;08:05:00;494;0.4;33
09.08.2014;08:15:00;569;0.5;34
09.08.2014;08:25:00;1123;0.7;34
09.08.2014;08:35:00;1497;0.9;34
09.08.2014;08:45:00;1207;1.1;34
09.08.2014;08:55:00;1013;1.3;35
09.08.2014;09:05:00;1252;1.5;35
09.08.2014;09:15:00;1663;1.7;35
09.08.2014;09:25:00;2229;2.1;35
09.08.2014;09:35:00;2802;2.5;36
09.08.2014;09:45:00;2940;3.0;37
09.08.2014;09:55:00;1835;3.4;38
09.08.2014;10:05:00;1517;3.6;37
09.08.2014;10:15:00;1851;3.9;37
09.08.2014;10:25:00;1818;4.2;37
09.08.2014;10:35:00;2073;4.5;37
09.08.2014;10:45:00;2272;4.9;38
09.08.2014;10:55:00;3571;5.4;39
09.08.2014;11:05:00;4219;6.1;41
09.08.2014;11:15:00;3901;6.7;42
09.08.2014;11:25:00;3823;7.4;43
09.08.2014;11:35:00;3149;7.9;43
09.08.2014;11:45:00;4883;8.6;43
09.08.2014;11:55:00;4581;9.4;45
09.08.2014;12:05:00;3533;10.1;45
09.08.2014;12:15:00;4894;10.8;46
09.08.2014;12:25:00;4197;11.5;47
09.08.2014;12:35:00;5493;12.5;44
09.08.2014;12:45:00;7069;13.7;47
09.08.2014;12:55:00;5190;14.7;44
09.08.2014;13:05:00;5102;15.4;45
09.08.2014;13:15:00;2313;16.0;45
09.08.2014;13:25:00;2175;16.3;44
09.08.2014;13:35:00;2520;16.8;44
09.08.2014;13:45:00;2802;17.2;44
09.08.2014;13:55:00;3452;17.9;45
09.08.2014;14:05:00;5949;18.7;46
09.08.2014;14:15:00;7920;19.9;45
09.08.2014;14:25:00;3581;20.7;43
09.08.2014;14:35:00;3127;21.2;43
09.08.2014;14:45:00;2725;21.7;43
09.08.2014;14:55:00;3927;22.2;43
09.08.2014;15:05:00;5243;22.8;44
09.08.2014;15:15:00;7818;24.2;44
09.08.2014;15:25:00;7990;25.5;47
09.08.2014;15:35:00;7346;26.7;45
09.08.2014;15:45:00;3544;27.3;46
09.08.2014;15:55:00;6984;28.4;46
09.08.2014;16:05:00;7210;29.5;47
09.08.2014;16:15:00;4081;30.2;43
09.08.2014;16:25:00;6300;31.2;47
09.08.2014;16:35:00;5600;32.2;44
09.08.2014;16:45:00;5226;33.1;47
09.08.2014;16:55:00;4932;33.9;48
09.08.2014;17:05:00;4553;34.6;44
09.08.2014;17:15:00;4292;35.4;46
09.08.2014;17:25:00;4105;36.1;47
09.08.2014;17:35:00;4111;36.7;48
09.08.2014;17:45:00;4232;37.4;48
09.08.2014;17:55:00;3720;38.1;44
09.08.2014;18:05:00;1401;38.5;44
09.08.2014;18:15:00;2846;38.9;43
09.08.2014;18:25:00;2647;39.3;44
09.08.2014;18:35:00;2371;39.7;44
09.08.2014;18:45:00;1959;40.0;43
09.08.2014;18:55:00;1415;40.3;42
09.08.2014;19:05:00;835;40.5;41
09.08.2014;19:15:00;652;40.6;40
09.08.2014;19:25:00;435;40.7;40
09.08.2014;19:35:00;512;40.7;40
09.08.2014;19:45:00;752;40.9;40
09.08.2014;19:55:00;559;41.0;39
09.08.2014;20:05:00;487;41.1;39
09.08.2014;20:15:00;250;41.1;39
09.08.2014;20:25:00;196;41.1;39
09.08.2014;20:35:00;148;41.2;38
09.08.2014;20:45:00;105;41.2;38
09.08.2014;20:55:00;90;41.2;38
09.08.2014;21:00:00;64;41.2;27
10.08.2014;06:25:00;0;0;5
10.08.2014;06:35:00;145;0;30
10.08.2014;06:45:00;183;0;31
10.08.2014;06:55:00;283;0;32
10.08.2014;07:05:00;528;0.1;32
10.08.2014;07:15:00;351;0.2;32
10.08.2014;07:25:00;353;0.2;33
10.08.2014;07:35:00;597;0.3;33
10.08.2014;07:45:00;477;0.4;33
10.08.2014;07:55:00;665;0.5;33
10.08.2014;08:05:00;925;0.7;34
10.08.2014;08:15:00;882;0.8;34
10.08.2014;08:25:00;1124;1.0;34
10.08.2014;08:35:00;982;1.1;34
10.08.2014;08:45:00;467;1.2;34
10.08.2014;08:55:00;1040;1.4;35
10.08.2014;09:05:00;441;1.5;35
10.08.2014;09:15:00;452;1.6;35
10.08.2014;09:25:00;654;1.6;35
10.08.2014;09:35:00;907;1.8;35
10.08.2014;09:45:00;1330;2.0;35
10.08.2014;09:55:00;1397;2.2;35
10.08.2014;10:05:00;1221;2.4;35
10.08.2014;10:15:00;1043;2.6;36
10.08.2014;10:25:00;1971;2.9;36
10.08.2014;10:35:00;3188;3.5;38
10.08.2014;10:45:00;2833;4.0;38
10.08.2014;10:55:00;3363;4.5;39
10.08.2014;11:05:00;3395;5.1;41
10.08.2014;11:15:00;3430;5.6;40
10.08.2014;11:25:00;3567;6.3;43
10.08.2014;11:35:00;3887;7.0;43
10.08.2014;11:45:00;6299;7.9;45
10.08.2014;11:55:00;7818;9.1;45
10.08.2014;12:05:00;4346;9.9;44
10.08.2014;12:15:00;7270;10.9;47
10.08.2014;12:25:00;6603;11.8;44
10.08.2014;12:35:00;2779;12.4;45
10.08.2014;12:45:00;3332;12.9;45
10.08.2014;12:55:00;6202;13.8;47
10.08.2014;13:05:00;5125;14.7;44
10.08.2014;13:15:00;7707;15.9;46
10.08.2014;13:25:00;4804;16.7;44
10.08.2014;13:35:00;4309;17.3;45
10.08.2014;13:45:00;4549;18.2;48
10.08.2014;13:55:00;6511;19.3;44
10.08.2014;14:05:00;4329;20.1;46
10.08.2014;14:15:00;3479;20.7;46
10.08.2014;14:25:00;5307;21.5;47
10.08.2014;14:35:00;4730;22.2;44
10.08.2014;14:45:00;2915;22.8;45
10.08.2014;14:55:00;2071;23.2;44
10.08.2014;15:05:00;2701;23.6;44
10.08.2014;15:15:00;3730;24.2;44
10.08.2014;15:25:00;6662;25.3;46
10.08.2014;15:35:00;6386;26.3;46
10.08.2014;15:45:00;6123;27.3;46
10.08.2014;15:55:00;5478;28.2;45
10.08.2014;16:05:00;6521;29.2;47
10.08.2014;16:15:00;6002;30.3;45
10.08.2014;16:25:00;5540;31.2;48
10.08.2014;16:35:00;4130;32.0;44
10.08.2014;16:45:00;2515;32.6;45
10.08.2014;16:55:00;4696;33.3;46
10.08.2014;17:05:00;3529;33.8;46
10.08.2014;17:15:00;3255;34.4;46
10.08.2014;17:25:00;2583;34.8;45
10.08.2014;17:35:00;2638;35.1;45
10.08.2014;17:45:00;1902;35.5;44
10.08.2014;17:55:00;1551;35.7;43
10.08.2014;18:05:00;1246;35.9;42
10.08.2014;18:15:00;777;36.1;41
10.08.2014;18:25:00;395;36.1;40
10.08.2014;18:35:00;1022;36.3;40
10.08.2014;18:45:00;1307;36.5;40
10.08.2014;18:55:00;861;36.6;39
10.08.2014;19:05:00;404;36.7;39
10.08.2014;19:15:00;239;36.8;39
10.08.2014;19:25:00;183;36.8;39
10.08.2014;19:35:00;162;36.8;38
10.08.2014;19:45:00;140;36.9;38
10.08.2014;19:55:00;160;36.9;38
10.08.2014;20:05:00;261;36.9;38
10.08.2014;20:15:00;123;36.9;38
10.08.2014;20:25:00;88;37.0;38
10.08.2014;20:35:00;88;37.0;37
10.08.2014;20:45:00;89;37.0;37
10.08.2014;20:55:00;87;37.0;37
10.08.2014;21:00:00;0;37.0;0
11.08.2014;06:55:00;0;0;19
11.08.2014;07:05:00;98;0;23
11.08.2014;07:15:00;373;0;31
11.08.2014;07:25:00;410;0.1;32
11.08.2014;07:35:00;387;0.1;32
11.08.2014;07:45:00;403;0.2;32
11.08.2014;07:55:00;587;0.3;33
11.08.2014;08:05:00;764;0.4;33
11.08.2014;08:15:00;642;0.6;33
11.08.2014;08:25:00;1250;0.7;33
11.08.2014;08:35:00;1053;0.9;34
11.08.2014;08:45:00;1057;1.0;34
11.08.2014;08:55:00;1344;1.2;34
11.08.2014;09:05:00;698;1.4;34
11.08.2014;09:15:00;485;1.5;35
11.08.2014;09:25:00;887;1.7;35
11.08.2014;09:35:00;1028;1.8;35
11.08.2014;09:45:00;1005;2.0;35
11.08.2014;09:55:00;887;2.1;35
11.08.2014;10:05:00;1421;2.4;35
11.08.2014;10:15:00;1577;2.6;35
11.08.2014;10:25:00;692;2.8;36
11.08.2014;10:35:00;495;2.9;36
11.08.2014;10:45:00;197;2.9;36
11.08.2014;10:55:00;260;2.9;36
11.08.2014;11:05:00;602;3.0;36
11.08.2014;11:15:00;644;3.1;36
11.08.2014;11:25:00;639;3.2;36
11.08.2014;11:35:00;1812;3.5;36
11.08.2014;11:45:00;1107;3.7;36
11.08.2014;11:55:00;526;3.8;36
11.08.2014;12:05:00;1034;4.0;36
11.08.2014;12:15:00;955;4.1;36
11.08.2014;12:25:00;970;4.3;36
11.08.2014;12:35:00;2101;4.6;36
11.08.2014;12:45:00;1101;4.8;36
11.08.2014;12:55:00;1017;5.0;36
11.08.2014;13:05:00;1468;5.2;36
11.08.2014;13:15:00;995;5.4;36
11.08.2014;13:25:00;1561;5.6;36
11.08.2014;13:35:00;1518;5.8;36
11.08.2014;13:45:00;1785;6.1;36
11.08.2014;13:55:00;960;6.3;36
11.08.2014;14:05:00;1481;6.5;36
11.08.2014;14:15:00;1605;6.7;36
11.08.2014;14:25:00;1306;6.9;37
11.08.2014;14:35:00;1542;7.2;37
11.08.2014;14:45:00;993;7.4;37
11.08.2014;14:55:00;1563;7.6;37
11.08.2014;15:05:00;1341;7.8;37
11.08.2014;15:15:00;1965;8.1;37
11.08.2014;15:25:00;1625;8.4;37
11.08.2014;15:35:00;961;8.6;37
11.08.2014;15:45:00;1075;8.8;37
11.08.2014;15:55:00;1178;9.0;37
11.08.2014;16:05:00;806;9.1;37
11.08.2014;16:15:00;1406;9.4;37
11.08.2014;16:25:00;1122;9.6;37
11.08.2014;16:35:00;1814;9.8;37
11.08.2014;16:45:00;995;10.0;37
11.08.2014;16:55:00;858;10.2;37
11.08.2014;17:05:00;965;10.3;37
11.08.2014;17:15:00;1192;10.5;37
11.08.2014;17:25:00;1840;10.8;37
11.08.2014;17:35:00;1076;11.0;37
11.08.2014;17:45:00;1572;11.2;37
11.08.2014;17:55:00;982;11.4;37
11.08.2014;18:05:00;1589;11.7;37
11.08.2014;18:15:00;1590;11.9;37
11.08.2014;18:25:00;1473;12.2;37
11.08.2014;18:35:00;1334;12.4;37
11.08.2014;18:45:00;1214;12.6;37
11.08.2014;18:55:00;856;12.8;37
11.08.2014;19:05:00;725;12.9;37
11.08.2014;19:15:00;901;13.0;37
11.08.2014;19:25:00;739;13.2;37
11.08.2014;19:35:00;513;13.2;37
11.08.2014;19:45:00;480;13.3;37
11.08.2014;19:55:00;382;13.4;37
11.08.2014;20:05:00;388;13.5;36
11.08.2014;20:15:00;258;13.5;36
11.08.2014;20:25:00;137;13.5;36
11.08.2014;20:35:00;31;13.5;36
11.08.2014;21:00:00;0;13.5;0
12.08.2014;06:30:00;0;0;10
12.08.2014;06:40:00;147;0;30
12.08.2014;06:50:00;270;0;31
12.08.2014;07:00:00;323;0.1;31
12.08.2014;07:10:00;363;0.1;32
12.08.2014;07:20:00;421;0.2;32
12.08.2014;07:30:00;488;0.3;32
12.08.2014;07:40:00;566;0.4;33
12.08.2014;07:50:00;751;0.5;33
12.08.2014;08:00:00;774;0.6;33
12.08.2014;08:10:00;1089;0.8;33
12.08.2014;08:20:00;897;0.9;33
12.08.2014;08:30:00;1104;1.1;34
12.08.2014;08:40:00;1315;1.3;34
12.08.2014;08:50:00;2334;1.8;34
12.08.2014;09:00:00;2303;2.1;35
12.08.2014;09:10:00;3306;2.7;36
12.08.2014;09:20:00;3753;3.3;38
12.08.2014;09:30:00;3955;3.9;39
12.08.2014;09:40:00;3281;4.5;41
12.08.2014;09:50:00;3861;5.0;40
12.08.2014;10:00:00;4925;5.8;43
12.08.2014;10:10:00;4057;6.5;43
12.08.2014;10:20:00;2409;7.2;44
12.08.2014;10:30:00;2710;7.8;44
12.08.2014;10:40:00;5251;8.6;45
12.08.2014;10:50:00;5997;9.6;46
12.08.2014;11:00:00;6155;10.7;46
12.08.2014;11:10:00;5378;11.6;46
12.08.2014;11:20:00;5120;12.5;45
12.08.2014;11:30:00;6448;13.5;44
12.08.2014;11:40:00;3839;14.3;47
12.08.2014;11:50:00;5569;15.1;47
12.08.2014;12:00:00;6769;16.3;44
12.08.2014;12:10:00;6216;17.3;47
12.08.2014;12:20:00;4981;18.3;43
12.08.2014;12:30:00;3329;18.8;44
12.08.2014;12:40:00;2979;19.3;44
12.08.2014;12:50:00;3811;20.0;45
12.08.2014;13:00:00;6309;20.7;46
12.08.2014;13:10:00;5194;21.7;44
12.08.2014;13:20:00;6708;22.8;48
12.08.2014;13:30:00;6099;23.8;44
12.08.2014;13:40:00;5890;24.9;48
12.08.2014;13:50:00;5118;25.9;44
12.08.2014;14:00:00;6267;26.8;47
12.08.2014;14:10:00;7531;28.1;44
12.08.2014;14:20:00;4369;28.9;46
12.08.2014;14:30:00;5398;29.8;47
12.08.2014;14:40:00;4755;30.6;44
12.08.2014;14:50:00;5817;31.5;47
12.08.2014;15:00:00;5069;32.5;43
12.08.2014;15:10:00;6664;33.6;47
12.08.2014;15:20:00;4104;34.3;44
12.08.2014;15:30:00;6150;35.3;47
12.08.2014;15:40:00;5844;36.2;44
12.08.2014;15:50:00;6751;37.3;47
12.08.2014;16:00:00;6905;38.5;46
12.08.2014;16:10:00;6152;39.5;44
12.08.2014;16:20:00;5473;40.5;46
12.08.2014;16:30:00;4465;41.2;48
12.08.2014;16:40:00;5918;42.1;45
12.08.2014;16:50:00;4885;42.9;45
12.08.2014;17:00:00;4781;43.7;47
12.08.2014;17:10:00;2827;44.4;48
12.08.2014;17:20:00;2446;44.7;46
12.08.2014;17:30:00;3053;45.2;46
12.08.2014;17:40:00;2288;45.6;45
12.08.2014;17:50:00;1644;45.9;44
12.08.2014;18:00:00;1655;46.2;43
12.08.2014;18:10:00;1564;46.5;43
12.08.2014;18:20:00;1152;46.7;42
12.08.2014;18:30:00;966;46.9;41
12.08.2014;18:40:00;852;47.0;40
12.08.2014;18:50:00;654;47.2;40
12.08.2014;19:00:00;632;47.3;40
12.08.2014;19:10:00;463;47.3;39
12.08.2014;19:20:00;418;47.4;39
12.08.2014;19:30:00;339;47.5;39
12.08.2014;19:40:00;392;47.5;38
12.08.2014;19:50:00;270;47.6;38
12.08.2014;20:00:00;167;47.6;38
12.08.2014;20:10:00;184;47.6;38
12.08.2014;20:20:00;149;47.7;38
12.08.2014;20:30:00;133;47.7;37
12.08.2014;20:40:00;97;47.7;37
12.08.2014;20:50:00;90;47.7;37
12.08.2014;21:00:00;0;47.7;0
13.08.2014;06:40:00;0;0;2
13.08.2014;06:50:00;74;0;30
13.08.2014;07:00:00;146;0;31
13.08.2014;07:10:00;131;0;31
13.08.2014;07:20:00;143;0;32
13.08.2014;07:30:00;181;0.1;32
13.08.2014;07:40:00;209;0.1;32
13.08.2014;07:50:00;199;0.1;33
13.08.2014;08:00:00;214;0.2;33
13.08.2014;08:10:00;253;0.2;33
13.08.2014;08:20:00;254;0.2;33
13.08.2014;08:30:00;227;0.3;33
13.08.2014;08:40:00;307;0.3;34
13.08.2014;08:50:00;305;0.4;34
13.08.2014;09:00:00;261;0.4;34
13.08.2014;09:10:00;297;0.5;34
13.08.2014;09:20:00;371;0.5;34
13.08.2014;09:30:00;374;0.6;34
13.08.2014;09:40:00;447;0.7;34
13.08.2014;09:50:00;496;0.7;34
13.08.2014;10:00:00;277;0.8;34
13.08.2014;10:10:00;269;0.8;34
13.08.2014;10:20:00;505;0.9;35
13.08.2014;10:30:00;918;1.0;35
13.08.2014;10:40:00;880;1.2;35
13.08.2014;10:50:00;814;1.3;35
13.08.2014;11:00:00;819;1.4;35
13.08.2014;11:10:00;1022;1.6;35
13.08.2014;11:20:00;919;1.8;35
13.08.2014;11:30:00;718;1.9;35
13.08.2014;11:40:00;772;2.0;35
13.08.2014;11:50:00;727;2.1;35
13.08.2014;12:00:00;897;2.3;35
13.08.2014;12:10:00;1454;2.5;35
13.08.2014;12:20:00;684;2.6;35
13.08.2014;12:30:00;893;2.8;35
13.08.2014;12:40:00;1153;3.0;35
13.08.2014;12:50:00;1922;3.2;36
13.08.2014;13:00:00;1995;3.5;36
13.08.2014;13:10:00;1357;3.8;36
13.08.2014;13:20:00;3285;4.2;36
13.08.2014;13:30:00;3678;4.8;38
13.08.2014;13:40:00;5131;5.5;40
13.08.2014;13:50:00;5013;6.6;45
13.08.2014;14:00:00;2628;7.1;44
13.08.2014;14:10:00;4042;7.6;43
13.08.2014;14:20:00;4018;8.4;45
13.08.2014;14:30:00;2276;8.7;43
13.08.2014;14:40:00;2570;9.1;42
13.08.2014;14:50:00;2163;9.5;42
13.08.2014;15:00:00;1889;9.7;41
13.08.2014;15:10:00;3146;10.2;42
13.08.2014;15:20:00;2234;10.7;41
13.08.2014;15:30:00;844;10.8;40
13.08.2014;15:40:00;1589;11.1;39
13.08.2014;15:50:00;1009;11.3;39
13.08.2014;16:00:00;1252;11.5;39
13.08.2014;16:10:00;1021;11.7;38
13.08.2014;16:20:00;5936;12.3;39
13.08.2014;16:30:00;1242;12.6;40
13.08.2014;16:40:00;2204;12.9;40
13.08.2014;16:50:00;2828;13.4;41
13.08.2014;17:00:00;3326;14.1;42
13.08.2014;17:10:00;5601;15.0;45
13.08.2014;17:20:00;4994;15.9;47
13.08.2014;17:30:00;4189;16.6;48
13.08.2014;17:40:00;2736;17.0;45
13.08.2014;17:50:00;3573;17.5;46
13.08.2014;18:00:00;2596;18.0;45
13.08.2014;18:10:00;1883;18.4;44
13.08.2014;18:20:00;1180;18.6;43
13.08.2014;18:30:00;1711;19.0;42
13.08.2014;18:40:00;2297;19.3;42
13.08.2014;18:50:00;1906;19.6;42
13.08.2014;19:00:00;1569;19.9;41
13.08.2014;19:10:00;1345;20.2;40
13.08.2014;19:20:00;329;20.3;40
13.08.2014;19:30:00;305;20.3;39
13.08.2014;19:40:00;240;20.4;39
13.08.2014;19:50:00;232;20.4;39
13.08.2014;20:00:00;205;20.4;38
13.08.2014;20:10:00;208;20.5;38
13.08.2014;20:20:00;159;20.5;38
13.08.2014;20:30:00;120;20.5;38
13.08.2014;20:40:00;99;20.5;38
13.08.2014;21:00:00;0;20.5;0
14.08.2014;06:55:00;0;0;19
14.08.2014;07:05:00;139;0;31
14.08.2014;07:15:00;194;0;31
14.08.2014;07:25:00;274;0;32
14.08.2014;07:35:00;332;0.1;32
14.08.2014;07:45:00;416;0.2;33
14.08.2014;07:55:00;446;0.2;33
14.08.2014;08:05:00;556;0.3;33
14.08.2014;08:15:00;491;0.4;33
14.08.2014;08:25:00;427;0.5;34
14.08.2014;08:35:00;401;0.5;34
14.08.2014;08:45:00;519;0.6;34
14.08.2014;08:55:00;441;0.7;34
14.08.2014;09:05:00;678;0.8;34
14.08.2014;09:15:00;1103;1.0;34
14.08.2014;09:25:00;1891;1.2;35
14.08.2014;09:35:00;1437;1.5;35
14.08.2014;09:45:00;1086;1.7;35
14.08.2014;09:55:00;1385;1.9;35
14.08.2014;10:05:00;1614;2.2;35
14.08.2014;10:15:00;1310;2.4;36
14.08.2014;10:25:00;1198;2.6;36
14.08.2014;10:35:00;1093;2.8;36
14.08.2014;10:45:00;1284;3.0;36
14.08.2014;10:55:00;2309;3.3;36
14.08.2014;11:05:00;2348;3.7;37
14.08.2014;11:15:00;2287;4.1;37
14.08.2014;11:25:00;6319;5.0;42
14.08.2014;11:35:00;2960;5.5;41
14.08.2014;11:45:00;3526;6.1;42
14.08.2014;11:55:00;3641;6.7;42
14.08.2014;12:05:00;4263;7.4;43
14.08.2014;12:15:00;6283;8.3;46
14.08.2014;12:25:00;7686;9.5;45
14.08.2014;12:35:00;5807;10.7;47
14.08.2014;12:45:00;4552;11.4;47
14.08.2014;12:55:00;8101;12.5;46
14.08.2014;13:05:00;8652;13.9;44
14.08.2014;13:15:00;7407;15.2;45
14.08.2014;13:25:00;2681;15.8;43
14.08.2014;13:35:00;4626;16.6;46
14.08.2014;13:45:00;4156;17.4;47
14.08.2014;13:55:00;1840;17.8;45
14.08.2014;14:05:00;1703;18.0;44
14.08.2014;14:15:00;2572;18.4;43
14.08.2014;14:25:00;6883;19.7;46
14.08.2014;14:35:00;7897;20.8;47
14.08.2014;14:45:00;5296;21.8;43
14.08.2014;14:55:00;5109;22.6;46
14.08.2014;15:05:00;6951;23.7;45
14.08.2014;15:15:00;3732;24.6;45
14.08.2014;15:25:00;3441;25.1;43
14.08.2014;15:35:00;6115;26.1;47
14.08.2014;15:45:00;5660;26.8;47
14.08.2014;15:55:00;7768;28.0;46
14.08.2014;16:05:00;3307;28.7;43
14.08.2014;16:15:00;5223;29.6;47
14.08.2014;16:25:00;2403;30.1;46
14.08.2014;16:35:00;2810;30.6;45
14.08.2014;16:45:00;2185;31.0;45
14.08.2014;16:55:00;5792;31.7;46
14.08.2014;17:05:00;4973;32.6;44
14.08.2014;17:15:00;5064;33.4;46
14.08.2014;17:25:00;4512;34.1;48
14.08.2014;17:35:00;3478;34.8;48
14.08.2014;17:45:00;1615;35.0;45
14.08.2014;17:55:00;2637;35.5;45
14.08.2014;18:05:00;3265;36.0;46
14.08.2014;18:15:00;3022;36.5;46
14.08.2014;18:25:00;2011;36.9;45
14.08.2014;18:35:00;563;37.1;43
14.08.2014;18:45:00;717;37.2;41
14.08.2014;18:55:00;904;37.4;41
14.08.2014;19:05:00;685;37.5;40
14.08.2014;19:15:00;519;37.6;40
14.08.2014;19:25:00;635;37.7;40
14.08.2014;19:35:00;1107;37.8;40
14.08.2014;19:45:00;471;37.9;39
14.08.2014;19:55:00;217;38.0;39
14.08.2014;20:05:00;178;38.0;39
14.08.2014;20:15:00;143;38.0;39
14.08.2014;20:25:00;102;38.1;38
14.08.2014;20:35:00;97;38.1;38
15.08.2014;07:00:00;68;0;18
15.08.2014;07:10:00;258;0;30
15.08.2014;07:20:00;162;0;31
15.08.2014;07:30:00;113;0;32
15.08.2014;07:40:00;173;0.1;32
15.08.2014;07:50:00;190;0.1;32
15.08.2014;08:00:00;289;0.1;33
15.08.2014;08:10:00;265;0.2;33
15.08.2014;08:20:00;188;0.2;33
15.08.2014;08:30:00;250;0.3;33
15.08.2014;08:40:00;361;0.3;33
15.08.2014;08:50:00;461;0.4;34
15.08.2014;09:00:00;1024;0.5;34
15.08.2014;09:10:00;1109;0.7;34
15.08.2014;09:20:00;1243;0.9;34
15.08.2014;09:30:00;1107;1.1;34
15.08.2014;09:40:00;1644;1.3;35
15.08.2014;09:50:00;1220;1.5;35
15.08.2014;10:00:00;1127;1.7;35
15.08.2014;10:10:00;1905;2.0;35
15.08.2014;10:20:00;1894;2.3;35
15.08.2014;10:30:00;1435;2.6;36
15.08.2014;10:40:00;1984;2.9;36
15.08.2014;10:50:00;922;3.1;36
15.08.2014;11:00:00;1489;3.3;36
15.08.2014;11:10:00;1722;3.6;36
15.08.2014;11:20:00;4847;4.2;38
15.08.2014;11:30:00;2592;4.7;39
15.08.2014;11:40:00;2520;5.1;39
15.08.2014;11:50:00;3324;5.7;41
15.08.2014;12:00:00;3027;6.2;40
15.08.2014;12:10:00;7925;7.5;47
15.08.2014;12:20:00;8162;8.9;44
15.08.2014;12:30:00;6670;10.1;44
15.08.2014;12:40:00;6057;11.0;44
15.08.2014;12:50:00;4992;12.0;45
15.08.2014;13:00:00;5297;13.0;46
15.08.2014;13:10:00;7673;14.6;45
15.08.2014;13:20:00;7886;15.9;47
15.08.2014;13:30:00;9489;17.5;44
15.08.2014;13:40:00;6375;18.8;45
15.08.2014;13:50:00;7294;20.0;47
15.08.2014;14:00:00;8650;21.5;44
15.08.2014;14:10:00;9103;22.9;45
15.08.2014;14:20:00;9026;24.4;47
15.08.2014;14:30:00;8542;25.9;44
15.08.2014;14:40:00;9468;27.3;47
15.08.2014;14:50:00;8467;28.6;47
15.08.2014;15:00:00;2952;29.4;43
15.08.2014;15:10:00;774;29.6;42
15.08.2014;15:20:00;449;29.7;42
15.08.2014;15:30:00;1609;29.9;42
15.08.2014;15:40:00;1383;30.1;41
15.08.2014;15:50:00;1941;30.4;41
15.08.2014;16:00:00;2342;30.8;42
15.08.2014;16:10:00;1891;31.1;41
15.08.2014;16:20:00;7383;31.9;44
15.08.2014;16:30:00;3349;32.7;46
15.08.2014;16:40:00;3117;33.1;45
15.08.2014;16:50:00;2475;33.6;45
15.08.2014;17:00:00;2373;34.0;44
15.08.2014;17:10:00;2795;34.4;44
15.08.2014;17:20:00;2281;34.8;43
15.08.2014;17:30:00;1875;35.1;42
15.08.2014;17:40:00;2411;35.5;43
15.08.2014;17:50:00;1060;35.8;41
15.08.2014;18:00:00;2131;36.0;41
15.08.2014;18:10:00;2729;36.4;41
15.08.2014;18:20:00;2322;36.8;42
15.08.2014;18:30:00;930;37.0;41
15.08.2014;18:40:00;1038;37.2;40
15.08.2014;18:50:00;960;37.4;40
15.08.2014;19:00:00;974;37.6;39
15.08.2014;19:10:00;597;37.7;39
15.08.2014;19:20:00;947;37.8;39
15.08.2014;19:30:00;628;37.9;39
15.08.2014;19:40:00;236;38.0;38
15.08.2014;19:50:00;169;38.0;38
15.08.2014;20:00:00;211;38.0;38
15.08.2014;20:10:00;214;38.1;38
15.08.2014;20:20:00;177;38.1;38
15.08.2014;20:30:00;113;38.1;38
15.08.2014;21:00:00;0;38.1;0
16.08.2014;06:35:00;0;0;1
16.08.2014;06:45:00;133;0;29
16.08.2014;06:55:00;150;0;31
16.08.2014;07:05:00;237;0;31
16.08.2014;07:15:00;397;0.1;32
16.08.2014;07:25:00;425;0.2;32
16.08.2014;07:35:00;462;0.2;33
16.08.2014;07:45:00;762;0.3;33
16.08.2014;07:55:00;935;0.5;33
16.08.2014;08:05:00;714;0.6;34
16.08.2014;08:15:00;505;0.7;34
16.08.2014;08:25:00;511;0.8;34
16.08.2014;08:35:00;458;0.9;34
16.08.2014;08:45:00;619;1.0;34
16.08.2014;08:55:00;987;1.1;34
16.08.2014;09:05:00;1074;1.3;34
16.08.2014;09:15:00;1261;1.5;35
16.08.2014;09:25:00;915;1.7;35
16.08.2014;09:35:00;1059;1.8;35
16.08.2014;09:45:00;1849;2.1;35
16.08.2014;09:55:00;2218;2.5;35
16.08.2014;10:05:00;1558;2.7;35
16.08.2014;10:15:00;2708;3.2;36
16.08.2014;10:25:00;3179;3.7;38
16.08.2014;10:35:00;2703;4.2;39
16.08.2014;10:45:00;2713;4.7;39
16.08.2014;10:55:00;2403;5.1;39
16.08.2014;11:05:00;6566;6.0;42
16.08.2014;11:15:00;4757;6.8;43
16.08.2014;11:25:00;7293;8.0;46
16.08.2014;11:35:00;6787;9.1;46
16.08.2014;11:45:00;5926;10.2;44
16.08.2014;11:55:00;2644;10.6;43
16.08.2014;12:05:00;3167;11.0;42
16.08.2014;12:15:00;3825;11.6;43
16.08.2014;12:25:00;6969;12.8;47
16.08.2014;12:35:00;5389;13.6;44
16.08.2014;12:45:00;6197;14.7;45
16.08.2014;12:55:00;6117;15.8;47
16.08.2014;13:05:00;6035;17.0;44
16.08.2014;13:15:00;2399;17.5;44
16.08.2014;13:25:00;2053;17.8;43
16.08.2014;13:35:00;1954;18.2;42
16.08.2014;13:45:00;3165;18.8;44
16.08.2014;13:55:00;1507;19.0;42
16.08.2014;14:05:00;1718;19.3;41
16.08.2014;14:15:00;466;19.4;40
16.08.2014;14:25:00;1594;19.6;39
16.08.2014;14:35:00;1133;19.8;39
16.08.2014;14:45:00;952;20.0;39
16.08.2014;14:55:00;719;20.1;39
16.08.2014;15:05:00;975;20.3;38
16.08.2014;15:15:00;4781;20.9;40
16.08.2014;15:25:00;7559;21.9;45
16.08.2014;15:35:00;7030;23.2;44
16.08.2014;15:45:00;7237;24.4;47
16.08.2014;15:55:00;6907;25.6;44
16.08.2014;16:05:00;5103;26.6;47
16.08.2014;16:15:00;6615;27.6;46
16.08.2014;16:25:00;6312;28.6;44
16.08.2014;16:35:00;6050;29.6;46
16.08.2014;16:45:00;3990;30.3;47
16.08.2014;16:55:00;2114;30.7;45
16.08.2014;17:05:00;850;30.9;43
16.08.2014;17:15:00;393;31.0;41
16.08.2014;17:25:00;482;31.0;40
16.08.2014;17:35:00;402;31.1;40
16.08.2014;17:45:00;221;31.2;40
16.08.2014;17:55:00;251;31.2;39
16.08.2014;18:05:00;316;31.2;39
16.08.2014;18:15:00;596;31.3;38
16.08.2014;18:25:00;1754;31.6;38
16.08.2014;18:35:00;2147;32.0;39
16.08.2014;18:45:00;1220;32.2;38
16.08.2014;18:55:00;697;32.4;38
16.08.2014;19:05:00;1031;32.5;38
16.08.2014;19:15:00;773;32.7;38
16.08.2014;19:25:00;506;32.7;38
16.08.2014;19:35:00;405;32.8;37
16.08.2014;19:45:00;493;32.9;37
16.08.2014;19:55:00;340;33.0;37
16.08.2014;20:05:00;236;33.0;37
16.08.2014;20:15:00;180;33.0;37
16.08.2014;20:25:00;143;33.1;37
16.08.2014;20:35:00;0;33.1;36
17.08.2014;06:40:00;146;0;29
17.08.2014;06:50:00;184;0;30
17.08.2014;07:00:00;221;0;31
17.08.2014;07:10:00;254;0.1;31
17.08.2014;07:20:00;284;0.1;32
17.08.2014;07:30:00;323;0.2;32
17.08.2014;07:40:00;363;0.2;32
17.08.2014;07:50:00;419;0.3;32
17.08.2014;08:00:00;648;0.4;33
17.08.2014;08:10:00;1270;0.6;33
17.08.2014;08:20:00;1575;0.8;33
17.08.2014;08:30:00;1879;1.1;33
17.08.2014;08:40:00;2183;1.5;34
17.08.2014;08:50:00;2537;1.9;34
17.08.2014;09:00:00;2894;2.3;36
17.08.2014;09:10:00;3289;2.9;37
17.08.2014;09:20:00;3615;3.4;38
17.08.2014;09:30:00;3958;4.1;39
17.08.2014;09:40:00;4282;4.8;41
17.08.2014;09:50:00;4579;5.5;42
17.08.2014;10:00:00;4865;6.3;44
17.08.2014;10:10:00;5150;7.1;45
17.08.2014;10:20:00;3787;7.8;45
17.08.2014;10:30:00;3611;8.6;46
17.08.2014;10:40:00;4710;9.4;47
17.08.2014;10:50:00;6183;10.5;45
17.08.2014;11:00:00;6398;11.5;46
17.08.2014;11:10:00;6574;12.6;45
17.08.2014;11:20:00;6744;13.7;46
17.08.2014;11:30:00;6858;14.8;44
17.08.2014;11:40:00;7052;16.0;47
17.08.2014;11:50:00;7096;17.1;44
17.08.2014;12:00:00;7350;18.3;46
17.08.2014;12:10:00;7520;19.5;46
17.08.2014;12:20:00;7673;20.7;44
17.08.2014;12:30:00;7705;22.0;45
17.08.2014;12:40:00;7894;23.3;47
17.08.2014;12:50:00;7638;24.6;45
17.08.2014;13:00:00;7721;25.9;44
17.08.2014;13:10:00;7797;27.1;47
17.08.2014;13:20:00;7879;28.4;46
17.08.2014;13:30:00;7477;29.7;44
17.08.2014;13:40:00;7435;30.9;46
17.08.2014;13:50:00;7731;32.1;47
17.08.2014;14:00:00;7841;33.5;44
17.08.2014;14:10:00;7797;34.8;45
17.08.2014;14:20:00;8008;36.1;47
17.08.2014;14:30:00;7553;37.3;45
17.08.2014;14:40:00;6974;38.5;44
17.08.2014;14:50:00;7468;39.7;47
17.08.2014;15:00:00;7459;40.9;45
17.08.2014;15:10:00;6801;42.0;45
17.08.2014;15:20:00;6301;43.1;47
17.08.2014;15:30:00;7231;44.3;44
17.08.2014;15:40:00;5991;45.4;48
17.08.2014;15:50:00;7130;46.4;44
17.08.2014;16:00:00;6655;47.5;47
17.08.2014;16:10:00;4810;48.3;43
17.08.2014;16:20:00;5587;49.2;47
17.08.2014;16:30:00;5427;50.1;47
17.08.2014;16:40:00;4438;50.8;44
17.08.2014;16:50:00;4729;51.6;46
17.08.2014;17:00:00;4447;52.3;48
17.08.2014;17:10:00;3146;52.9;47
17.08.2014;17:20:00;1364;53.3;46
17.08.2014;17:30:00;2893;53.7;45
17.08.2014;17:40:00;3112;54.3;46
17.08.2014;17:50:00;2010;54.7;45
17.08.2014;18:00:00;2439;55.0;44
17.08.2014;18:10:00;2847;55.5;44
17.08.2014;18:20:00;2967;55.9;44
17.08.2014;18:30:00;2571;56.3;44
17.08.2014;18:40:00;1374;56.6;42
17.08.2014;18:50:00;1806;56.9;42
17.08.2014;19:00:00;1442;57.2;41
17.08.2014;19:10:00;804;57.3;40
17.08.2014;19:20:00;476;57.4;40
17.08.2014;19:30:00;468;57.5;39
17.08.2014;19:40:00;481;57.6;39
17.08.2014;19:50:00;409;57.6;39
17.08.2014;20:00:00;364;57.7;38
17.08.2014;20:10:00;261;57.7;38
17.08.2014;20:20:00;177;57.8;38
17.08.2014;20:30:00;113;57.8;38
17.08.2014;20:40:00;98;57.8;38
17.08.2014;21:00:00;0;57.8;0
18.08.2014;06:35:00;0;0;24
18.08.2014;06:45:00;160;0;30
18.08.2014;06:55:00;206;0;31
18.08.2014;07:05:00;207;0;31
18.08.2014;07:15:00;500;0.1;31
18.08.2014;07:25:00;739;0.2;32
18.08.2014;07:35:00;589;0.3;32
18.08.2014;07:45:00;757;0.4;32
18.08.2014;07:55:00;807;0.6;33
18.08.2014;08:05:00;1001;0.7;33
18.08.2014;08:15:00;1472;1.0;33
18.08.2014;08:25:00;2425;1.3;34
18.08.2014;08:35:00;1774;1.7;34
18.08.2014;08:45:00;1875;2.0;34
18.08.2014;08:55:00;2543;2.3;35
18.08.2014;09:05:00;1743;2.6;36
18.08.2014;09:15:00;2879;3.1;37
18.08.2014;09:25:00;3834;3.7;38
18.08.2014;09:35:00;3287;4.3;40
18.08.2014;09:45:00;4294;5.0;41
18.08.2014;09:55:00;4494;5.7;42
18.08.2014;10:05:00;3653;6.4;44
18.08.2014;10:15:00;2318;6.9;42
18.08.2014;10:25:00;1907;7.2;41
18.08.2014;10:35:00;2169;7.6;41
18.08.2014;10:45:00;5718;8.4;43
18.08.2014;10:55:00;3902;9.1;45
18.08.2014;11:05:00;3528;9.6;44
18.08.2014;11:15:00;4976;10.3;45
18.08.2014;11:25:00;3622;10.9;45
18.08.2014;11:35:00;2538;11.5;45
18.08.2014;11:45:00;4480;12.1;45
18.08.2014;11:55:00;2874;12.6;44
18.08.2014;12:05:00;2251;13.0;44
18.08.2014;12:15:00;2194;13.4;43
18.08.2014;12:25:00;3051;13.8;42
18.08.2014;12:35:00;3167;14.3;43
18.08.2014;12:45:00;6298;15.4;47
18.08.2014;12:55:00;6887;16.7;44
18.08.2014;13:05:00;4997;17.5;44
18.08.2014;13:15:00;5862;18.4;47
18.08.2014;13:25:00;7971;19.5;47
18.08.2014;13:35:00;8935;20.8;46
18.08.2014;13:45:00;6740;21.9;44
18.08.2014;13:55:00;5210;22.9;47
18.08.2014;14:05:00;6388;24.2;44
18.08.2014;14:15:00;8001;25.5;45
18.08.2014;14:25:00;7172;26.6;46
18.08.2014;14:35:00;5781;27.5;45
18.08.2014;14:50:00;6341;29.0;46
18.08.2014;15:00:00;4548;29.7;43
18.08.2014;15:10:00;5252;30.2;44
18.08.2014;15:20:00;7511;31.5;45
18.08.2014;15:30:00;5808;32.5;46
18.08.2014;15:40:00;7263;33.6;45
18.08.2014;15:50:00;6499;34.6;46
18.08.2014;16:00:00;7013;35.6;47
18.08.2014;16:10:00;6751;36.6;46
18.08.2014;16:20:00;6240;37.6;45
18.08.2014;16:30:00;6121;38.6;46
18.08.2014;16:40:00;5537;39.5;45
18.08.2014;16:50:00;4929;40.4;45
18.08.2014;17:00:00;4584;41.1;47
18.08.2014;17:10:00;4302;41.9;48
18.08.2014;17:20:00;4015;42.5;49
18.08.2014;17:30:00;3801;43.2;44
18.08.2014;17:40:00;3532;43.8;44
18.08.2014;17:50:00;1356;44.1;44
18.08.2014;18:00:00;1308;44.3;43
18.08.2014;18:10:00;2280;44.7;43
18.08.2014;18:20:00;1701;45.0;42
18.08.2014;18:30:00;1896;45.2;42
18.08.2014;18:40:00;666;45.3;41
18.08.2014;18:50:00;1341;45.6;40
18.08.2014;19:00:00;1017;45.7;40
18.08.2014;19:10:00;895;45.9;40
18.08.2014;19:20:00;443;45.9;39
18.08.2014;19:30:00;382;46.0;39
18.08.2014;19:40:00;395;46.1;39
18.08.2014;19:50:00;392;46.1;39
18.08.2014;20:00:00;422;46.2;39
18.08.2014;20:10:00;299;46.3;38
18.08.2014;20:20:00;138;46.3;38
18.08.2014;20:30:00;91;46.3;38
19.08.2014;06:40:00;8;0;8
19.08.2014;06:50:00;161;0;29
19.08.2014;07:00:00;195;0;31
19.08.2014;07:10:00;191;0;31
19.08.2014;07:20:00;223;0.1;32
19.08.2014;07:30:00;223;0.1;32
19.08.2014;07:40:00;215;0.2;33
19.08.2014;07:50:00;550;0.2;33
19.08.2014;08:00:00;615;0.3;33
19.08.2014;08:10:00;999;0.5;33
19.08.2014;08:20:00;668;0.6;34
19.08.2014;08:30:00;818;0.8;34
19.08.2014;08:40:00;892;0.9;34
19.08.2014;08:50:00;940;1.1;34
19.08.2014;09:00:00;997;1.2;34
19.08.2014;09:10:00;2353;1.5;35
19.08.2014;09:20:00;3616;2.0;35
19.08.2014;09:30:00;1817;2.3;36
19.08.2014;09:40:00;1320;2.5;36
19.08.2014;09:50:00;1868;2.8;36
19.08.2014;10:00:00;2466;3.2;37
19.08.2014;10:10:00;2620;3.6;37
19.08.2014;10:20:00;2382;4.0;38
19.08.2014;10:30:00;3801;4.5;39
19.08.2014;10:40:00;2868;5.0;39
19.08.2014;10:50:00;4801;5.6;40
19.08.2014;11:00:00;3025;6.3;42
19.08.2014;11:10:00;6250;7.0;43
19.08.2014;11:20:00;4986;7.9;46
19.08.2014;11:30:00;4656;8.6;45
19.08.2014;11:40:00;4585;9.5;43
19.08.2014;11:50:00;4433;10.4;46
19.08.2014;12:00:00;3388;11.0;45
19.08.2014;12:10:00;4804;11.7;46
19.08.2014;12:20:00;4213;12.4;46
19.08.2014;12:30:00;2592;12.9;45
19.08.2014;12:40:00;4510;13.7;47
19.08.2014;12:50:00;2923;14.2;46
19.08.2014;13:00:00;4256;14.7;45
19.08.2014;13:10:00;3289;15.5;47
19.08.2014;13:20:00;2488;15.9;45
19.08.2014;13:30:00;2738;16.4;45
19.08.2014;13:40:00;3017;16.9;45
19.08.2014;13:50:00;1596;17.2;43
19.08.2014;14:00:00;1560;17.5;42
19.08.2014;14:10:00;5907;18.2;44
19.08.2014;14:20:00;3051;18.7;45
19.08.2014;14:30:00;3218;19.2;45
19.08.2014;14:40:00;3720;19.8;45
19.08.2014;14:50:00;1729;20.1;44
19.08.2014;15:00:00;2985;20.6;43
19.08.2014;15:10:00;5548;21.8;44
19.08.2014;15:20:00;3613;22.6;45
19.08.2014;15:30:00;2686;23.0;44
19.08.2014;15:40:00;3522;23.5;44
19.08.2014;15:50:00;6234;24.6;46
19.08.2014;16:00:00;6625;25.7;46
19.08.2014;16:10:00;4065;26.6;44
19.08.2014;16:20:00;7059;27.6;46
19.08.2014;16:30:00;5524;28.4;48
19.08.2014;16:40:00;2511;28.9;42
19.08.2014;16:50:00;1767;29.2;42
19.08.2014;17:00:00;2236;29.6;42
19.08.2014;17:10:00;3548;30.1;43
19.08.2014;17:20:00;3565;30.6;43
19.08.2014;17:30:00;4446;31.2;44
19.08.2014;17:40:00;1802;31.7;44
19.08.2014;17:50:00;2201;32.0;43
19.08.2014;18:00:00;1911;32.3;42
19.08.2014;18:10:00;2359;32.7;42
19.08.2014;18:20:00;1103;33.0;41
19.08.2014;18:30:00;1417;33.2;40
19.08.2014;18:40:00;839;33.4;40
19.08.2014;18:50:00;742;33.5;39
19.08.2014;19:00:00;526;33.6;39
19.08.2014;19:10:00;344;33.7;39
19.08.2014;19:20:00;374;33.7;38
19.08.2014;19:30:00;256;33.8;38
19.08.2014;19:40:00;301;33.8;38
19.08.2014;19:50:00;304;33.9;38
19.08.2014;20:00:00;185;33.9;38
19.08.2014;20:10:00;141;33.9;37
19.08.2014;20:20:00;95;34.0;37
19.08.2014;21:00:00;0;34.0;0
20.08.2014;06:45:00;147;0;29
20.08.2014;06:55:00;179;0;30
20.08.2014;07:05:00;275;0;31
20.08.2014;07:15:00;251;0.1;31
20.08.2014;07:25:00;407;0.1;32
20.08.2014;07:35:00;506;0.2;32
20.08.2014;07:45:00;642;0.3;33
20.08.2014;07:55:00;895;0.5;33
20.08.2014;08:05:00;1163;0.6;33
20.08.2014;08:15:00;1160;0.8;33
20.08.2014;08:25:00;820;1.0;34
20.08.2014;08:35:00;901;1.1;34
20.08.2014;08:45:00;827;1.2;34
20.08.2014;08:55:00;896;1.4;34
20.08.2014;09:05:00;1101;1.6;34
20.08.2014;09:15:00;1308;1.8;35
20.08.2014;09:25:00;1418;2.0;35
20.08.2014;09:35:00;1408;2.2;35
20.08.2014;09:45:00;1868;2.5;35
20.08.2014;09:55:00;1857;2.8;35
20.08.2014;10:05:00;1846;3.1;36
20.08.2014;10:15:00;2011;3.4;36
20.08.2014;10:25:00;3120;3.9;37
20.08.2014;10:35:00;3901;4.5;39
20.08.2014;10:45:00;4032;5.2;41
20.08.2014;10:55:00;6127;6.1;43
20.08.2014;11:05:00;4637;7.0;45
20.08.2014;11:15:00;5972;8.0;48
20.08.2014;11:25:00;6842;9.1;44
20.08.2014;11:35:00;6064;10.1;47
20.08.2014;11:45:00;4694;11.0;43
20.08.2014;11:55:00;3252;11.7;45
20.08.2014;12:05:00;2468;12.1;43
20.08.2014;12:15:00;1894;12.5;43
20.08.2014;12:25:00;2323;12.8;42
20.08.2014;12:35:00;2541;13.3;42
20.08.2014;12:45:00;2970;13.7;42
20.08.2014;12:55:00;3127;14.2;43
20.08.2014;13:05:00;2579;14.7;43
20.08.2014;13:15:00;2595;15.1;42
20.08.2014;13:25:00;2623;15.5;42
20.08.2014;13:35:00;2278;16.0;42
20.08.2014;13:45:00;2628;16.4;42
20.08.2014;13:55:00;3886;17.1;44
20.08.2014;14:05:00;3206;17.7;44
20.08.2014;14:15:00;3624;18.3;45
20.08.2014;14:25:00;7877;19.5;46
20.08.2014;14:35:00;8183;20.8;47
20.08.2014;14:45:00;4450;21.7;43
20.08.2014;14:55:00;2215;22.1;43
20.08.2014;15:05:00;2241;22.4;42
20.08.2014;15:15:00;3992;23.0;43
20.08.2014;15:25:00;3196;23.6;44
20.08.2014;15:35:00;2678;24.1;44
20.08.2014;15:45:00;2919;24.5;44
20.08.2014;15:55:00;2853;25.0;44
20.08.2014;16:05:00;3229;25.5;44
20.08.2014;16:15:00;3577;26.1;45
20.08.2014;16:25:00;2466;26.5;44
20.08.2014;16:35:00;1972;26.9;43
20.08.2014;16:45:00;1933;27.2;42
20.08.2014;16:55:00;2015;27.5;42
20.08.2014;17:05:00;1872;27.8;41
20.08.2014;17:15:00;1229;28.1;41
20.08.2014;17:25:00;1112;28.2;40
20.08.2014;17:35:00;2103;28.5;40
20.08.2014;17:45:00;2076;28.9;40
20.08.2014;17:55:00;1320;29.1;40
20.08.2014;18:05:00;1778;29.4;40
20.08.2014;18:15:00;1792;29.7;40
20.08.2014;18:25:00;1082;29.9;39
20.08.2014;18:35:00;1145;30.1;39
20.08.2014;18:45:00;1169;30.3;39
20.08.2014;18:55:00;699;30.4;38
20.08.2014;19:05:00;671;30.5;38
20.08.2014;19:15:00;428;30.6;38
20.08.2014;19:25:00;355;30.7;38
20.08.2014;19:35:00;241;30.7;38
20.08.2014;19:45:00;364;30.7;38
20.08.2014;19:55:00;293;30.8;38
20.08.2014;20:05:00;195;30.8;37
20.08.2014;20:15:00;118;30.9;37
20.08.2014;20:25:00;96;30.9;37
20.08.2014;20:35:00;88;30.9;37
20.08.2014;21:00:00;0;30.9;0
21.08.2014;06:50:00;165;0;30
21.08.2014;07:00:00;215;0;31
21.08.2014;07:10:00;275;0.1;32
21.08.2014;07:20:00;354;0.1;32
21.08.2014;07:30:00;475;0.2;32
21.08.2014;07:40:00;482;0.3;33
21.08.2014;07:50:00;507;0.3;33
21.08.2014;08:00:00;661;0.4;33
21.08.2014;08:10:00;1327;0.6;33
21.08.2014;08:20:00;756;0.8;34
21.08.2014;08:30:00;1137;0.9;34
21.08.2014;08:40:00;1804;1.2;34
21.08.2014;08:50:00;2425;1.6;34
21.08.2014;09:00:00;3102;2.1;36
21.08.2014;09:10:00;2884;2.6;37
21.08.2014;09:20:00;2214;3.0;37
21.08.2014;09:30:00;2320;3.4;38
21.08.2014;09:40:00;4154;4.1;39
21.08.2014;09:50:00;4503;4.8;41
21.08.2014;10:00:00;4887;5.6;43
21.08.2014;10:10:00;5148;6.4;45
21.08.2014;10:20:00;4826;7.2;46
21.08.2014;10:30:00;1706;7.8;45
21.08.2014;10:40:00;3181;8.2;43
21.08.2014;10:50:00;5605;9.2;47
21.08.2014;11:00:00;2924;9.8;46
21.08.2014;11:10:00;7394;10.7;47
21.08.2014;11:20:00;7111;11.9;45
21.08.2014;11:30:00;4662;12.8;47
21.08.2014;11:40:00;2015;13.1;42
21.08.2014;11:50:00;3018;13.5;42
21.08.2014;12:00:00;5413;14.3;45
21.08.2014;12:10:00;2156;14.7;44
21.08.2014;12:20:00;1617;14.9;42
21.08.2014;12:30:00;2748;15.4;42
21.08.2014;12:40:00;4645;16.2;46
21.08.2014;12:50:00;3985;16.9;46
21.08.2014;13:00:00;4118;17.5;46
21.08.2014;13:10:00;6589;18.3;47
21.08.2014;13:20:00;8119;19.5;46
21.08.2014;13:30:00;7800;20.8;44
21.08.2014;13:40:00;7629;22.0;47
21.08.2014;13:50:00;6402;23.2;45
21.08.2014;14:00:00;6861;24.4;44
21.08.2014;14:10:00;8276;25.3;46
21.08.2014;14:20:00;6437;26.5;44
21.08.2014;14:30:00;7770;27.4;46
21.08.2014;14:40:00;5918;28.3;45
21.08.2014;14:50:00;4021;29.2;47
21.08.2014;15:00:00;6536;29.9;47
21.08.2014;15:10:00;7818;31.2;46
21.08.2014;15:20:00;4112;32.1;43
21.08.2014;15:30:00;7184;33.3;47
21.08.2014;15:40:00;4823;34.0;43
21.08.2014;15:50:00;6613;35.0;47
21.08.2014;16:00:00;3480;35.8;43
21.08.2014;16:10:00;2647;36.3;43
21.08.2014;16:20:00;5242;37.2;47
21.08.2014;16:30:00;5875;38.2;44
21.08.2014;16:40:00;5360;39.0;46
21.08.2014;16:50:00;2557;39.4;45
21.08.2014;17:00:00;4601;40.2;47
21.08.2014;17:10:00;3074;40.7;47
21.08.2014;17:20:00;4277;41.5;44
21.08.2014;17:30:00;1834;41.9;42
21.08.2014;17:40:00;1528;42.1;42
21.08.2014;17:50:00;1681;42.4;42
21.08.2014;18:00:00;1841;42.7;42
21.08.2014;18:10:00;1783;43.0;41
21.08.2014;18:20:00;1735;43.3;41
21.08.2014;18:30:00;1029;43.5;40
21.08.2014;18:40:00;931;43.6;40
21.08.2014;18:50:00;805;43.8;40
21.08.2014;19:00:00;696;43.9;40
21.08.2014;19:10:00;899;44.0;39
21.08.2014;19:20:00;761;44.2;39
21.08.2014;19:30:00;627;44.3;39
21.08.2014;19:40:00;414;44.4;39
21.08.2014;19:50:00;407;44.4;39
21.08.2014;20:00:00;287;44.5;38
21.08.2014;20:10:00;164;44.5;38
21.08.2014;20:20:00;114;44.5;38
21.08.2014;21:00:00;0;44.5;0
22.08.2014;06:40:00;36;0;23
22.08.2014;06:50:00;190;0;31
22.08.2014;07:00:00;242;0;31
22.08.2014;07:10:00;310;0.1;32
22.08.2014;07:20:00;449;0.1;32
22.08.2014;07:30:00;528;0.2;33
22.08.2014;07:40:00;650;0.3;33
22.08.2014;07:50:00;723;0.4;33
22.08.2014;08:00:00;841;0.6;33
22.08.2014;08:10:00;1068;0.7;34
22.08.2014;08:20:00;1230;0.9;34
22.08.2014;08:30:00;1458;1.2;34
22.08.2014;08:40:00;1931;1.5;34
22.08.2014;08:50:00;2765;1.9;35
22.08.2014;09:00:00;2849;2.3;36
22.08.2014;09:10:00;3432;2.8;37
22.08.2014;09:20:00;3371;3.4;39
22.08.2014;09:30:00;3791;4.1;41
22.08.2014;09:40:00;3432;4.7;41
22.08.2014;09:50:00;3910;5.4;43
22.08.2014;10:00:00;3196;5.9;42
22.08.2014;10:10:00;2818;6.4;42
22.08.2014;10:20:00;4630;7.0;42
22.08.2014;10:30:00;5558;7.9;45
22.08.2014;10:40:00;5765;8.8;47
22.08.2014;10:50:00;5989;9.8;44
22.08.2014;11:00:00;6144;10.8;47
22.08.2014;11:10:00;6334;11.9;44
22.08.2014;11:20:00;6490;12.9;47
22.08.2014;11:30:00;6637;14.0;44
22.08.2014;11:40:00;6881;15.2;47
22.08.2014;11:50:00;6968;16.3;45
22.08.2014;12:00:00;7045;17.5;45
22.08.2014;12:10:00;7255;18.6;47
22.08.2014;12:20:00;7263;19.8;44
22.08.2014;12:30:00;7366;21.1;45
22.08.2014;12:40:00;7459;22.3;47
22.08.2014;12:50:00;7290;23.5;44
22.08.2014;13:00:00;7223;24.4;47
22.08.2014;13:10:00;3514;25.3;43
22.08.2014;13:20:00;7643;26.2;47
22.08.2014;13:30:00;4196;26.9;45
