Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.08.2014;13:40:00;7825;28.1;45
22.08.2014;13:50:00;6311;29.2;46
22.08.2014;14:00:00;7390;30.2;45
22.08.2014;14:10:00;7797;31.4;46
22.08.2014;14:20:00;4378;32.3;44
22.08.2014;14:30:00;4266;32.8;45
22.08.2014;14:40:00;2830;33.3;45
22.08.2014;14:50:00;5377;33.9;46
22.08.2014;15:00:00;7600;34.8;47
22.08.2014;15:10:00;7571;36.0;45
22.08.2014;15:20:00;7591;37.3;44
22.08.2014;15:30:00;4630;38.3;47
22.08.2014;15:40:00;1654;38.7;45
22.08.2014;15:50:00;1419;38.9;44
22.08.2014;16:00:00;1847;39.2;43
22.08.2014;16:10:00;7401;40.3;47
22.08.2014;16:20:00;6246;41.4;45
22.08.2014;16:30:00;6110;42.4;46
22.08.2014;16:40:00;5616;43.3;45
22.08.2014;16:50:00;3954;44.1;47
22.08.2014;17:00:00;2298;44.4;45
22.08.2014;17:10:00;1848;44.7;44
22.08.2014;17:20:00;3638;45.2;45
22.08.2014;17:30:00;3749;45.8;46
22.08.2014;17:40:00;2691;46.3;45
22.08.2014;17:50:00;2784;46.7;45
22.08.2014;18:00:00;1364;46.9;43
22.08.2014;18:10:00;1114;47.1;42
22.08.2014;18:20:00;1026;47.3;41
22.08.2014;18:30:00;1383;47.5;41
22.08.2014;18:40:00;768;47.7;41
22.08.2014;18:50:00;756;47.8;40
22.08.2014;19:00:00;786;47.9;40
22.08.2014;19:10:00;638;48.0;40
22.08.2014;19:20:00;468;48.1;40
22.08.2014;19:30:00;391;48.2;39
22.08.2014;19:40:00;387;48.3;39
22.08.2014;19:50:00;298;48.3;39
22.08.2014;20:00:00;232;48.4;39
22.08.2014;20:10:00;175;48.4;38
22.08.2014;20:20:00;127;48.4;38
22.08.2014;20:30:00;94;48.4;38
22.08.2014;21:00:00;0;48.4;0
23.08.2014;06:40:00;0;0;10
23.08.2014;06:50:00;155;0;30
23.08.2014;07:00:00;230;0;31
23.08.2014;07:10:00;267;0;32
23.08.2014;07:20:00;285;0.1;32
23.08.2014;07:30:00;411;0.2;33
23.08.2014;07:40:00;553;0.2;33
23.08.2014;07:50:00;338;0.3;33
23.08.2014;08:00:00;479;0.4;33
23.08.2014;08:10:00;476;0.5;34
23.08.2014;08:20:00;672;0.6;34
23.08.2014;08:30:00;577;0.7;34
23.08.2014;08:40:00;599;0.7;34
23.08.2014;08:50:00;562;0.8;34
23.08.2014;09:00:00;798;1.0;35
23.08.2014;09:10:00;983;1.1;35
23.08.2014;09:20:00;1208;1.3;35
23.08.2014;09:30:00;1120;1.5;35
23.08.2014;09:40:00;897;1.7;35
23.08.2014;09:50:00;1195;1.8;35
23.08.2014;10:00:00;2256;2.2;36
23.08.2014;10:10:00;2026;2.6;36
23.08.2014;10:20:00;1002;2.8;36
23.08.2014;10:30:00;1965;3.0;36
23.08.2014;10:40:00;1243;3.3;36
23.08.2014;10:50:00;1474;3.5;36
23.08.2014;11:00:00;846;3.7;37
23.08.2014;11:10:00;631;3.8;37
23.08.2014;11:20:00;1346;4.0;37
23.08.2014;11:30:00;914;4.2;37
23.08.2014;11:40:00;995;4.3;37
23.08.2014;11:50:00;1632;4.5;37
23.08.2014;12:00:00;1716;4.8;37
23.08.2014;12:10:00;1738;5.1;37
23.08.2014;12:20:00;1602;5.4;37
23.08.2014;12:30:00;1690;5.7;37
23.08.2014;12:40:00;1955;6.0;37
23.08.2014;12:50:00;2816;6.5;39
23.08.2014;13:00:00;2759;7.0;40
23.08.2014;13:10:00;3666;7.5;41
23.08.2014;13:20:00;3296;8.1;41
23.08.2014;13:30:00;3856;8.7;42
23.08.2014;13:40:00;1820;9.1;42
23.08.2014;13:50:00;2034;9.4;41
23.08.2014;14:00:00;1788;9.7;40
23.08.2014;14:10:00;1371;10.0;40
23.08.2014;14:20:00;1251;10.2;39
23.08.2014;14:30:00;1636;10.4;39
23.08.2014;14:40:00;2411;10.8;39
23.08.2014;14:50:00;2708;11.2;40
23.08.2014;15:00:00;5409;12.2;44
23.08.2014;15:10:00;4833;13.1;47
23.08.2014;15:20:00;5116;13.9;47
23.08.2014;15:30:00;3133;14.4;46
23.08.2014;15:40:00;6252;15.2;47
23.08.2014;15:50:00;6451;16.4;44
23.08.2014;16:00:00;5985;17.5;48
23.08.2014;16:10:00;2623;17.9;43
23.08.2014;16:20:00;2127;18.2;42
23.08.2014;16:30:00;1349;18.5;41
23.08.2014;16:40:00;1192;18.7;41
23.08.2014;16:50:00;1952;19.1;41
23.08.2014;17:00:00;2324;19.5;41
23.08.2014;17:10:00;1988;19.8;41
23.08.2014;17:20:00;2849;20.2;41
23.08.2014;17:30:00;1564;20.5;41
23.08.2014;17:40:00;1057;20.7;40
23.08.2014;17:50:00;1183;20.9;39
23.08.2014;18:00:00;774;21.0;39
23.08.2014;18:10:00;729;21.1;39
23.08.2014;18:20:00;1008;21.3;39
23.08.2014;18:30:00;742;21.4;39
23.08.2014;18:40:00;355;21.5;38
23.08.2014;18:50:00;578;21.6;38
23.08.2014;19:00:00;842;21.7;38
23.08.2014;19:10:00;562;21.8;38
23.08.2014;19:20:00;213;21.9;38
23.08.2014;19:30:00;213;21.9;38
23.08.2014;19:50:00;8;21.9;16
23.08.2014;20:00:00;275;21.9;37
23.08.2014;20:10:00;112;22.0;37
23.08.2014;20:20:00;93;22.0;37
23.08.2014;21:00:00;0;22.0;0
24.08.2014;06:50:00;0;0;6
24.08.2014;07:00:00;41;0;30
24.08.2014;07:10:00;173;0;31
24.08.2014;07:20:00;223;0;31
24.08.2014;07:30:00;247;0.1;32
24.08.2014;07:40:00;335;0.1;32
24.08.2014;07:50:00;578;0.2;32
24.08.2014;08:00:00;702;0.3;33
24.08.2014;08:10:00;655;0.4;33
24.08.2014;08:20:00;785;0.5;33
24.08.2014;08:30:00;1005;0.7;33
24.08.2014;08:40:00;1324;0.9;34
24.08.2014;08:50:00;2672;1.3;34
24.08.2014;09:00:00;1489;1.5;34
24.08.2014;09:10:00;1563;1.8;34
24.08.2014;09:20:00;1863;2.1;35
24.08.2014;09:30:00;1821;2.4;35
24.08.2014;09:40:00;2487;2.8;36
24.08.2014;09:50:00;2419;3.2;37
24.08.2014;10:00:00;3591;3.7;37
24.08.2014;10:10:00;5085;4.5;41
24.08.2014;10:20:00;3471;5.2;42
24.08.2014;10:30:00;5900;6.1;44
24.08.2014;10:40:00;4377;7.0;46
24.08.2014;10:50:00;3632;7.6;45
24.08.2014;11:00:00;7064;8.7;47
24.08.2014;11:10:00;6916;9.9;46
24.08.2014;11:20:00;7243;11.0;44
24.08.2014;11:30:00;7668;12.3;47
24.08.2014;11:40:00;4765;12.9;42
24.08.2014;11:50:00;6266;14.1;46
24.08.2014;12:00:00;6150;15.0;45
24.08.2014;12:10:00;8558;16.2;46
24.08.2014;12:20:00;2134;16.8;42
24.08.2014;12:30:00;2223;17.2;43
24.08.2014;12:40:00;5853;17.9;44
24.08.2014;12:50:00;4283;18.6;45
24.08.2014;13:00:00;8290;19.6;47
24.08.2014;13:10:00;6745;20.9;45
24.08.2014;13:20:00;7707;21.8;47
24.08.2014;13:30:00;2861;22.4;43
24.08.2014;13:40:00;2190;22.8;43
24.08.2014;13:50:00;2254;23.4;44
24.08.2014;14:00:00;2248;24.0;44
24.08.2014;14:10:00;6752;24.7;46
24.08.2014;14:20:00;5992;25.6;46
24.08.2014;14:30:00;2262;26.1;43
24.08.2014;14:40:00;2038;26.4;42
24.08.2014;14:50:00;4803;27.1;44
24.08.2014;15:00:00;8166;28.4;45
24.08.2014;15:10:00;5480;29.3;44
24.08.2014;15:20:00;7221;30.5;44
24.08.2014;15:30:00;7178;31.6;47
24.08.2014;15:40:00;6623;32.8;44
24.08.2014;15:50:00;6557;33.9;47
24.08.2014;16:00:00;6517;34.9;45
24.08.2014;16:10:00;6349;36.0;46
24.08.2014;16:20:00;5468;36.9;45
24.08.2014;16:30:00;5630;37.9;48
24.08.2014;16:40:00;5307;38.7;44
24.08.2014;16:50:00;2819;39.4;46
24.08.2014;17:00:00;4105;40.2;47
24.08.2014;17:10:00;4737;40.9;48
24.08.2014;17:20:00;4058;41.7;44
24.08.2014;17:30:00;3331;42.2;45
24.08.2014;17:40:00;2311;42.7;45
24.08.2014;17:50:00;3374;43.2;45
24.08.2014;18:00:00;2861;43.7;45
24.08.2014;18:10:00;2692;44.1;44
24.08.2014;18:20:00;568;44.3;42
24.08.2014;18:30:00;1841;44.6;42
24.08.2014;18:40:00;1553;44.9;42
24.08.2014;18:50:00;1334;45.1;41
24.08.2014;19:00:00;1065;45.3;40
24.08.2014;19:10:00;710;45.4;40
24.08.2014;19:20:00;496;45.5;40
24.08.2014;19:30:00;306;45.6;39
24.08.2014;19:40:00;237;45.6;39
24.08.2014;19:50:00;208;45.6;39
24.08.2014;20:00:00;164;45.7;38
24.08.2014;20:10:00;129;45.7;38
24.08.2014;20:20:00;98;45.7;38
24.08.2014;21:00:00;0;45.7;0
25.08.2014;07:00:00;17;0;23
25.08.2014;07:10:00;162;0;30
25.08.2014;07:20:00;294;0;31
25.08.2014;07:30:00;501;0.1;31
25.08.2014;07:40:00;725;0.2;32
25.08.2014;07:50:00;1184;0.4;32
25.08.2014;08:00:00;1230;0.6;32
25.08.2014;08:10:00;1387;0.8;33
25.08.2014;08:20:00;1315;1.0;33
25.08.2014;08:30:00;1506;1.3;33
25.08.2014;08:40:00;1892;1.5;34
25.08.2014;08:50:00;2753;2.0;34
25.08.2014;09:00:00;2829;2.5;36
25.08.2014;09:10:00;2720;2.9;37
25.08.2014;09:20:00;2804;3.4;37
25.08.2014;09:30:00;3394;4.0;39
25.08.2014;09:40:00;2851;4.5;39
25.08.2014;09:50:00;4529;5.1;40
25.08.2014;10:00:00;2874;5.6;41
25.08.2014;10:10:00;3361;6.2;41
25.08.2014;10:20:00;3073;6.7;41
25.08.2014;10:30:00;4035;7.3;42
25.08.2014;10:40:00;3563;8.0;43
25.08.2014;10:50:00;4103;8.6;43
25.08.2014;11:00:00;5259;9.4;45
25.08.2014;11:10:00;4780;10.2;47
25.08.2014;11:20:00;4320;11.0;47
25.08.2014;11:30:00;4293;11.7;47
25.08.2014;11:40:00;3350;12.3;46
25.08.2014;11:50:00;3957;12.9;46
25.08.2014;12:00:00;4198;13.6;46
25.08.2014;12:10:00;5150;14.3;47
25.08.2014;12:20:00;6054;15.3;46
25.08.2014;12:30:00;6558;16.3;46
25.08.2014;12:40:00;5919;17.3;46
25.08.2014;12:50:00;5057;18.2;45
25.08.2014;13:00:00;5757;19.1;47
25.08.2014;13:10:00;4447;19.8;48
25.08.2014;13:20:00;4056;20.5;48
25.08.2014;13:30:00;3924;21.2;48
25.08.2014;13:40:00;4107;21.8;48
25.08.2014;13:50:00;4066;22.5;48
25.08.2014;14:00:00;3914;23.2;48
25.08.2014;14:10:00;4212;23.9;49
25.08.2014;14:20:00;2837;24.4;47
25.08.2014;14:30:00;2508;24.8;46
25.08.2014;14:40:00;2378;25.2;45
25.08.2014;14:50:00;2839;25.7;45
25.08.2014;15:00:00;2326;26.1;44
25.08.2014;15:10:00;1817;26.4;43
25.08.2014;15:20:00;2718;26.8;43
25.08.2014;15:30:00;2997;27.3;43
25.08.2014;15:40:00;2385;27.7;43
25.08.2014;15:50:00;1764;28.0;42
25.08.2014;16:00:00;1508;28.3;41
25.08.2014;16:10:00;1382;28.5;41
25.08.2014;16:20:00;889;28.7;40
25.08.2014;16:30:00;1055;28.9;39
25.08.2014;16:40:00;1511;29.1;39
25.08.2014;16:50:00;1285;29.3;39
25.08.2014;17:00:00;1975;29.6;39
25.08.2014;17:10:00;1335;29.8;39
25.08.2014;17:20:00;1470;30.1;39
25.08.2014;17:30:00;1730;30.3;39
25.08.2014;17:40:00;959;30.5;38
25.08.2014;17:50:00;950;30.7;38
25.08.2014;18:00:00;1174;30.9;38
25.08.2014;18:10:00;885;31.0;38
25.08.2014;18:20:00;597;31.1;38
25.08.2014;18:30:00;529;31.2;38
25.08.2014;18:40:00;631;31.3;38
25.08.2014;18:50:00;548;31.4;37
25.08.2014;19:00:00;488;31.5;37
25.08.2014;19:10:00;371;31.6;37
25.08.2014;19:20:00;316;31.6;37
25.08.2014;19:30:00;287;31.7;37
25.08.2014;19:40:00;216;31.7;37
25.08.2014;19:50:00;171;31.7;37
25.08.2014;20:00:00;130;31.8;37
25.08.2014;20:10:00;98;31.8;37
25.08.2014;21:00:00;0;31.8;0
26.08.2014;06:55:00;0;0;2
26.08.2014;07:05:00;148;0;30
26.08.2014;07:15:00;197;0;31
26.08.2014;07:25:00;237;0;31
26.08.2014;07:35:00;225;0.1;32
26.08.2014;07:45:00;309;0.1;32
26.08.2014;07:55:00;336;0.2;32
26.08.2014;08:05:00;367;0.2;33
26.08.2014;08:15:00;560;0.3;33
26.08.2014;08:25:00;753;0.4;33
26.08.2014;08:35:00;714;0.5;33
26.08.2014;08:45:00;454;0.6;34
26.08.2014;08:55:00;527;0.7;34
26.08.2014;09:05:00;388;0.8;34
26.08.2014;09:15:00;594;0.9;34
26.08.2014;09:25:00;645;1.0;34
26.08.2014;09:35:00;929;1.1;34
26.08.2014;09:45:00;955;1.3;34
26.08.2014;09:55:00;869;1.4;35
26.08.2014;10:05:00;1042;1.6;35
26.08.2014;10:15:00;973;1.8;35
26.08.2014;10:25:00;968;1.9;35
26.08.2014;10:35:00;1901;2.2;35
26.08.2014;10:45:00;1675;2.5;35
26.08.2014;10:55:00;1936;2.8;36
26.08.2014;11:05:00;2384;3.2;36
26.08.2014;11:15:00;3166;3.7;38
26.08.2014;11:25:00;1871;4.0;37
26.08.2014;11:35:00;2022;4.3;38
26.08.2014;11:45:00;4958;5.0;40
26.08.2014;11:55:00;4104;5.8;43
26.08.2014;12:05:00;3204;6.3;42
26.08.2014;12:15:00;5016;7.0;43
26.08.2014;12:25:00;3577;7.6;44
26.08.2014;12:35:00;6423;8.5;45
26.08.2014;12:45:00;3636;9.2;46
26.08.2014;12:55:00;3597;9.8;46
26.08.2014;13:05:00;3441;10.4;45
26.08.2014;13:15:00;2121;10.8;44
26.08.2014;13:25:00;1338;11.0;42
26.08.2014;13:35:00;2923;11.4;42
26.08.2014;13:45:00;3578;12.1;44
26.08.2014;13:55:00;2279;12.5;43
26.08.2014;14:05:00;3035;13.0;43
26.08.2014;14:15:00;1612;13.3;42
26.08.2014;14:25:00;1520;13.6;41
26.08.2014;14:35:00;2146;13.9;41
26.08.2014;14:45:00;3886;14.5;42
26.08.2014;14:55:00;2858;15.1;43
26.08.2014;15:05:00;3947;15.6;43
26.08.2014;15:15:00;2550;16.1;43
26.08.2014;15:25:00;1473;16.3;42
26.08.2014;15:35:00;1585;16.6;41
26.08.2014;15:45:00;4217;17.2;42
26.08.2014;15:55:00;3430;17.8;44
26.08.2014;16:05:00;2291;18.2;43
26.08.2014;16:15:00;1954;18.6;42
26.08.2014;16:25:00;2672;19.0;42
26.08.2014;16:35:00;1959;19.3;42
26.08.2014;16:45:00;2130;19.7;41
26.08.2014;16:55:00;2500;20.1;41
26.08.2014;17:05:00;1986;20.4;41
26.08.2014;17:15:00;1928;20.8;41
26.08.2014;17:25:00;2056;21.1;41
26.08.2014;17:35:00;1800;21.4;41
26.08.2014;17:45:00;1749;21.7;40
26.08.2014;17:55:00;1254;21.9;39
26.08.2014;18:05:00;1397;22.2;39
26.08.2014;18:15:00;1395;22.4;39
26.08.2014;18:25:00;1275;22.6;39
26.08.2014;18:35:00;1149;22.8;38
26.08.2014;18:45:00;949;23.0;38
26.08.2014;18:55:00;843;23.1;38
26.08.2014;19:05:00;790;23.2;38
26.08.2014;19:15:00;841;23.4;38
26.08.2014;19:25:00;566;23.5;38
26.08.2014;19:35:00;245;23.5;38
26.08.2014;19:45:00;184;23.6;38
26.08.2014;19:55:00;137;23.6;37
26.08.2014;20:05:00;120;23.6;37
26.08.2014;20:15:00;100;23.6;37
26.08.2014;20:25:00;89;23.6;37
26.08.2014;21:00:00;0;23.6;0
27.08.2014;06:50:00;8;0;17
27.08.2014;07:00:00;148;0;30
27.08.2014;07:10:00;296;0;31
27.08.2014;07:20:00;326;0.1;32
27.08.2014;07:30:00;379;0.1;32
27.08.2014;07:40:00;505;0.2;32
27.08.2014;07:50:00;580;0.3;33
27.08.2014;08:00:00;737;0.4;33
27.08.2014;08:10:00;974;0.5;33
27.08.2014;08:20:00;923;0.7;34
27.08.2014;08:30:00;883;0.9;34
27.08.2014;08:40:00;1599;1.2;34
27.08.2014;08:50:00;1902;1.5;34
27.08.2014;09:00:00;2636;1.9;35
27.08.2014;09:10:00;3394;2.3;36
27.08.2014;09:20:00;1279;2.6;36
27.08.2014;09:30:00;1576;2.8;36
27.08.2014;09:40:00;3704;3.5;38
27.08.2014;09:50:00;4391;4.2;40
27.08.2014;10:00:00;4817;5.0;42
27.08.2014;10:10:00;4968;5.7;43
27.08.2014;10:20:00;5246;6.5;45
27.08.2014;10:30:00;5822;7.4;47
27.08.2014;10:40:00;6732;8.5;44
27.08.2014;10:50:00;5894;9.6;47
27.08.2014;11:00:00;6722;10.7;44
27.08.2014;11:10:00;3821;11.5;45
27.08.2014;11:20:00;1492;11.7;43
27.08.2014;11:30:00;4563;12.3;43
27.08.2014;11:40:00;5183;13.0;46
27.08.2014;11:50:00;761;13.2;43
27.08.2014;12:00:00;1313;13.4;41
27.08.2014;12:10:00;1988;13.7;41
27.08.2014;12:20:00;2452;14.0;41
27.08.2014;12:30:00;3716;14.6;42
27.08.2014;12:40:00;6319;15.5;46
27.08.2014;12:50:00;6849;16.5;47
27.08.2014;13:00:00;7116;17.8;44
27.08.2014;13:10:00;4509;18.8;44
27.08.2014;13:20:00;7789;20.1;47
27.08.2014;13:30:00;1513;20.7;42
27.08.2014;13:40:00;5874;21.9;47
27.08.2014;13:50:00;8045;22.9;45
27.08.2014;14:00:00;6230;24.1;44
27.08.2014;14:10:00;7807;25.3;47
27.08.2014;14:20:00;8059;26.6;45
27.08.2014;14:30:00;6721;27.8;44
27.08.2014;14:40:00;1784;28.2;42
27.08.2014;14:50:00;1393;28.4;41
27.08.2014;15:00:00;1435;28.7;41
27.08.2014;15:10:00;7853;29.6;46
27.08.2014;15:20:00;4915;30.5;43
27.08.2014;15:30:00;7071;31.6;47
27.08.2014;15:40:00;5790;32.6;45
27.08.2014;15:50:00;2869;33.4;46
27.08.2014;16:00:00;7241;34.5;45
27.08.2014;16:10:00;6856;35.6;47
27.08.2014;16:20:00;4603;36.5;43
27.08.2014;16:30:00;1829;36.9;43
27.08.2014;16:40:00;3509;37.4;43
27.08.2014;16:50:00;1981;37.8;43
27.08.2014;17:00:00;3655;38.3;43
27.08.2014;17:10:00;4446;39.0;45
27.08.2014;17:20:00;4113;39.7;47
27.08.2014;17:30:00;2059;40.3;46
27.08.2014;17:40:00;2208;40.6;45
27.08.2014;17:50:00;1232;40.9;43
27.08.2014;18:00:00;1013;41.1;42
27.08.2014;18:10:00;1073;41.2;41
27.08.2014;18:20:00;944;41.4;40
27.08.2014;18:30:00;1205;41.6;40
27.08.2014;18:40:00;893;41.8;40
27.08.2014;18:50:00;515;41.9;39
27.08.2014;19:00:00;570;42.0;39
27.08.2014;19:10:00;453;42.0;39
27.08.2014;19:20:00;420;42.1;39
27.08.2014;19:30:00;359;42.2;38
27.08.2014;19:40:00;269;42.2;38
27.08.2014;19:50:00;189;42.3;38
27.08.2014;20:00:00;132;42.3;38
27.08.2014;20:10:00;106;42.3;38
27.08.2014;20:20:00;89;42.3;37
27.08.2014;21:00:00;0;42.3;0
28.08.2014;06:50:00;0;0;4
28.08.2014;07:00:00;138;0;30
28.08.2014;07:10:00;211;0;31
28.08.2014;07:20:00;306;0;31
28.08.2014;07:30:00;420;0.1;32
28.08.2014;07:40:00;521;0.2;32
28.08.2014;07:50:00;599;0.3;32
28.08.2014;08:00:00;732;0.4;33
28.08.2014;08:10:00;837;0.5;33
28.08.2014;08:20:00;983;0.7;33
28.08.2014;08:30:00;1102;0.9;34
28.08.2014;08:40:00;1246;1.1;34
28.08.2014;08:50:00;1500;1.3;34
28.08.2014;09:00:00;1829;1.6;34
28.08.2014;09:10:00;2305;1.9;35
28.08.2014;09:20:00;2146;2.3;35
28.08.2014;09:30:00;2652;2.8;37
28.08.2014;09:40:00;3988;3.3;38
28.08.2014;09:50:00;4049;3.9;39
28.08.2014;10:00:00;4524;4.7;41
28.08.2014;10:10:00;4771;5.4;43
28.08.2014;10:20:00;5032;6.3;45
28.08.2014;10:30:00;5277;7.1;46
28.08.2014;10:40:00;5486;8.0;47
28.08.2014;10:50:00;5674;8.9;46
28.08.2014;11:00:00;5820;9.9;45
28.08.2014;11:10:00;6041;10.9;48
28.08.2014;11:20:00;6264;11.9;45
28.08.2014;11:30:00;6371;13.0;47
28.08.2014;11:40:00;6533;14.0;45
28.08.2014;11:50:00;6701;15.1;45
28.08.2014;12:00:00;7040;16.1;45
28.08.2014;12:10:00;7213;17.3;44
28.08.2014;12:20:00;7097;18.4;47
28.08.2014;12:30:00;7394;19.6;45
28.08.2014;12:40:00;6970;20.8;44
28.08.2014;12:50:00;5986;22.0;45
28.08.2014;13:00:00;5776;22.8;44
28.08.2014;13:10:00;1943;23.6;43
28.08.2014;13:20:00;2901;23.9;42
28.08.2014;13:30:00;7727;25.2;47
28.08.2014;13:40:00;6807;26.4;46
28.08.2014;13:50:00;4937;27.5;44
28.08.2014;14:00:00;8139;28.6;47
28.08.2014;14:10:00;7370;29.7;45
28.08.2014;14:20:00;3048;30.5;44
28.08.2014;14:30:00;6462;31.4;46
28.08.2014;14:40:00;7189;32.6;44
28.08.2014;14:50:00;5380;33.6;47
28.08.2014;15:00:00;7170;34.8;44
28.08.2014;15:10:00;2413;35.3;44
28.08.2014;15:20:00;4048;36.1;46
28.08.2014;15:30:00;6964;37.1;45
28.08.2014;15:40:00;5690;38.1;46
28.08.2014;15:50:00;6615;39.2;44
28.08.2014;16:00:00;5399;40.2;47
28.08.2014;16:10:00;5813;41.2;44
28.08.2014;16:20:00;5411;42.1;47
28.08.2014;16:30:00;4975;42.9;47
28.08.2014;16:40:00;4498;43.7;44
28.08.2014;16:50:00;2131;44.3;46
28.08.2014;17:00:00;3222;44.8;46
28.08.2014;17:10:00;3937;45.4;47
28.08.2014;17:20:00;3737;46.1;48
28.08.2014;17:30:00;3701;46.7;48
28.08.2014;17:40:00;2599;47.2;47
28.08.2014;17:50:00;2515;47.6;46
28.08.2014;18:00:00;2378;48.0;46
28.08.2014;18:10:00;2334;48.4;45
28.08.2014;18:20:00;1352;48.7;44
28.08.2014;18:30:00;1611;48.9;43
28.08.2014;18:40:00;1304;49.1;42
28.08.2014;18:50:00;887;49.3;41
28.08.2014;19:00:00;708;49.4;41
28.08.2014;19:10:00;660;49.5;40
28.08.2014;19:20:00;545;49.6;40
28.08.2014;19:30:00;453;49.7;40
28.08.2014;19:40:00;281;49.8;40
28.08.2014;19:50:00;239;49.8;39
28.08.2014;20:00:00;168;49.8;39
28.08.2014;20:10:00;123;49.9;39
28.08.2014;20:20:00;89;49.9;39
28.08.2014;21:00:00;0;49.9;0
29.08.2014;06:45:00;47;0;25
29.08.2014;06:55:00;169;0;30
29.08.2014;07:05:00;198;0;31
29.08.2014;07:15:00;273;0.1;32
29.08.2014;07:25:00;205;0.1;32
29.08.2014;07:35:00;256;0.1;33
29.08.2014;07:45:00;379;0.2;33
29.08.2014;07:55:00;531;0.3;33
29.08.2014;08:05:00;655;0.4;34
29.08.2014;08:15:00;741;0.5;34
29.08.2014;08:25:00;461;0.6;34
29.08.2014;08:35:00;552;0.7;34
29.08.2014;08:45:00;448;0.7;34
29.08.2014;08:55:00;448;0.8;35
29.08.2014;09:05:00;622;0.9;35
29.08.2014;09:15:00;564;1.0;35
29.08.2014;09:25:00;727;1.1;35
29.08.2014;09:35:00;1095;1.3;35
29.08.2014;09:45:00;830;1.4;35
29.08.2014;09:55:00;1036;1.6;35
29.08.2014;10:05:00;831;1.7;35
29.08.2014;10:15:00;795;1.9;36
29.08.2014;10:25:00;998;2.0;36
29.08.2014;10:35:00;1545;2.3;36
29.08.2014;10:45:00;1902;2.6;36
29.08.2014;10:55:00;2421;2.9;36
29.08.2014;11:05:00;1997;3.3;37
29.08.2014;11:15:00;1964;3.6;37
29.08.2014;11:25:00;3599;4.1;38
29.08.2014;11:35:00;3357;4.7;40
29.08.2014;11:45:00;2645;5.2;40
29.08.2014;11:55:00;2558;5.6;40
29.08.2014;12:05:00;4235;6.2;41
29.08.2014;12:15:00;6063;7.3;46
29.08.2014;12:25:00;4275;8.1;47
29.08.2014;12:35:00;6680;9.1;48
29.08.2014;12:45:00;3274;9.8;43
29.08.2014;12:55:00;6746;10.7;46
29.08.2014;13:05:00;6844;11.5;47
29.08.2014;13:15:00;3472;12.4;43
29.08.2014;13:25:00;5101;13.3;45
29.08.2014;13:35:00;5998;14.3;46
29.08.2014;13:45:00;7197;15.3;45
29.08.2014;13:55:00;7119;16.4;45
29.08.2014;14:05:00;6580;17.5;47
29.08.2014;14:15:00;6481;18.6;44
29.08.2014;14:25:00;6590;19.6;46
29.08.2014;14:35:00;5230;20.5;45
29.08.2014;14:45:00;4611;21.3;45
29.08.2014;14:55:00;5682;22.1;47
29.08.2014;15:05:00;6046;23.1;44
29.08.2014;15:15:00;7106;24.2;46
29.08.2014;15:25:00;4472;25.0;45
29.08.2014;15:35:00;2380;25.5;45
29.08.2014;15:45:00;1979;25.8;44
29.08.2014;15:55:00;1578;26.1;43
29.08.2014;16:05:00;1790;26.4;43
29.08.2014;16:15:00;1444;26.7;42
29.08.2014;16:25:00;1640;26.9;42
29.08.2014;16:35:00;1258;27.1;41
29.08.2014;16:45:00;981;27.3;40
29.08.2014;16:55:00;790;27.5;40
29.08.2014;17:05:00;696;27.6;40
29.08.2014;17:15:00;573;27.7;40
29.08.2014;17:25:00;548;27.8;39
29.08.2014;17:35:00;772;27.9;39
29.08.2014;17:45:00;1564;28.1;39
29.08.2014;17:55:00;1107;28.3;39
29.08.2014;18:05:00;824;28.5;38
29.08.2014;18:15:00;1041;28.6;38
29.08.2014;18:25:00;1219;28.8;38
29.08.2014;18:35:00;794;29.0;38
29.08.2014;18:45:00;819;29.1;38
29.08.2014;18:55:00;451;29.2;38
29.08.2014;19:05:00;320;29.2;38
29.08.2014;19:15:00;285;29.3;38
29.08.2014;19:25:00;177;29.3;37
29.08.2014;19:35:00;117;29.3;37
29.08.2014;19:45:00;96;29.4;37
29.08.2014;19:55:00;91;29.4;37
29.08.2014;20:05:00;90;29.4;37
29.08.2014;21:00:00;0;29.4;0
30.08.2014;07:00:00;153;0;30
30.08.2014;07:10:00;246;0;31
30.08.2014;07:20:00;353;0.1;32
30.08.2014;07:30:00;420;0.1;32
30.08.2014;07:40:00;332;0.2;32
30.08.2014;07:50:00;562;0.3;33
30.08.2014;08:00:00;609;0.4;33
30.08.2014;08:10:00;1017;0.5;33
30.08.2014;08:20:00;1847;0.8;33
30.08.2014;08:30:00;1791;1.1;34
30.08.2014;08:40:00;1330;1.3;34
30.08.2014;08:50:00;1221;1.5;34
30.08.2014;09:00:00;1161;1.7;35
30.08.2014;09:10:00;1057;1.9;35
30.08.2014;09:20:00;1280;2.1;35
30.08.2014;09:30:00;864;2.3;35
30.08.2014;09:40:00;1017;2.4;35
30.08.2014;09:50:00;1453;2.6;35
30.08.2014;10:00:00;1818;2.9;35
30.08.2014;10:10:00;2191;3.3;36
30.08.2014;10:20:00;3099;3.7;36
30.08.2014;10:30:00;3002;4.2;38
30.08.2014;10:40:00;2983;4.7;39
30.08.2014;10:50:00;3017;5.2;39
30.08.2014;11:00:00;2401;5.6;40
30.08.2014;11:10:00;2749;6.1;40
30.08.2014;11:20:00;2556;6.5;40
30.08.2014;11:30:00;2680;6.9;40
30.08.2014;11:40:00;2594;7.4;40
30.08.2014;11:50:00;2679;7.8;40
30.08.2014;12:00:00;3022;8.4;41
30.08.2014;12:10:00;2059;8.7;40
30.08.2014;12:20:00;3087;9.2;41
30.08.2014;12:30:00;3371;9.7;42
30.08.2014;12:40:00;3226;10.3;42
30.08.2014;12:50:00;3509;10.9;43
30.08.2014;13:00:00;3662;11.5;43
30.08.2014;13:10:00;3322;12.0;44
30.08.2014;13:20:00;3585;12.6;44
30.08.2014;13:30:00;4501;13.3;45
30.08.2014;13:40:00;5697;14.3;48
30.08.2014;13:50:00;6194;15.2;45
30.08.2014;14:00:00;6500;16.4;46
30.08.2014;14:10:00;6843;17.3;44
30.08.2014;14:20:00;7059;18.5;44
30.08.2014;14:30:00;1759;19.2;43
30.08.2014;14:40:00;3333;19.6;43
30.08.2014;14:50:00;4192;20.3;45
30.08.2014;15:00:00;1950;20.9;45
30.08.2014;15:10:00;3024;21.3;44
30.08.2014;15:20:00;6094;22.5;45
30.08.2014;15:30:00;6330;23.3;44
30.08.2014;15:40:00;6087;24.4;45
30.08.2014;15:50:00;1420;24.6;41
30.08.2014;16:00:00;3387;25.0;42
30.08.2014;16:10:00;2134;25.4;42
30.08.2014;16:20:00;3314;26.0;44
30.08.2014;16:30:00;3363;26.7;45
30.08.2014;16:40:00;4689;27.4;46
30.08.2014;16:50:00;3891;28.1;47
30.08.2014;17:00:00;4116;28.8;48
30.08.2014;17:10:00;3887;29.5;48
30.08.2014;17:20:00;3647;30.1;48
30.08.2014;17:30:00;3017;30.6;47
30.08.2014;17:40:00;3286;31.2;47
30.08.2014;17:50:00;2810;31.7;46
30.08.2014;18:00:00;2756;32.1;46
30.08.2014;18:10:00;783;32.3;43
30.08.2014;18:20:00;2093;32.6;43
30.08.2014;18:30:00;1901;32.9;43
30.08.2014;18:40:00;749;33.1;41
30.08.2014;18:50:00;447;33.2;40
30.08.2014;19:00:00;543;33.3;40
30.08.2014;19:10:00;541;33.3;40
30.08.2014;19:20:00;368;33.4;39
30.08.2014;19:30:00;256;33.5;39
30.08.2014;19:40:00;194;33.5;39
30.08.2014;19:50:00;149;33.5;39
30.08.2014;20:00:00;116;33.5;38
30.08.2014;20:10:00;95;33.6;38
31.08.2014;07:05:00;0;0;15
31.08.2014;07:15:00;154;0;30
31.08.2014;07:25:00;219;0;31
31.08.2014;07:35:00;315;0.1;31
31.08.2014;07:45:00;384;0.1;32
31.08.2014;07:55:00;510;0.2;32
31.08.2014;08:05:00;607;0.3;33
31.08.2014;08:15:00;734;0.4;33
31.08.2014;08:25:00;844;0.5;33
31.08.2014;08:35:00;939;0.7;33
31.08.2014;08:45:00;1050;0.9;34
31.08.2014;08:55:00;1098;1.0;34
31.08.2014;09:05:00;1155;1.2;34
31.08.2014;09:15:00;1224;1.4;34
31.08.2014;09:25:00;1401;1.6;34
31.08.2014;09:35:00;1267;1.9;35
31.08.2014;09:45:00;1685;2.1;35
31.08.2014;09:55:00;1763;2.4;35
31.08.2014;10:05:00;1647;2.7;35
31.08.2014;10:15:00;1808;3.0;35
31.08.2014;10:25:00;2621;3.4;36
31.08.2014;10:35:00;2208;3.8;37
31.08.2014;10:45:00;2659;4.2;37
31.08.2014;10:55:00;2639;4.6;38
31.08.2014;11:05:00;2447;5.0;38
31.08.2014;11:15:00;2185;5.4;38
31.08.2014;11:25:00;2658;5.8;38
31.08.2014;11:35:00;3398;6.3;40
31.08.2014;11:45:00;2934;6.8;40
31.08.2014;11:55:00;2670;7.3;40
31.08.2014;12:05:00;2405;7.7;40
31.08.2014;12:15:00;1449;8.0;39
31.08.2014;12:25:00;1777;8.3;39
31.08.2014;12:35:00;2600;8.7;40
31.08.2014;12:45:00;1735;9.0;39
31.08.2014;12:55:00;2219;9.3;39
31.08.2014;13:05:00;2140;9.7;39
31.08.2014;13:15:00;1545;10.0;39
31.08.2014;13:25:00;888;10.1;38
31.08.2014;13:35:00;949;10.3;38
31.08.2014;13:45:00;1531;10.5;37
31.08.2014;13:55:00;1212;10.7;37
31.08.2014;14:05:00;1092;10.9;37
31.08.2014;14:15:00;937;11.1;37
31.08.2014;14:25:00;881;11.2;37
31.08.2014;14:35:00;1332;11.4;37
31.08.2014;14:45:00;1148;11.6;37
31.08.2014;14:55:00;602;11.7;37
31.08.2014;15:05:00;641;11.8;37
31.08.2014;15:15:00;828;11.9;37
31.08.2014;15:25:00;1143;12.1;37
31.08.2014;15:35:00;577;12.2;36
31.08.2014;15:45:00;581;12.3;36
31.08.2014;15:55:00;775;12.4;36
31.08.2014;16:05:00;723;12.5;36
31.08.2014;16:15:00;659;12.7;36
31.08.2014;16:25:00;495;12.7;36
31.08.2014;16:35:00;649;12.8;36
31.08.2014;16:45:00;430;12.9;36
31.08.2014;16:55:00;362;13.0;36
31.08.2014;17:05:00;280;13.0;36
31.08.2014;17:15:00;366;13.1;36
31.08.2014;17:25:00;352;13.2;36
31.08.2014;17:35:00;283;13.2;36
31.08.2014;17:45:00;231;13.2;36
31.08.2014;17:55:00;233;13.3;36
31.08.2014;18:05:00;196;13.3;36
31.08.2014;18:15:00;186;13.3;36
31.08.2014;18:25:00;166;13.4;36
31.08.2014;18:35:00;231;13.4;36
31.08.2014;18:45:00;244;13.5;36
31.08.2014;18:55:00;226;13.5;36
31.08.2014;19:05:00;173;13.5;36
31.08.2014;19:15:00;137;13.5;36
31.08.2014;19:25:00;138;13.6;35
31.08.2014;19:35:00;198;13.6;35
31.08.2014;19:45:00;142;13.6;35
31.08.2014;21:00:00;0;13.6;0
01.09.2014;07:10:00;0;0;10
01.09.2014;07:20:00;117;0;29
01.09.2014;07:30:00;182;0;30
01.09.2014;07:40:00;234;0;31
01.09.2014;07:50:00;331;0.1;31
01.09.2014;08:00:00;352;0.1;32
01.09.2014;08:10:00;446;0.2;32
01.09.2014;08:20:00;520;0.3;32
01.09.2014;08:30:00;719;0.4;33
01.09.2014;08:40:00;1223;0.6;33
01.09.2014;08:50:00;980;0.8;33
01.09.2014;09:00:00;1543;1.0;33
01.09.2014;09:10:00;1196;1.2;34
01.09.2014;09:20:00;1192;1.4;34
01.09.2014;09:30:00;951;1.6;34
01.09.2014;09:40:00;808;1.7;34
01.09.2014;09:50:00;1066;1.9;34
01.09.2014;10:00:00;1576;2.1;35
01.09.2014;10:10:00;1461;2.4;35
01.09.2014;10:20:00;1668;2.6;35
01.09.2014;10:30:00;2093;2.9;35
01.09.2014;10:40:00;2313;3.3;36
01.09.2014;10:50:00;2607;3.7;37
01.09.2014;11:00:00;7329;4.5;39
01.09.2014;11:10:00;4370;5.5;44
01.09.2014;11:20:00;2396;6.2;43
01.09.2014;11:30:00;1828;6.5;41
01.09.2014;11:40:00;4136;7.0;41
01.09.2014;11:50:00;7971;8.0;46
01.09.2014;12:00:00;4425;9.1;43
01.09.2014;12:10:00;1295;9.4;41
01.09.2014;12:20:00;549;9.5;39
01.09.2014;12:30:00;549;9.6;39
01.09.2014;12:40:00;992;9.7;38
01.09.2014;12:50:00;3435;10.1;38
01.09.2014;13:00:00;5765;11.1;43
01.09.2014;13:10:00;7979;12.4;47
01.09.2014;13:20:00;7068;13.7;46
01.09.2014;13:30:00;7683;15.0;44
01.09.2014;13:40:00;8601;16.3;46
01.09.2014;13:50:00;1639;17.1;42
01.09.2014;14:00:00;1409;17.3;41
01.09.2014;14:10:00;1854;17.6;40
01.09.2014;14:20:00;2263;17.9;41
01.09.2014;14:30:00;2105;18.3;41
01.09.2014;14:40:00;2470;18.7;41
01.09.2014;14:50:00;2739;19.1;41
01.09.2014;15:00:00;3421;19.6;42
01.09.2014;15:10:00;3777;20.3;43
01.09.2014;15:20:00;5490;21.4;47
01.09.2014;15:30:00;3720;22.1;44
01.09.2014;15:40:00;3440;22.7;45
01.09.2014;15:50:00;2257;23.1;43
01.09.2014;16:00:00;2539;23.5;43
01.09.2014;16:10:00;2496;23.9;43
01.09.2014;16:20:00;2518;24.3;43
01.09.2014;16:30:00;2274;24.7;42
01.09.2014;16:40:00;2277;25.1;42
01.09.2014;16:50:00;2225;25.4;42
01.09.2014;17:00:00;2331;25.8;42
01.09.2014;17:10:00;2211;26.2;41
01.09.2014;17:20:00;1972;26.5;41
01.09.2014;17:30:00;1937;26.9;41
01.09.2014;17:40:00;1509;27.1;40
01.09.2014;17:50:00;1693;27.4;40
01.09.2014;18:00:00;1396;27.6;39
01.09.2014;18:10:00;1231;27.8;39
01.09.2014;18:20:00;1160;28.0;39
01.09.2014;18:30:00;1225;28.2;38
01.09.2014;18:40:00;942;28.4;38
01.09.2014;18:50:00;624;28.5;38
01.09.2014;19:00:00;458;28.6;38
01.09.2014;19:10:00;456;28.7;38
01.09.2014;19:20:00;373;28.7;38
01.09.2014;19:30:00;275;28.8;37
01.09.2014;19:40:00;227;28.8;37
01.09.2014;19:50:00;171;28.9;37
01.09.2014;20:00:00;124;28.9;37
01.09.2014;20:10:00;93;28.9;37
01.09.2014;20:20:00;0;28.9;0
02.09.2014;07:05:00;0;0;20
02.09.2014;07:15:00;160;0;30
02.09.2014;07:25:00;221;0;31
02.09.2014;07:35:00;299;0.1;31
02.09.2014;07:45:00;373;0.1;32
02.09.2014;07:55:00;483;0.2;32
02.09.2014;08:05:00;571;0.3;32
02.09.2014;08:15:00;533;0.4;33
02.09.2014;08:25:00;575;0.5;33
02.09.2014;08:35:00;943;0.6;33
02.09.2014;08:45:00;1432;0.8;33
02.09.2014;08:55:00;1373;1.0;33
02.09.2014;09:05:00;1400;1.3;34
02.09.2014;09:15:00;1704;1.5;34
02.09.2014;09:25:00;2068;1.9;34
02.09.2014;09:35:00;2418;2.2;35
02.09.2014;09:45:00;2274;2.6;36
02.09.2014;09:55:00;3206;3.1;37
02.09.2014;10:05:00;2610;3.6;38
02.09.2014;10:15:00;4725;4.2;39
02.09.2014;10:25:00;3635;4.8;41
02.09.2014;10:35:00;4127;5.5;42
02.09.2014;10:45:00;3834;6.2;43
02.09.2014;10:55:00;3672;6.8;43
02.09.2014;11:05:00;3246;7.4;43
02.09.2014;11:15:00;3498;7.9;43
02.09.2014;11:25:00;2328;8.4;42
02.09.2014;11:35:00;7314;9.3;45
02.09.2014;11:45:00;6740;10.3;48
02.09.2014;11:55:00;7467;11.5;45
02.09.2014;12:05:00;7318;12.7;45
02.09.2014;12:15:00;6692;13.8;47
02.09.2014;12:25:00;5204;14.6;45
02.09.2014;12:35:00;3517;15.4;44
02.09.2014;12:45:00;7215;16.5;46
02.09.2014;12:55:00;8096;17.6;46
02.09.2014;13:05:00;8553;19.0;44
02.09.2014;13:15:00;4822;19.9;47
02.09.2014;13:25:00;4168;20.6;47
02.09.2014;13:35:00;4806;21.3;47
02.09.2014;13:45:00;4620;22.0;47
02.09.2014;13:55:00;8922;23.1;47
02.09.2014;14:05:00;6495;24.2;45
02.09.2014;14:15:00;4558;25.1;48
02.09.2014;14:25:00;7624;26.0;47
02.09.2014;14:35:00;3420;26.9;43
02.09.2014;14:45:00;8016;27.9;46
02.09.2014;14:55:00;3888;28.6;44
02.09.2014;15:05:00;2792;29.1;44
02.09.2014;15:15:00;2321;29.5;43
02.09.2014;15:25:00;7721;30.5;47
02.09.2014;15:35:00;7158;31.7;45
02.09.2014;15:45:00;4568;32.6;47
02.09.2014;15:55:00;2016;33.0;45
02.09.2014;16:05:00;2011;33.3;44
02.09.2014;16:15:00;1655;33.6;43
02.09.2014;16:25:00;1796;33.9;42
02.09.2014;16:35:00;2902;34.3;42
02.09.2014;16:45:00;4046;34.9;45
02.09.2014;16:55:00;4105;35.6;46
02.09.2014;17:05:00;3846;36.3;46
02.09.2014;17:15:00;3587;36.9;46
02.09.2014;17:25:00;1186;37.2;44
02.09.2014;17:35:00;1635;37.4;43
02.09.2014;17:45:00;2167;37.8;43
02.09.2014;17:55:00;1592;38.1;42
02.09.2014;18:05:00;951;38.3;41
02.09.2014;18:15:00;598;38.4;40
02.09.2014;18:25:00;482;38.5;40
02.09.2014;18:35:00;412;38.5;39
02.09.2014;18:45:00;322;38.6;39
02.09.2014;18:55:00;343;38.6;39
02.09.2014;19:05:00;323;38.7;39
02.09.2014;19:15:00;250;38.7;38
02.09.2014;19:25:00;166;38.8;38
02.09.2014;19:35:00;142;38.8;38
02.09.2014;19:45:00;125;38.8;38
02.09.2014;19:55:00;101;38.8;38
02.09.2014;20:00:00;58;38.8;25
03.09.2014;07:10:00;131;0;28
03.09.2014;07:20:00;134;0;30
03.09.2014;07:30:00;151;0;31
03.09.2014;07:40:00;184;0;31
03.09.2014;07:50:00;258;0.1;31
03.09.2014;08:00:00;348;0.1;32
03.09.2014;08:10:00;243;0.2;32
03.09.2014;08:20:00;277;0.2;32
03.09.2014;08:30:00;380;0.3;33
03.09.2014;08:40:00;479;0.3;33
03.09.2014;08:50:00;367;0.4;33
03.09.2014;09:00:00;590;0.5;33
03.09.2014;09:10:00;719;0.6;33
03.09.2014;09:20:00;528;0.7;33
03.09.2014;09:30:00;955;0.8;34
03.09.2014;09:40:00;1428;1.1;34
03.09.2014;09:50:00;1128;1.3;34
03.09.2014;10:00:00;695;1.4;34
03.09.2014;10:10:00;717;1.5;34
03.09.2014;10:20:00;947;1.7;34
03.09.2014;10:30:00;1469;1.8;34
03.09.2014;10:40:00;2683;2.2;35
03.09.2014;10:50:00;3028;2.8;36
03.09.2014;11:00:00;3122;3.3;37
03.09.2014;11:10:00;2427;3.7;38
03.09.2014;11:20:00;1467;4.0;37
03.09.2014;11:30:00;1788;4.2;37
03.09.2014;11:40:00;2908;4.7;38
03.09.2014;11:50:00;4559;5.5;40
03.09.2014;12:00:00;3012;6.0;41
03.09.2014;12:10:00;3571;6.6;41
03.09.2014;12:20:00;1728;6.9;40
03.09.2014;12:30:00;1588;7.1;39
03.09.2014;12:40:00;891;7.3;38
03.09.2014;12:50:00;1481;7.5;38
03.09.2014;13:00:00;1458;7.8;38
03.09.2014;13:10:00;2445;8.1;38
03.09.2014;13:20:00;954;8.3;37
03.09.2014;13:30:00;1858;8.6;37
03.09.2014;13:40:00;1381;8.9;37
03.09.2014;13:50:00;1361;9.0;37
03.09.2014;14:00:00;1983;9.4;37
03.09.2014;14:10:00;1557;9.7;37
03.09.2014;14:20:00;1106;9.9;37
03.09.2014;14:30:00;1534;10.2;37
03.09.2014;14:40:00;1765;10.5;37
03.09.2014;14:50:00;4402;11.0;38
03.09.2014;15:00:00;2323;11.6;40
03.09.2014;15:10:00;1833;11.9;39
03.09.2014;15:20:00;2604;12.3;40
03.09.2014;15:30:00;1751;12.7;39
03.09.2014;15:40:00;2776;13.1;40
03.09.2014;15:50:00;4471;13.8;42
03.09.2014;16:00:00;2667;14.3;41
03.09.2014;16:10:00;2954;14.9;42
03.09.2014;16:20:00;2791;15.4;42
03.09.2014;16:30:00;2303;15.7;41
03.09.2014;16:40:00;2065;16.1;41
03.09.2014;16:50:00;3271;16.6;42
03.09.2014;17:00:00;2151;17.0;41
03.09.2014;17:10:00;1949;17.3;41
03.09.2014;17:20:00;1195;17.6;39
03.09.2014;17:30:00;1507;17.8;39
03.09.2014;17:40:00;956;18.0;38
03.09.2014;17:50:00;947;18.1;38
03.09.2014;18:00:00;652;18.3;38
03.09.2014;18:10:00;558;18.4;38
03.09.2014;18:20:00;544;18.4;37
03.09.2014;18:30:00;478;18.5;37
03.09.2014;18:40:00;448;18.6;37
03.09.2014;18:50:00;392;18.7;37
03.09.2014;19:00:00;305;18.7;37
03.09.2014;19:10:00;247;18.8;37
03.09.2014;19:20:00;195;18.8;36
03.09.2014;19:30:00;138;18.8;36
03.09.2014;19:40:00;129;18.8;36
03.09.2014;19:50:00;99;18.9;36
03.09.2014;20:00:00;0;18.9;0
04.09.2014;07:05:00;44;0;21
04.09.2014;07:15:00;164;0;29
04.09.2014;07:25:00;258;0;30
04.09.2014;07:35:00;409;0.1;31
04.09.2014;07:45:00;542;0.2;31
04.09.2014;07:55:00;570;0.3;32
04.09.2014;08:05:00;641;0.4;32
04.09.2014;08:15:00;574;0.5;32
04.09.2014;08:25:00;626;0.6;33
04.09.2014;08:35:00;700;0.7;33
04.09.2014;08:45:00;818;0.8;33
04.09.2014;08:55:00;741;0.9;33
04.09.2014;09:05:00;1009;1.1;33
04.09.2014;09:15:00;1204;1.3;34
04.09.2014;09:25:00;1213;1.5;34
04.09.2014;09:35:00;1713;1.7;34
04.09.2014;09:45:00;1965;2.1;34
04.09.2014;09:55:00;1582;2.3;34
04.09.2014;10:05:00;1311;2.6;35
04.09.2014;10:15:00;1099;2.8;35
04.09.2014;10:25:00;2345;3.1;35
04.09.2014;10:35:00;2419;3.5;35
04.09.2014;10:45:00;2504;3.9;36
04.09.2014;10:55:00;2779;4.3;37
04.09.2014;11:05:00;2812;4.7;38
04.09.2014;11:15:00;3573;5.3;38
04.09.2014;11:25:00;3015;5.8;40
04.09.2014;11:35:00;2661;6.3;40
04.09.2014;11:45:00;2516;6.7;39
04.09.2014;11:55:00;3193;7.2;40
04.09.2014;12:05:00;2926;7.7;40
04.09.2014;12:15:00;3713;8.2;41
04.09.2014;12:25:00;3219;8.8;42
04.09.2014;12:35:00;3650;9.4;42
04.09.2014;12:45:00;5762;10.2;44
04.09.2014;12:55:00;4205;10.8;44
04.09.2014;13:05:00;4410;11.7;46
04.09.2014;13:15:00;5089;12.4;46
04.09.2014;13:25:00;7629;13.7;44
04.09.2014;13:35:00;7280;14.9;48
04.09.2014;13:45:00;7340;16.1;45
04.09.2014;13:55:00;7225;17.3;45
04.09.2014;14:05:00;7682;18.5;47
04.09.2014;14:15:00;7108;19.7;45
04.09.2014;14:25:00;4859;20.7;44
04.09.2014;14:35:00;5360;21.4;43
04.09.2014;14:45:00;6811;22.5;47
04.09.2014;14:55:00;6933;23.7;46
04.09.2014;15:05:00;6927;24.8;44
04.09.2014;15:15:00;6651;25.9;48
04.09.2014;15:25:00;6370;27.0;44
04.09.2014;15:35:00;6530;28.1;48
04.09.2014;15:45:00;6230;29.1;45
04.09.2014;15:55:00;6191;30.2;47
04.09.2014;16:05:00;5222;31.1;45
04.09.2014;16:15:00;3899;31.9;47
04.09.2014;16:25:00;3686;32.5;47
04.09.2014;16:35:00;4267;33.3;48
04.09.2014;16:45:00;3206;33.9;43
04.09.2014;16:55:00;2518;34.3;43
04.09.2014;17:05:00;2486;34.7;43
04.09.2014;17:15:00;1844;35.0;42
04.09.2014;17:25:00;1597;35.3;42
04.09.2014;17:35:00;1443;35.5;41
04.09.2014;17:45:00;1230;35.8;40
04.09.2014;17:55:00;1269;36.0;40
04.09.2014;18:05:00;1279;36.2;39
04.09.2014;18:15:00;1075;36.4;39
04.09.2014;18:25:00;938;36.5;39
04.09.2014;18:35:00;900;36.7;39
04.09.2014;18:45:00;786;36.8;38
04.09.2014;18:55:00;526;36.9;38
04.09.2014;19:05:00;396;37.0;38
04.09.2014;19:15:00;267;37.0;38
04.09.2014;19:25:00;181;37.1;38
04.09.2014;19:35:00;150;37.1;37
04.09.2014;19:45:00;119;37.1;37
04.09.2014;19:55:00;98;37.1;37
04.09.2014;20:05:00;89;37.1;37
05.09.2014;07:15:00;0;0;14
05.09.2014;07:25:00;51;0;30
05.09.2014;07:35:00;149;0;30
05.09.2014;07:45:00;212;0;31
05.09.2014;07:55:00;353;0.1;31
05.09.2014;08:05:00;494;0.1;32
05.09.2014;08:15:00;536;0.2;32
05.09.2014;08:25:00;648;0.3;32
05.09.2014;08:35:00;673;0.4;32
05.09.2014;08:45:00;633;0.5;33
05.09.2014;08:55:00;644;0.6;33
05.09.2014;09:05:00;658;0.8;33
05.09.2014;09:15:00;607;0.9;33
05.09.2014;09:25:00;606;1.0;33
05.09.2014;09:35:00;726;1.1;34
05.09.2014;09:45:00;796;1.2;34
05.09.2014;09:55:00;880;1.3;34
05.09.2014;10:05:00;1009;1.5;34
05.09.2014;10:15:00;1251;1.7;34
05.09.2014;10:25:00;1233;1.9;34
05.09.2014;10:35:00;1013;2.1;34
05.09.2014;10:45:00;1013;2.2;35
05.09.2014;10:55:00;1124;2.4;35
05.09.2014;11:05:00;1153;2.6;35
05.09.2014;11:15:00;1132;2.8;35
05.09.2014;11:25:00;1288;3.0;35
05.09.2014;11:35:00;1359;3.2;35
05.09.2014;11:45:00;1238;3.4;35
05.09.2014;11:55:00;1182;3.6;35
05.09.2014;12:05:00;1113;3.8;35
05.09.2014;12:15:00;1062;4.0;35
05.09.2014;12:25:00;1065;4.2;35
05.09.2014;12:35:00;1268;4.4;35
05.09.2014;12:45:00;1729;4.6;36
05.09.2014;12:55:00;2033;5.0;36
05.09.2014;13:05:00;2421;5.3;36
05.09.2014;13:15:00;3204;5.8;37
05.09.2014;13:25:00;3131;6.4;39
05.09.2014;13:35:00;3270;6.9;39
05.09.2014;13:45:00;3723;7.5;40
05.09.2014;13:55:00;4173;8.1;41
05.09.2014;14:05:00;7164;9.2;45
05.09.2014;14:15:00;5661;10.3;45
05.09.2014;14:25:00;7103;11.4;47
05.09.2014;14:35:00;3183;12.0;46
05.09.2014;14:45:00;3232;12.5;45
05.09.2014;14:55:00;3185;13.1;45
05.09.2014;15:05:00;2971;13.6;44
05.09.2014;15:15:00;2675;14.0;44
05.09.2014;15:25:00;2849;14.5;43
05.09.2014;15:35:00;2986;15.0;43
05.09.2014;15:45:00;2900;15.4;43
05.09.2014;15:55:00;2786;15.9;43
05.09.2014;16:05:00;2678;16.3;43
05.09.2014;16:15:00;2659;16.8;42
05.09.2014;16:25:00;2593;17.2;42
05.09.2014;16:35:00;2543;17.6;42
05.09.2014;16:45:00;3206;18.1;42
05.09.2014;16:55:00;2817;18.7;43
05.09.2014;17:05:00;2881;19.2;43
05.09.2014;17:15:00;3549;19.7;43
05.09.2014;17:25:00;3084;20.2;44
05.09.2014;17:35:00;2302;20.7;43
05.09.2014;17:45:00;959;20.9;41
05.09.2014;17:55:00;657;21.0;40
05.09.2014;18:05:00;580;21.1;39
05.09.2014;18:15:00;500;21.2;39
05.09.2014;18:25:00;588;21.3;38
05.09.2014;18:35:00;672;21.4;38
05.09.2014;18:45:00;496;21.5;38
05.09.2014;18:55:00;452;21.5;38
05.09.2014;19:05:00;344;21.6;38
05.09.2014;19:15:00;376;21.7;37
05.09.2014;19:25:00;335;21.7;37
05.09.2014;19:35:00;244;21.8;37
05.09.2014;19:45:00;135;21.8;37
05.09.2014;19:55:00;110;21.8;37
05.09.2014;20:00:00;47;21.8;18
06.09.2014;07:00:00;0;0;4
06.09.2014;07:10:00;170;0;29
06.09.2014;07:20:00;200;0;30
06.09.2014;07:30:00;226;0;31
06.09.2014;07:40:00;326;0.1;31
06.09.2014;07:50:00;496;0.2;32
06.09.2014;08:00:00;699;0.3;32
06.09.2014;08:10:00;916;0.4;32
06.09.2014;08:20:00;1113;0.6;33
06.09.2014;08:30:00;1121;0.8;33
06.09.2014;08:40:00;1318;1.0;33
06.09.2014;08:50:00;1201;1.2;33
06.09.2014;09:00:00;1062;1.4;34
06.09.2014;09:10:00;1236;1.6;34
06.09.2014;09:20:00;1499;1.8;34
06.09.2014;09:30:00;1609;2.1;34
06.09.2014;09:40:00;1742;2.3;34
06.09.2014;09:50:00;1980;2.7;35
06.09.2014;10:00:00;3062;3.1;35
06.09.2014;10:10:00;2927;3.6;37
06.09.2014;10:20:00;3480;4.1;38
06.09.2014;10:30:00;5529;5.0;41
06.09.2014;10:40:00;3839;5.8;43
06.09.2014;10:50:00;3312;6.4;43
06.09.2014;11:00:00;4327;7.0;43
06.09.2014;11:10:00;5978;8.0;46
06.09.2014;11:20:00;6072;9.0;48
06.09.2014;11:30:00;4378;9.8;43
06.09.2014;11:40:00;5939;10.7;44
06.09.2014;11:50:00;4385;11.4;45
06.09.2014;12:00:00;4978;12.2;46
06.09.2014;12:10:00;6680;12.9;47
06.09.2014;12:20:00;4849;13.8;44
06.09.2014;12:30:00;5239;14.4;44
06.09.2014;12:40:00;6799;15.6;47
06.09.2014;12:50:00;6707;16.7;45
06.09.2014;13:00:00;6701;17.8;45
06.09.2014;13:10:00;6729;18.9;47
06.09.2014;13:20:00;6772;20.0;44
06.09.2014;13:30:00;6753;21.1;48
06.09.2014;13:40:00;6730;22.3;44
06.09.2014;13:50:00;6774;23.4;46
06.09.2014;14:00:00;6873;24.5;46
06.09.2014;14:10:00;3625;25.4;43
06.09.2014;14:20:00;6661;26.5;48
06.09.2014;14:30:00;6638;27.6;44
06.09.2014;14:40:00;6526;28.6;46
06.09.2014;14:50:00;6514;29.7;46
06.09.2014;15:00:00;6306;30.8;44
06.09.2014;15:10:00;2922;31.5;45
06.09.2014;15:20:00;5090;32.4;47
06.09.2014;15:30:00;6732;33.4;44
06.09.2014;15:40:00;5960;34.4;47
06.09.2014;15:50:00;5792;35.3;45
06.09.2014;16:00:00;5705;36.3;48
06.09.2014;16:10:00;5218;37.2;44
06.09.2014;16:20:00;4854;38.0;47
06.09.2014;16:30:00;4469;38.6;47
06.09.2014;16:40:00;4578;39.4;48
06.09.2014;16:50:00;4487;40.1;44
06.09.2014;17:00:00;1786;40.6;44
06.09.2014;17:10:00;1405;40.8;43
06.09.2014;17:20:00;883;41.0;41
06.09.2014;17:30:00;693;41.1;41
06.09.2014;17:40:00;842;41.3;40
06.09.2014;17:50:00;1102;41.4;40
06.09.2014;18:00:00;2045;41.7;40
06.09.2014;18:10:00;1446;42.0;40
06.09.2014;18:20:00;1077;42.2;39
06.09.2014;18:30:00;895;42.3;39
06.09.2014;18:40:00;729;42.5;39
06.09.2014;18:50:00;524;42.6;39
06.09.2014;19:00:00;387;42.6;38
06.09.2014;19:10:00;316;42.7;38
06.09.2014;19:20:00;265;42.7;38
06.09.2014;19:30:00;226;42.8;38
06.09.2014;19:40:00;226;42.8;38
06.09.2014;19:50:00;206;42.8;37
06.09.2014;20:00:00;142;42.9;37
06.09.2014;20:10:00;54;42.9;22
07.09.2014;07:05:00;144;0;29
07.09.2014;07:15:00;197;0;30
07.09.2014;07:25:00;254;0;31
07.09.2014;07:35:00;309;0.1;31
07.09.2014;07:45:00;373;0.1;32
07.09.2014;07:55:00;456;0.2;32
07.09.2014;08:05:00;625;0.3;32
07.09.2014;08:15:00;742;0.4;33
07.09.2014;08:25:00;1277;0.6;33
07.09.2014;08:35:00;1527;0.9;33
07.09.2014;08:45:00;1736;1.1;33
07.09.2014;08:55:00;2147;1.5;34
07.09.2014;09:05:00;2528;1.9;34
07.09.2014;09:15:00;3307;2.4;36
07.09.2014;09:25:00;2796;2.8;37
07.09.2014;09:35:00;2266;3.3;37
07.09.2014;09:45:00;4261;3.9;38
07.09.2014;09:55:00;3763;4.4;40
07.09.2014;10:05:00;4724;5.2;42
07.09.2014;10:15:00;4850;6.0;43
07.09.2014;10:25:00;5673;6.9;45
07.09.2014;10:35:00;5462;7.8;46
07.09.2014;10:45:00;6017;8.7;48
07.09.2014;10:55:00;4205;9.6;44
07.09.2014;11:05:00;3545;10.2;44
07.09.2014;11:15:00;3798;10.8;44
07.09.2014;11:25:00;5791;11.6;45
07.09.2014;11:35:00;4714;12.4;48
07.09.2014;11:45:00;4141;13.1;47
07.09.2014;11:55:00;4114;13.8;47
07.09.2014;12:05:00;4891;14.5;47
07.09.2014;12:15:00;4909;15.3;48
07.09.2014;12:25:00;4662;16.1;44
07.09.2014;12:35:00;4778;16.8;45
07.09.2014;12:45:00;4010;17.6;47
07.09.2014;12:55:00;4260;18.2;47
07.09.2014;13:05:00;4332;19.0;48
07.09.2014;13:15:00;6318;19.9;44
07.09.2014;13:25:00;6863;21.1;47
07.09.2014;13:35:00;6721;22.2;45
07.09.2014;13:45:00;6752;23.3;45
07.09.2014;13:55:00;6895;24.4;47
07.09.2014;14:05:00;6190;25.3;44
07.09.2014;14:15:00;5586;26.0;45
07.09.2014;14:25:00;6515;27.0;45
07.09.2014;14:35:00;6702;28.2;47
07.09.2014;14:45:00;3051;29.0;43
07.09.2014;14:55:00;6327;29.7;44
07.09.2014;15:05:00;4601;30.6;46
07.09.2014;15:15:00;2421;31.0;42
07.09.2014;15:25:00;2837;31.4;43
07.09.2014;15:35:00;4021;31.9;44
07.09.2014;15:45:00;6081;32.8;47
07.09.2014;15:55:00;2384;33.5;43
07.09.2014;16:05:00;4771;34.2;45
07.09.2014;16:15:00;5005;35.1;47
07.09.2014;16:25:00;4610;35.9;48
07.09.2014;16:35:00;4125;36.6;49
07.09.2014;16:45:00;3710;37.2;48
07.09.2014;16:55:00;3902;37.8;48
07.09.2014;17:05:00;3548;38.4;48
07.09.2014;17:15:00;1762;38.8;47
07.09.2014;17:25:00;3041;39.3;46
07.09.2014;17:35:00;2540;39.8;46
07.09.2014;17:45:00;2480;40.2;45
07.09.2014;17:55:00;2235;40.6;44
07.09.2014;18:05:00;1678;40.9;43
07.09.2014;18:15:00;1601;41.1;43
07.09.2014;18:25:00;1351;41.4;42
07.09.2014;18:35:00;1097;41.6;41
07.09.2014;18:45:00;749;41.7;40
07.09.2014;18:55:00;625;41.8;40
07.09.2014;19:05:00;475;41.9;40
07.09.2014;19:15:00;397;42.0;39
07.09.2014;19:25:00;309;42.0;39
07.09.2014;19:35:00;226;42.0;39
07.09.2014;19:45:00;154;42.1;38
07.09.2014;19:55:00;114;42.1;38
07.09.2014;20:05:00;94;42.1;38
08.09.2014;07:00:00;0;0;6
08.09.2014;07:10:00;140;0;29
08.09.2014;07:20:00;187;0;30
08.09.2014;07:30:00;270;0;31
08.09.2014;07:40:00;408;0.1;31
08.09.2014;07:50:00;500;0.2;32
08.09.2014;08:00:00;660;0.3;32
08.09.2014;08:10:00;956;0.4;32
08.09.2014;08:20:00;919;0.6;33
08.09.2014;08:30:00;893;0.7;33
08.09.2014;08:40:00;924;0.9;33
08.09.2014;08:50:00;966;1.0;33
08.09.2014;09:00:00;921;1.2;34
08.09.2014;09:10:00;733;1.3;34
08.09.2014;09:20:00;2901;1.7;34
08.09.2014;09:30:00;3141;2.2;35
08.09.2014;09:40:00;3411;2.8;37
08.09.2014;09:50:00;3684;3.4;38
08.09.2014;10:00:00;4068;4.0;40
08.09.2014;10:10:00;4326;4.7;41
08.09.2014;10:20:00;4627;5.5;43
08.09.2014;10:30:00;4888;6.3;44
08.09.2014;10:40:00;5061;7.1;45
08.09.2014;10:50:00;5247;7.9;47
08.09.2014;11:00:00;5397;8.8;48
08.09.2014;11:10:00;5557;9.7;46
08.09.2014;11:20:00;5715;10.7;45
08.09.2014;11:30:00;5846;11.6;48
08.09.2014;11:40:00;6031;12.6;44
08.09.2014;11:50:00;6117;13.6;47
08.09.2014;12:00:00;6287;14.7;44
08.09.2014;12:10:00;6452;15.7;47
08.09.2014;12:20:00;6494;16.8;44
08.09.2014;12:30:00;6612;17.9;48
08.09.2014;12:40:00;6643;19.0;44
08.09.2014;12:50:00;6671;20.1;47
08.09.2014;13:00:00;6682;21.2;45
08.09.2014;13:10:00;6621;22.3;45
08.09.2014;13:20:00;6585;23.4;47
08.09.2014;13:30:00;6591;24.4;44
08.09.2014;13:40:00;6673;25.5;48
08.09.2014;13:50:00;6735;26.6;45
08.09.2014;14:00:00;6598;27.7;45
08.09.2014;14:10:00;6601;28.8;47
08.09.2014;14:20:00;6552;29.9;44
08.09.2014;14:30:00;6471;31.0;48
08.09.2014;14:40:00;6333;32.0;44
08.09.2014;14:50:00;6269;33.1;47
08.09.2014;15:00:00;6223;34.1;45
08.09.2014;15:10:00;6206;35.1;46
08.09.2014;15:20:00;6446;36.2;46
08.09.2014;15:30:00;6352;37.2;44
08.09.2014;15:40:00;5024;38.2;47
08.09.2014;15:50:00;5324;39.0;48
08.09.2014;16:00:00;5208;39.8;44
08.09.2014;16:10:00;5419;40.8;47
08.09.2014;16:20:00;3714;41.4;47
08.09.2014;16:30:00;2832;41.9;47
08.09.2014;16:40:00;2470;42.3;46
08.09.2014;16:50:00;2366;42.8;45
08.09.2014;17:00:00;1835;43.0;44
08.09.2014;17:10:00;2327;43.4;43
08.09.2014;17:20:00;2416;43.8;44
08.09.2014;17:30:00;2208;44.2;43
08.09.2014;17:40:00;1996;44.5;43
08.09.2014;17:50:00;2329;44.9;43
08.09.2014;18:00:00;2083;45.2;42
08.09.2014;18:10:00;1764;45.5;42
08.09.2014;18:20:00;1472;45.8;41
08.09.2014;18:30:00;772;45.9;40
08.09.2014;18:40:00;694;46.1;40
08.09.2014;18:50:00;492;46.2;40
08.09.2014;19:00:00;331;46.2;39
08.09.2014;19:10:00;339;46.3;39
08.09.2014;19:20:00;270;46.3;39
08.09.2014;19:30:00;211;46.4;38
08.09.2014;19:40:00;155;46.4;38
08.09.2014;19:50:00;114;46.4;38
08.09.2014;20:00:00;77;46.4;31
09.09.2014;07:15:00;134;0;30
09.09.2014;07:25:00;174;0;31
09.09.2014;07:35:00;199;0;31
09.09.2014;07:45:00;238;0.1;32
09.09.2014;07:55:00;424;0.1;32
09.09.2014;08:05:00;550;0.2;32
09.09.2014;08:15:00;762;0.3;33
09.09.2014;08:25:00;1080;0.5;33
09.09.2014;08:35:00;1380;0.7;33
09.09.2014;08:45:00;1638;1.0;33
09.09.2014;08:55:00;1845;1.2;34
09.09.2014;09:05:00;2139;1.6;34
09.09.2014;09:15:00;2028;2.0;35
09.09.2014;09:25:00;1642;2.2;35
09.09.2014;09:35:00;2858;2.7;36
09.09.2014;09:45:00;3370;3.1;37
09.09.2014;09:55:00;4354;3.8;39
09.09.2014;10:05:00;3072;4.5;41
09.09.2014;10:15:00;1743;4.8;39
09.09.2014;10:25:00;3039;5.2;39
09.09.2014;10:35:00;4953;6.0;42
09.09.2014;10:45:00;4124;6.7;43
09.09.2014;10:55:00;5632;7.5;44
09.09.2014;11:05:00;2520;8.0;44
09.09.2014;11:15:00;5888;8.9;46
09.09.2014;11:25:00;4076;9.6;47
09.09.2014;11:35:00;2828;10.3;46
09.09.2014;11:45:00;4541;10.9;46
09.09.2014;11:55:00;3355;11.6;46
09.09.2014;12:05:00;4392;12.1;45
09.09.2014;12:15:00;4076;12.9;47
09.09.2014;12:25:00;5879;14.0;44
09.09.2014;12:35:00;5473;14.8;45
09.09.2014;12:45:00;6518;15.9;45
09.09.2014;12:55:00;6427;16.9;46
09.09.2014;13:05:00;6422;18.0;45
09.09.2014;13:15:00;3553;18.8;45
09.09.2014;13:25:00;3202;19.4;45
