Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
09.09.2014;13:35:00;6841;20.1;47
09.09.2014;13:45:00;2867;20.8;43
09.09.2014;13:55:00;5925;21.4;44
09.09.2014;14:05:00;2162;21.9;44
09.09.2014;14:15:00;1607;22.2;43
09.09.2014;14:25:00;1559;22.4;42
09.09.2014;14:35:00;2649;22.9;42
09.09.2014;14:45:00;5139;23.6;45
09.09.2014;14:55:00;6358;24.5;48
09.09.2014;15:05:00;6081;25.5;44
09.09.2014;15:15:00;4740;26.2;44
09.09.2014;15:25:00;2706;26.6;44
09.09.2014;15:35:00;3846;27.2;45
09.09.2014;15:45:00;4521;28.1;48
09.09.2014;15:55:00;1954;28.6;46
09.09.2014;16:05:00;1049;28.8;44
09.09.2014;16:15:00;1354;29.0;42
09.09.2014;16:25:00;781;29.1;41
09.09.2014;16:35:00;1356;29.3;41
09.09.2014;16:45:00;858;29.5;40
09.09.2014;16:55:00;883;29.7;40
09.09.2014;17:05:00;1473;29.9;39
09.09.2014;17:15:00;1647;30.2;39
09.09.2014;17:25:00;1138;30.4;39
09.09.2014;17:35:00;753;30.5;39
09.09.2014;17:45:00;1241;30.7;39
09.09.2014;17:55:00;909;30.9;38
09.09.2014;18:05:00;647;31.0;38
09.09.2014;18:15:00;579;31.1;38
09.09.2014;18:25:00;697;31.2;38
09.09.2014;18:35:00;685;31.3;38
09.09.2014;18:45:00;612;31.4;38
09.09.2014;18:55:00;519;31.5;38
09.09.2014;19:05:00;373;31.6;37
09.09.2014;19:15:00;316;31.6;37
09.09.2014;19:25:00;227;31.7;37
09.09.2014;19:35:00;161;31.7;37
09.09.2014;19:45:00;116;31.7;37
09.09.2014;19:55:00;92;31.7;37
09.09.2014;20:05:00;0;31.7;0
10.09.2014;07:25:00;160;0;30
10.09.2014;07:35:00;144;0;31
10.09.2014;07:45:00;128;0;31
10.09.2014;07:55:00;156;0;32
10.09.2014;08:05:00;205;0.1;32
10.09.2014;08:15:00;208;0.1;32
10.09.2014;08:25:00;545;0.2;33
10.09.2014;08:35:00;553;0.3;33
10.09.2014;08:45:00;556;0.4;33
10.09.2014;08:55:00;577;0.5;33
10.09.2014;09:05:00;738;0.6;34
10.09.2014;09:15:00;766;0.7;34
10.09.2014;09:25:00;810;0.8;34
10.09.2014;09:35:00;1260;1.0;34
10.09.2014;09:45:00;1817;1.3;34
10.09.2014;09:55:00;1301;1.5;34
10.09.2014;10:05:00;1802;1.8;35
10.09.2014;10:15:00;1850;2.1;35
10.09.2014;10:25:00;1221;2.4;35
10.09.2014;10:35:00;1248;2.6;35
10.09.2014;10:45:00;611;2.7;35
10.09.2014;10:55:00;784;2.8;35
10.09.2014;11:05:00;944;3.0;36
10.09.2014;11:15:00;1056;3.1;36
10.09.2014;11:25:00;2064;3.4;36
10.09.2014;11:35:00;1907;3.8;36
10.09.2014;11:45:00;1948;4.1;36
10.09.2014;11:55:00;1542;4.4;36
10.09.2014;12:05:00;1035;4.5;36
10.09.2014;12:15:00;1699;4.8;36
10.09.2014;12:25:00;1710;5.1;36
10.09.2014;12:35:00;1844;5.4;37
10.09.2014;12:45:00;1251;5.6;37
10.09.2014;12:55:00;1236;5.8;37
10.09.2014;13:05:00;1860;6.1;37
10.09.2014;13:15:00;2074;6.4;37
10.09.2014;13:25:00;2794;6.8;38
10.09.2014;13:35:00;3160;7.4;40
10.09.2014;13:45:00;2767;7.9;40
10.09.2014;14:05:00;5065;9.4;44
10.09.2014;14:15:00;2701;10.0;44
10.09.2014;14:25:00;2896;10.5;43
10.09.2014;14:35:00;3591;11.0;43
10.09.2014;14:45:00;4242;11.9;46
10.09.2014;14:55:00;2802;12.4;44
10.09.2014;15:05:00;5466;13.1;45
10.09.2014;15:15:00;5322;14.0;48
10.09.2014;15:25:00;2249;14.4;45
10.09.2014;15:35:00;5364;15.1;46
10.09.2014;15:45:00;5930;16.0;47
10.09.2014;15:55:00;5008;16.9;44
10.09.2014;16:05:00;5164;17.7;46
10.09.2014;16:15:00;4814;18.4;47
10.09.2014;16:25:00;3318;19.1;47
10.09.2014;16:35:00;3543;19.7;47
10.09.2014;16:45:00;2480;20.1;45
10.09.2014;16:55:00;1992;20.5;44
10.09.2014;17:05:00;1842;20.8;43
10.09.2014;17:15:00;1835;21.1;42
10.09.2014;17:25:00;1483;21.3;42
10.09.2014;17:35:00;1216;21.5;41
10.09.2014;17:45:00;1300;21.8;40
10.09.2014;17:55:00;1230;22.0;40
10.09.2014;18:05:00;1008;22.1;39
10.09.2014;18:15:00;1013;22.3;39
10.09.2014;18:25:00;778;22.4;39
10.09.2014;18:35:00;667;22.6;39
10.09.2014;18:45:00;568;22.7;38
10.09.2014;18:55:00;429;22.7;38
10.09.2014;19:05:00;339;22.8;38
10.09.2014;19:15:00;235;22.8;38
10.09.2014;19:25:00;187;22.9;38
10.09.2014;19:35:00;136;22.9;37
10.09.2014;19:45:00;93;22.9;37
10.09.2014;20:00:00;0;22.9;0
11.09.2014;07:10:00;37;0;26
11.09.2014;07:20:00;169;0;30
11.09.2014;07:30:00;334;0;31
11.09.2014;07:40:00;399;0.1;31
11.09.2014;07:50:00;369;0.2;32
11.09.2014;08:00:00;345;0.2;32
11.09.2014;08:10:00;471;0.3;32
11.09.2014;08:20:00;772;0.4;32
11.09.2014;08:30:00;776;0.5;33
11.09.2014;08:40:00;1087;0.7;33
11.09.2014;08:50:00;1356;0.9;33
11.09.2014;09:00:00;1286;1.1;33
11.09.2014;09:10:00;1210;1.3;34
11.09.2014;09:20:00;1125;1.5;34
11.09.2014;09:30:00;1200;1.7;34
11.09.2014;09:40:00;1277;1.9;34
11.09.2014;09:50:00;797;2.1;34
11.09.2014;10:00:00;1015;2.3;35
11.09.2014;10:10:00;680;2.4;35
11.09.2014;10:20:00;844;2.5;35
11.09.2014;10:30:00;1063;2.7;35
11.09.2014;10:40:00;1726;2.9;35
11.09.2014;10:50:00;1780;3.2;35
11.09.2014;11:00:00;2098;3.5;35
11.09.2014;11:10:00;2603;3.9;36
11.09.2014;11:20:00;3355;4.4;37
11.09.2014;11:30:00;4167;5.2;39
11.09.2014;11:40:00;4170;5.8;40
11.09.2014;11:50:00;5399;6.7;43
11.09.2014;12:00:00;4390;7.5;45
11.09.2014;12:10:00;4298;8.2;45
11.09.2014;12:20:00;5903;9.1;47
11.09.2014;12:30:00;4132;10.1;43
11.09.2014;12:40:00;2707;10.6;42
11.09.2014;12:50:00;2448;11.0;42
11.09.2014;13:00:00;3286;11.5;42
11.09.2014;13:10:00;2810;12.0;42
11.09.2014;13:20:00;3767;12.5;42
11.09.2014;13:30:00;4596;13.4;46
11.09.2014;13:40:00;6375;14.3;47
11.09.2014;13:50:00;3439;15.0;43
11.09.2014;14:00:00;3683;15.6;44
11.09.2014;14:10:00;2533;16.1;43
11.09.2014;14:20:00;1872;16.4;42
11.09.2014;14:30:00;2222;16.8;42
11.09.2014;14:40:00;2123;17.2;41
11.09.2014;14:50:00;5748;17.8;43
11.09.2014;15:00:00;5871;18.5;44
11.09.2014;15:10:00;4599;19.5;44
11.09.2014;15:20:00;2360;20.0;42
11.09.2014;15:30:00;1382;20.3;41
11.09.2014;15:40:00;636;20.4;40
11.09.2014;15:50:00;692;20.5;39
11.09.2014;16:00:00;1648;20.7;39
11.09.2014;16:10:00;1877;21.0;39
11.09.2014;16:20:00;2564;21.3;39
11.09.2014;16:30:00;4956;21.9;41
11.09.2014;16:40:00;1998;22.3;41
11.09.2014;16:50:00;2052;22.6;40
11.09.2014;17:00:00;1794;22.9;40
11.09.2014;17:10:00;1716;23.2;40
11.09.2014;17:20:00;1205;23.4;39
11.09.2014;17:30:00;1119;23.6;38
11.09.2014;17:40:00;997;23.8;38
11.09.2014;17:50:00;1178;24.0;38
11.09.2014;18:00:00;1211;24.2;38
11.09.2014;18:10:00;831;24.3;38
11.09.2014;18:20:00;619;24.4;38
11.09.2014;18:30:00;574;24.5;37
11.09.2014;18:40:00;490;24.6;37
11.09.2014;18:50:00;391;24.7;37
11.09.2014;19:00:00;335;24.8;37
11.09.2014;19:10:00;265;24.8;37
11.09.2014;19:20:00;187;24.8;37
11.09.2014;19:30:00;160;24.9;37
11.09.2014;19:40:00;145;24.9;36
11.09.2014;20:00:00;0;24.9;0
12.09.2014;07:15:00;17;0;19
12.09.2014;07:25:00;124;0;29
12.09.2014;07:35:00;184;0;30
12.09.2014;07:45:00;302;0;31
12.09.2014;07:55:00;597;0.1;31
12.09.2014;08:05:00;605;0.2;31
12.09.2014;08:15:00;620;0.3;32
12.09.2014;08:25:00;794;0.5;32
12.09.2014;08:35:00;979;0.6;32
12.09.2014;08:45:00;1155;0.8;33
12.09.2014;08:55:00;1367;1.0;33
12.09.2014;09:05:00;1669;1.3;33
12.09.2014;09:15:00;1672;1.5;33
12.09.2014;09:25:00;1766;1.8;34
12.09.2014;09:35:00;1485;2.1;34
12.09.2014;09:45:00;1819;2.4;34
12.09.2014;09:55:00;2100;2.7;35
12.09.2014;10:05:00;2318;3.1;36
12.09.2014;10:15:00;2076;3.4;36
12.09.2014;10:25:00;2192;3.8;36
12.09.2014;10:35:00;2156;4.2;37
12.09.2014;10:45:00;2218;4.5;37
12.09.2014;10:55:00;2249;4.9;37
12.09.2014;11:05:00;1916;5.2;37
12.09.2014;11:15:00;1253;5.5;37
12.09.2014;11:25:00;1162;5.7;36
12.09.2014;11:35:00;1158;5.9;36
12.09.2014;11:45:00;1412;6.1;36
12.09.2014;11:55:00;1593;6.3;36
12.09.2014;12:05:00;1957;6.6;36
12.09.2014;12:15:00;1988;7.0;37
12.09.2014;12:25:00;2379;7.3;37
12.09.2014;12:35:00;2149;7.7;38
12.09.2014;12:45:00;2022;8.1;38
12.09.2014;12:55:00;1714;8.4;38
12.09.2014;13:05:00;1556;8.6;37
12.09.2014;13:15:00;1444;8.9;37
12.09.2014;13:25:00;1474;9.1;37
12.09.2014;13:35:00;1508;9.4;37
12.09.2014;13:45:00;1616;9.6;37
12.09.2014;13:55:00;1871;9.9;37
12.09.2014;14:05:00;1700;10.2;37
12.09.2014;14:15:00;1644;10.5;37
12.09.2014;14:25:00;1671;10.7;37
12.09.2014;14:35:00;1554;11.0;37
12.09.2014;14:45:00;1820;11.3;37
12.09.2014;14:55:00;1529;11.6;37
12.09.2014;15:05:00;1212;11.8;37
12.09.2014;15:15:00;1166;12.0;37
12.09.2014;15:25:00;1552;12.2;36
12.09.2014;15:35:00;893;12.4;36
12.09.2014;15:45:00;1290;12.6;36
12.09.2014;15:55:00;1400;12.8;36
12.09.2014;16:05:00;880;13.0;36
12.09.2014;16:15:00;861;13.2;36
12.09.2014;16:25:00;1091;13.3;36
12.09.2014;16:35:00;1024;13.5;36
12.09.2014;16:45:00;895;13.7;36
12.09.2014;16:55:00;671;13.8;36
12.09.2014;17:05:00;479;13.9;36
12.09.2014;17:15:00;886;14.0;36
12.09.2014;17:25:00;1110;14.2;36
12.09.2014;17:35:00;699;14.3;36
12.09.2014;17:45:00;721;14.4;36
12.09.2014;17:55:00;1045;14.6;36
12.09.2014;18:05:00;824;14.7;36
12.09.2014;18:15:00;398;14.8;36
12.09.2014;18:25:00;397;14.9;36
12.09.2014;18:35:00;356;14.9;36
12.09.2014;18:45:00;319;15.0;35
12.09.2014;18:55:00;291;15.0;35
12.09.2014;19:05:00;227;15.1;35
12.09.2014;19:15:00;245;15.1;35
12.09.2014;19:25:00;227;15.2;35
12.09.2014;19:35:00;109;15.2;35
12.09.2014;19:45:00;95;15.2;35
13.09.2014;07:25:00;0;0;1
13.09.2014;07:35:00;157;0;29
13.09.2014;07:45:00;213;0;30
13.09.2014;07:55:00;208;0;30
13.09.2014;08:05:00;254;0.1;31
13.09.2014;08:15:00;372;0.1;31
13.09.2014;08:25:00;475;0.2;31
13.09.2014;08:35:00;692;0.3;32
13.09.2014;08:45:00;551;0.4;32
13.09.2014;08:55:00;671;0.5;32
13.09.2014;09:05:00;660;0.6;33
13.09.2014;09:15:00;684;0.7;33
13.09.2014;09:25:00;786;0.9;33
13.09.2014;09:35:00;793;1.0;33
13.09.2014;09:45:00;965;1.1;33
13.09.2014;09:55:00;871;1.3;33
13.09.2014;10:05:00;1027;1.4;33
13.09.2014;10:15:00;774;1.6;34
13.09.2014;10:25:00;902;1.7;34
13.09.2014;10:35:00;757;1.9;34
13.09.2014;10:45:00;466;2.0;34
13.09.2014;10:55:00;833;2.1;34
13.09.2014;11:05:00;1175;2.3;34
13.09.2014;11:15:00;1291;2.5;34
13.09.2014;11:25:00;1113;2.6;34
13.09.2014;11:35:00;2288;3.0;34
13.09.2014;11:45:00;2280;3.4;35
13.09.2014;11:55:00;1964;3.7;35
13.09.2014;12:05:00;1312;3.9;35
13.09.2014;12:15:00;2216;4.2;35
13.09.2014;12:25:00;2046;4.6;36
13.09.2014;12:35:00;1224;4.8;36
13.09.2014;12:45:00;1409;5.0;36
13.09.2014;12:55:00;4897;5.6;37
13.09.2014;13:05:00;7531;6.8;44
13.09.2014;13:15:00;2546;7.5;44
13.09.2014;13:25:00;3064;8.0;42
13.09.2014;13:35:00;7190;9.3;46
13.09.2014;13:45:00;2603;10.1;44
13.09.2014;13:55:00;2625;10.6;43
13.09.2014;14:05:00;1551;10.8;41
13.09.2014;14:15:00;2052;11.1;41
13.09.2014;14:25:00;2337;11.5;40
13.09.2014;14:35:00;2291;11.9;40
13.09.2014;14:45:00;6321;13.1;45
13.09.2014;14:55:00;3329;13.9;47
13.09.2014;15:05:00;2386;14.3;44
13.09.2014;15:15:00;2507;14.7;43
13.09.2014;15:25:00;2312;15.1;42
13.09.2014;15:35:00;6401;15.9;45
13.09.2014;15:45:00;6105;16.9;48
13.09.2014;15:55:00;5826;17.9;44
13.09.2014;16:05:00;3240;18.6;46
13.09.2014;16:15:00;2449;19.2;45
13.09.2014;16:25:00;939;19.4;42
13.09.2014;16:35:00;4593;19.9;43
13.09.2014;16:45:00;3351;20.6;45
13.09.2014;16:55:00;3739;21.1;44
13.09.2014;17:05:00;3359;21.6;45
13.09.2014;17:15:00;3010;22.1;44
13.09.2014;17:25:00;3004;22.6;44
13.09.2014;17:35:00;2740;23.1;44
13.09.2014;17:45:00;2435;23.5;43
13.09.2014;17:55:00;2110;23.9;43
13.09.2014;18:05:00;1715;24.2;42
13.09.2014;18:15:00;1247;24.4;41
13.09.2014;18:25:00;1174;24.6;40
13.09.2014;18:35:00;1040;24.8;39
13.09.2014;18:45:00;722;24.9;39
13.09.2014;18:55:00;496;25.0;39
13.09.2014;19:05:00;328;25.1;38
13.09.2014;19:15:00;314;25.1;38
13.09.2014;19:25:00;197;25.2;38
13.09.2014;19:35:00;119;25.2;37
13.09.2014;19:45:00;95;25.2;37
13.09.2014;20:00:00;0;25.2;0
14.09.2014;07:35:00;0;0;15
14.09.2014;07:45:00;141;0;30
14.09.2014;07:55:00;146;0;30
14.09.2014;08:05:00;238;0;31
14.09.2014;08:15:00;321;0.1;31
14.09.2014;08:25:00;444;0.2;31
14.09.2014;08:35:00;721;0.3;32
14.09.2014;08:45:00;1159;0.4;32
14.09.2014;08:55:00;572;0.5;32
14.09.2014;09:05:00;612;0.6;32
14.09.2014;09:15:00;808;0.8;33
14.09.2014;09:25:00;878;0.9;33
14.09.2014;09:35:00;1118;1.1;33
14.09.2014;09:45:00;991;1.2;33
14.09.2014;09:55:00;1179;1.4;33
14.09.2014;10:05:00;1165;1.6;34
14.09.2014;10:15:00;1150;1.8;34
14.09.2014;10:25:00;1842;2.1;34
14.09.2014;10:35:00;1770;2.4;34
14.09.2014;10:45:00;2883;2.8;34
14.09.2014;10:55:00;3052;3.3;37
14.09.2014;11:05:00;5036;4.0;38
14.09.2014;11:15:00;5235;4.9;41
14.09.2014;11:25:00;6791;6.0;45
14.09.2014;11:35:00;4826;6.7;45
14.09.2014;11:45:00;3226;7.1;43
14.09.2014;11:55:00;3539;7.8;44
14.09.2014;12:05:00;3749;8.3;43
14.09.2014;12:15:00;7666;9.4;47
14.09.2014;12:25:00;5349;10.5;44
14.09.2014;12:35:00;2975;11.2;45
14.09.2014;12:45:00;5865;12.2;47
14.09.2014;12:55:00;6524;13.1;46
14.09.2014;13:05:00;7001;14.0;47
14.09.2014;13:15:00;7243;15.3;45
14.09.2014;13:25:00;7449;16.5;44
14.09.2014;13:35:00;7496;17.7;47
14.09.2014;13:45:00;5960;18.8;44
14.09.2014;13:55:00;1812;19.2;43
14.09.2014;14:05:00;1751;19.6;42
14.09.2014;14:15:00;4666;20.4;45
14.09.2014;14:25:00;1353;20.7;43
14.09.2014;14:35:00;4447;21.6;46
14.09.2014;14:45:00;1491;21.9;44
14.09.2014;14:55:00;2063;22.2;43
14.09.2014;15:05:00;3387;22.6;42
14.09.2014;15:15:00;3695;23.2;44
14.09.2014;15:25:00;1804;23.5;42
14.09.2014;15:35:00;2357;24.0;43
14.09.2014;15:45:00;5712;24.8;46
14.09.2014;15:55:00;2479;25.2;44
14.09.2014;16:05:00;1995;25.6;43
14.09.2014;16:15:00;1959;25.9;42
14.09.2014;16:25:00;2829;26.4;42
14.09.2014;16:35:00;4649;27.0;43
14.09.2014;16:45:00;2541;27.5;43
14.09.2014;16:55:00;1200;27.8;42
14.09.2014;17:05:00;2985;28.2;42
14.09.2014;17:15:00;1829;28.6;42
14.09.2014;17:25:00;927;28.8;40
14.09.2014;17:35:00;782;28.9;39
14.09.2014;17:45:00;694;29.0;39
14.09.2014;17:55:00;590;29.1;38
14.09.2014;18:05:00;617;29.2;38
14.09.2014;18:15:00;588;29.3;38
14.09.2014;18:25:00;632;29.4;38
14.09.2014;18:35:00;541;29.5;37
14.09.2014;18:45:00;475;29.6;37
14.09.2014;18:55:00;447;29.7;37
14.09.2014;19:05:00;332;29.7;37
14.09.2014;19:15:00;240;29.8;37
14.09.2014;19:25:00;177;29.8;37
14.09.2014;19:35:00;124;29.8;36
14.09.2014;19:45:00;93;29.9;36
15.09.2014;07:30:00;0;0;12
15.09.2014;07:40:00;141;0;29
15.09.2014;07:50:00;195;0;30
15.09.2014;08:00:00;267;0;30
15.09.2014;08:10:00;347;0.1;31
15.09.2014;08:20:00;368;0.2;31
15.09.2014;08:30:00;469;0.2;32
15.09.2014;08:40:00;567;0.3;32
15.09.2014;08:50:00;593;0.4;32
15.09.2014;09:00:00;701;0.5;32
15.09.2014;09:10:00;861;0.7;33
15.09.2014;09:20:00;1002;0.8;33
15.09.2014;09:30:00;1186;1.0;33
15.09.2014;09:40:00;1356;1.2;33
15.09.2014;09:50:00;1198;1.4;33
15.09.2014;10:00:00;1352;1.6;34
15.09.2014;10:10:00;1264;1.8;34
15.09.2014;10:20:00;1247;2.0;34
15.09.2014;10:30:00;1274;2.3;34
15.09.2014;10:40:00;1601;2.5;34
15.09.2014;10:50:00;1899;2.8;34
15.09.2014;11:00:00;2030;3.1;35
15.09.2014;11:10:00;1880;3.5;35
15.09.2014;11:20:00;1692;3.7;35
15.09.2014;11:30:00;1778;4.0;36
15.09.2014;11:40:00;2070;4.4;36
15.09.2014;11:50:00;2763;4.8;37
15.09.2014;12:00:00;2507;5.2;37
15.09.2014;12:10:00;2843;5.7;38
15.09.2014;12:20:00;2709;6.1;38
15.09.2014;12:30:00;3560;6.6;39
15.09.2014;12:40:00;3584;7.3;40
15.09.2014;12:50:00;3148;7.7;40
15.09.2014;13:00:00;2568;8.5;42
15.09.2014;13:10:00;3388;9.0;42
15.09.2014;13:20:00;4320;9.6;42
15.09.2014;13:30:00;3927;10.3;44
15.09.2014;13:40:00;6770;11.4;47
15.09.2014;13:50:00;5878;12.4;44
15.09.2014;14:00:00;6287;13.3;46
15.09.2014;14:10:00;6556;14.4;46
15.09.2014;14:20:00;5948;15.4;45
15.09.2014;14:30:00;6304;16.4;47
15.09.2014;14:40:00;6185;17.5;45
15.09.2014;14:50:00;5937;18.5;48
15.09.2014;15:00:00;5163;19.3;44
15.09.2014;15:10:00;5209;20.2;46
15.09.2014;15:20:00;4386;21.0;48
15.09.2014;15:30:00;4684;21.7;48
15.09.2014;15:40:00;4202;22.5;49
15.09.2014;15:50:00;4254;23.2;48
15.09.2014;16:00:00;4763;24.0;44
15.09.2014;16:10:00;4381;24.7;45
15.09.2014;16:20:00;4226;25.3;46
15.09.2014;16:30:00;4087;26.0;47
15.09.2014;16:40:00;3838;26.7;47
15.09.2014;16:50:00;3515;27.3;47
15.09.2014;17:00:00;3241;27.8;46
15.09.2014;17:10:00;2823;28.3;46
15.09.2014;17:20:00;2754;28.8;45
15.09.2014;17:30:00;2417;29.2;45
15.09.2014;17:40:00;1782;29.5;43
15.09.2014;17:50:00;758;29.7;42
15.09.2014;18:00:00;647;29.8;40
15.09.2014;18:10:00;510;29.9;40
15.09.2014;18:20:00;471;29.9;39
15.09.2014;18:30:00;479;30.0;39
15.09.2014;18:40:00;446;30.1;39
15.09.2014;18:50:00;408;30.2;38
15.09.2014;19:00:00;393;30.2;38
15.09.2014;19:10:00;301;30.3;38
15.09.2014;19:20:00;207;30.3;38
15.09.2014;19:30:00;137;30.4;37
15.09.2014;20:00:00;0;30.4;0
16.09.2014;07:10:00;0;0;4
16.09.2014;07:20:00;147;0;29
16.09.2014;07:30:00;195;0;30
16.09.2014;07:40:00;263;0;30
16.09.2014;07:50:00;304;0.1;31
16.09.2014;08:00:00;306;0.1;31
16.09.2014;08:10:00;498;0.2;31
16.09.2014;08:20:00;561;0.3;32
16.09.2014;08:30:00;567;0.4;32
16.09.2014;08:40:00;614;0.5;32
16.09.2014;08:50:00;919;0.6;33
16.09.2014;09:00:00;1049;0.8;33
16.09.2014;09:10:00;1287;1.0;33
16.09.2014;09:20:00;1315;1.2;33
16.09.2014;09:30:00;1339;1.4;33
16.09.2014;09:40:00;1430;1.7;34
16.09.2014;09:50:00;1569;1.9;34
16.09.2014;10:00:00;2108;2.3;34
16.09.2014;10:10:00;2825;2.7;35
16.09.2014;10:20:00;3110;3.2;36
16.09.2014;10:30:00;4091;3.8;38
16.09.2014;10:40:00;4438;4.5;40
16.09.2014;10:50:00;5352;5.3;42
16.09.2014;11:00:00;4867;6.2;44
16.09.2014;11:10:00;5049;7.0;45
16.09.2014;11:20:00;4892;7.8;45
16.09.2014;11:30:00;4348;8.6;46
16.09.2014;11:40:00;3816;9.2;45
16.09.2014;11:50:00;2996;9.8;45
16.09.2014;12:00:00;3241;10.3;44
16.09.2014;12:10:00;6004;11.1;46
16.09.2014;12:20:00;3290;11.8;46
16.09.2014;12:30:00;5087;12.5;46
16.09.2014;12:40:00;6819;13.5;47
16.09.2014;12:50:00;6793;14.6;45
16.09.2014;13:00:00;4502;15.4;47
16.09.2014;13:10:00;5232;16.3;45
16.09.2014;13:20:00;6616;17.4;46
16.09.2014;13:30:00;6347;18.5;44
16.09.2014;13:40:00;6415;19.5;47
16.09.2014;13:50:00;5718;20.5;44
16.09.2014;14:00:00;6367;21.6;47
16.09.2014;14:10:00;6218;22.6;44
16.09.2014;14:20:00;6051;23.6;47
16.09.2014;14:30:00;6324;24.6;46
16.09.2014;14:40:00;6044;25.5;45
16.09.2014;14:50:00;5853;26.5;47
16.09.2014;15:00:00;5817;27.5;45
16.09.2014;15:10:00;5859;28.4;48
16.09.2014;15:20:00;5587;29.3;44
16.09.2014;15:30:00;5511;30.3;47
16.09.2014;15:40:00;5339;31.1;45
16.09.2014;15:50:00;5158;32.0;45
16.09.2014;16:00:00;4817;32.8;47
16.09.2014;16:10:00;4526;33.6;48
16.09.2014;16:20:00;4219;34.3;49
16.09.2014;16:30:00;3914;34.9;49
16.09.2014;16:40:00;3543;35.5;48
16.09.2014;16:50:00;3330;36.1;48
16.09.2014;17:00:00;3174;36.6;47
16.09.2014;17:10:00;3008;37.1;47
16.09.2014;17:20:00;2769;37.6;46
16.09.2014;17:30:00;2531;38.0;45
16.09.2014;17:40:00;2232;38.4;44
16.09.2014;17:50:00;1902;38.7;44
16.09.2014;18:00:00;1417;39.0;43
16.09.2014;18:10:00;1235;39.2;42
16.09.2014;18:20:00;1025;39.4;41
16.09.2014;18:30:00;739;39.5;40
16.09.2014;18:40:00;437;39.6;40
16.09.2014;18:50:00;334;39.7;39
16.09.2014;19:00:00;244;39.7;39
16.09.2014;19:10:00;210;39.7;39
16.09.2014;19:20:00;168;39.8;38
16.09.2014;19:30:00;128;39.8;38
16.09.2014;19:40:00;94;39.8;38
16.09.2014;20:00:00;0;39.8;0
17.09.2014;07:20:00;0;0;4
17.09.2014;07:30:00;131;0;29
17.09.2014;07:40:00;175;0;30
17.09.2014;07:50:00;247;0;31
17.09.2014;08:00:00;291;0.1;31
17.09.2014;08:10:00;352;0.1;31
17.09.2014;08:20:00;389;0.2;32
17.09.2014;08:30:00;531;0.3;32
17.09.2014;08:40:00;717;0.4;32
17.09.2014;08:50:00;852;0.5;32
17.09.2014;09:00:00;804;0.7;33
17.09.2014;09:10:00;1077;0.8;33
17.09.2014;09:20:00;1104;1.0;33
17.09.2014;09:30:00;1102;1.2;33
17.09.2014;09:40:00;1188;1.4;33
17.09.2014;09:50:00;1454;1.6;34
17.09.2014;10:00:00;1547;1.9;34
17.09.2014;10:10:00;1581;2.1;34
17.09.2014;10:20:00;1498;2.4;34
17.09.2014;10:30:00;1414;2.6;34
17.09.2014;10:40:00;1380;2.9;35
17.09.2014;10:50:00;1654;3.1;35
17.09.2014;11:00:00;1569;3.4;35
17.09.2014;11:10:00;1977;3.7;35
17.09.2014;11:20:00;2260;4.0;36
17.09.2014;11:30:00;2801;4.5;37
17.09.2014;11:40:00;4178;5.1;38
17.09.2014;11:50:00;4596;5.8;40
17.09.2014;12:00:00;3512;6.4;41
17.09.2014;12:10:00;4193;7.0;42
17.09.2014;12:20:00;3703;7.7;43
17.09.2014;12:30:00;3719;8.4;43
17.09.2014;12:40:00;4092;9.1;44
17.09.2014;12:50:00;2989;9.6;43
17.09.2014;13:00:00;3226;10.1;43
17.09.2014;13:10:00;2730;10.6;43
17.09.2014;13:20:00;2742;11.0;42
17.09.2014;13:30:00;4259;11.7;43
17.09.2014;13:40:00;4266;12.3;44
17.09.2014;13:50:00;5643;13.3;47
17.09.2014;14:00:00;6452;14.4;45
17.09.2014;14:10:00;4971;15.3;46
17.09.2014;14:20:00;3344;15.9;45
17.09.2014;14:30:00;5834;16.7;47
17.09.2014;14:40:00;5671;17.7;45
17.09.2014;14:50:00;5029;18.5;44
17.09.2014;15:00:00;5710;19.4;47
17.09.2014;15:10:00;5130;20.2;48
17.09.2014;15:20:00;5634;21.1;44
17.09.2014;15:30:00;5751;22.0;47
17.09.2014;15:40:00;5614;22.9;47
17.09.2014;15:50:00;5767;23.9;45
17.09.2014;16:00:00;5231;24.8;47
17.09.2014;16:10:00;4754;25.6;48
17.09.2014;16:20:00;3366;26.1;47
17.09.2014;16:30:00;3878;26.7;48
17.09.2014;16:40:00;2486;27.2;46
17.09.2014;16:50:00;2930;27.6;45
17.09.2014;17:00:00;2355;28.0;45
17.09.2014;17:10:00;2712;28.4;44
17.09.2014;17:20:00;3035;28.9;44
17.09.2014;17:30:00;2810;29.4;44
17.09.2014;17:40:00;1028;29.6;43
17.09.2014;17:50:00;2165;29.9;42
17.09.2014;18:00:00;1716;30.2;42
17.09.2014;18:10:00;608;30.4;40
17.09.2014;18:30:00;345;30.5;39
17.09.2014;18:40:00;325;30.6;39
17.09.2014;18:50:00;298;30.6;39
17.09.2014;19:00:00;251;30.7;38
17.09.2014;19:10:00;190;30.7;38
17.09.2014;19:20:00;141;30.7;38
17.09.2014;19:30:00;106;30.7;37
18.09.2014;07:15:00;26;0;17
18.09.2014;07:25:00;176;0;29
18.09.2014;07:35:00;237;0;30
18.09.2014;07:45:00;341;0.1;31
18.09.2014;07:55:00;392;0.1;31
18.09.2014;08:05:00;456;0.2;31
18.09.2014;08:15:00;726;0.3;32
18.09.2014;08:25:00;1421;0.5;32
18.09.2014;08:35:00;1739;0.8;32
18.09.2014;08:45:00;1493;1.0;33
18.09.2014;08:55:00;1365;1.3;33
18.09.2014;09:05:00;1309;1.5;33
18.09.2014;09:15:00;1364;1.7;34
18.09.2014;09:25:00;2204;2.0;34
18.09.2014;09:35:00;4145;2.5;35
18.09.2014;09:45:00;3398;3.1;37
18.09.2014;09:55:00;2149;3.5;37
18.09.2014;10:05:00;4685;4.3;40
18.09.2014;10:15:00;3728;4.9;40
18.09.2014;10:25:00;3755;5.4;40
18.09.2014;10:35:00;2494;5.9;41
18.09.2014;10:45:00;1885;6.3;40
18.09.2014;10:55:00;2645;6.6;39
18.09.2014;11:05:00;4724;7.3;40
18.09.2014;11:15:00;5214;8.2;44
18.09.2014;11:25:00;4270;8.9;44
18.09.2014;11:35:00;4617;9.8;46
18.09.2014;11:45:00;6145;10.8;48
18.09.2014;11:55:00;5615;11.8;44
18.09.2014;12:05:00;4252;12.7;47
18.09.2014;12:15:00;1890;12.9;44
18.09.2014;12:25:00;4398;13.5;44
18.09.2014;12:35:00;3584;14.1;45
18.09.2014;12:45:00;3536;14.7;45
18.09.2014;12:55:00;3216;15.3;45
18.09.2014;13:05:00;3054;15.8;44
18.09.2014;13:15:00;3014;16.3;44
18.09.2014;13:25:00;3322;16.8;44
18.09.2014;13:35:00;2953;17.3;44
18.09.2014;13:45:00;2629;17.8;43
18.09.2014;13:55:00;2740;18.2;43
18.09.2014;14:05:00;3158;18.7;43
18.09.2014;14:15:00;3565;19.3;44
18.09.2014;14:25:00;2815;19.8;44
18.09.2014;14:35:00;2507;20.2;43
18.09.2014;14:45:00;2510;20.6;43
18.09.2014;14:55:00;2210;21.0;42
18.09.2014;15:05:00;1924;21.3;41
18.09.2014;15:15:00;2149;21.7;41
18.09.2014;15:25:00;2308;22.1;41
18.09.2014;15:35:00;2015;22.4;41
18.09.2014;15:45:00;1513;22.7;40
18.09.2014;15:55:00;1212;22.9;39
18.09.2014;16:05:00;1159;23.1;39
18.09.2014;16:15:00;858;23.2;38
18.09.2014;16:25:00;852;23.4;38
18.09.2014;16:35:00;723;23.5;38
18.09.2014;16:45:00;669;23.6;38
18.09.2014;16:55:00;649;23.7;37
18.09.2014;17:05:00;564;23.8;37
18.09.2014;17:15:00;601;23.9;37
18.09.2014;17:25:00;737;24.0;37
18.09.2014;17:35:00;811;24.2;37
18.09.2014;17:45:00;767;24.3;37
18.09.2014;17:55:00;687;24.4;37
18.09.2014;18:05:00;766;24.5;37
18.09.2014;18:15:00;790;24.7;37
18.09.2014;18:25:00;763;24.8;36
18.09.2014;18:35:00;917;24.9;36
18.09.2014;18:45:00;704;25.1;36
18.09.2014;18:55:00;408;25.1;36
18.09.2014;19:05:00;189;25.2;36
18.09.2014;19:15:00;123;25.2;36
18.09.2014;19:25:00;103;25.2;36
18.09.2014;20:00:00;0;25.2;0
19.09.2014;07:20:00;0;0;3
19.09.2014;07:30:00;154;0;30
19.09.2014;07:40:00;228;0;30
19.09.2014;07:50:00;398;0.1;31
19.09.2014;08:00:00;320;0.1;31
19.09.2014;08:10:00;349;0.2;32
19.09.2014;08:20:00;502;0.3;32
19.09.2014;08:30:00;667;0.4;32
19.09.2014;08:40:00;793;0.5;32
19.09.2014;08:50:00;724;0.6;33
19.09.2014;09:00:00;548;0.7;33
19.09.2014;09:10:00;922;0.8;33
19.09.2014;09:20:00;2252;1.1;33
19.09.2014;09:30:00;1978;1.5;34
19.09.2014;09:40:00;3502;2.0;35
19.09.2014;09:50:00;2515;2.4;36
19.09.2014;10:00:00;2261;2.8;36
19.09.2014;10:10:00;1902;3.1;36
19.09.2014;10:20:00;2325;3.5;37
19.09.2014;10:30:00;2934;3.9;37
19.09.2014;10:40:00;2328;4.3;37
19.09.2014;10:50:00;2807;4.7;38
19.09.2014;11:00:00;3923;5.4;40
19.09.2014;11:10:00;5499;6.3;42
19.09.2014;11:20:00;5056;7.1;44
19.09.2014;11:30:00;5677;8.1;46
19.09.2014;11:40:00;5699;9.0;48
19.09.2014;11:50:00;5771;9.9;44
19.09.2014;12:00:00;5861;10.9;46
19.09.2014;12:10:00;5991;11.9;48
19.09.2014;12:20:00;5982;12.9;44
19.09.2014;12:30:00;4739;13.8;47
19.09.2014;12:40:00;4723;14.5;47
19.09.2014;12:50:00;3919;15.2;47
19.09.2014;13:00:00;5044;15.9;47
19.09.2014;13:10:00;6737;17.0;44
19.09.2014;13:20:00;3921;17.7;45
19.09.2014;13:30:00;5330;18.5;46
19.09.2014;13:40:00;4188;19.3;44
19.09.2014;13:50:00;3798;20.1;45
19.09.2014;14:00:00;4865;20.9;47
19.09.2014;14:10:00;3966;21.6;47
19.09.2014;14:20:00;3612;22.2;47
19.09.2014;14:30:00;3381;22.7;46
19.09.2014;14:40:00;2864;23.2;46
19.09.2014;14:50:00;2674;23.6;45
19.09.2014;15:00:00;2512;24.0;44
19.09.2014;15:10:00;2385;24.4;43
19.09.2014;15:20:00;2173;24.7;43
19.09.2014;15:30:00;2216;25.1;42
19.09.2014;15:40:00;1882;25.4;42
19.09.2014;15:50:00;1359;25.7;41
19.09.2014;16:00:00;2208;26.0;41
19.09.2014;16:10:00;2661;26.5;41
19.09.2014;16:20:00;1744;26.8;41
19.09.2014;16:30:00;1023;27.0;40
19.09.2014;16:40:00;628;27.1;39
19.09.2014;16:50:00;502;27.2;39
19.09.2014;17:00:00;633;27.3;38
19.09.2014;17:10:00;762;27.4;38
19.09.2014;17:20:00;765;27.6;38
19.09.2014;17:30:00;536;27.7;38
19.09.2014;17:40:00;627;27.7;38
19.09.2014;17:50:00;588;27.9;37
19.09.2014;18:00:00;692;28.0;37
19.09.2014;18:10:00;1047;28.1;37
19.09.2014;18:20:00;782;28.3;37
19.09.2014;18:30:00;364;28.3;37
19.09.2014;18:40:00;335;28.4;37
19.09.2014;18:50:00;300;28.4;37
19.09.2014;19:00:00;293;28.5;37
19.09.2014;19:10:00;160;28.5;36
19.09.2014;19:20:00;102;28.5;36
19.09.2014;19:30:00;88;28.6;36
19.09.2014;20:00:00;0;28.6;0
20.09.2014;07:25:00;25;0;14
20.09.2014;07:35:00;275;0;29
20.09.2014;07:45:00;227;0;30
20.09.2014;07:55:00;345;0.1;31
20.09.2014;08:05:00;673;0.2;31
20.09.2014;08:15:00;538;0.3;32
20.09.2014;08:25:00;1006;0.4;32
20.09.2014;08:35:00;654;0.6;32
20.09.2014;08:45:00;779;0.7;33
20.09.2014;08:55:00;810;0.8;33
20.09.2014;09:05:00;930;1.0;33
20.09.2014;09:15:00;873;1.1;33
20.09.2014;09:25:00;2204;1.4;34
20.09.2014;09:35:00;3133;1.9;34
20.09.2014;09:45:00;2552;2.3;35
20.09.2014;09:55:00;3252;2.7;35
20.09.2014;10:05:00;3217;3.2;37
20.09.2014;10:15:00;3670;3.9;39
20.09.2014;10:25:00;2437;4.4;39
20.09.2014;10:35:00;4613;5.1;41
20.09.2014;10:45:00;4691;5.8;43
20.09.2014;10:55:00;4699;6.6;43
20.09.2014;11:05:00;3301;7.3;44
20.09.2014;11:15:00;4341;7.9;44
20.09.2014;11:25:00;2457;8.3;43
20.09.2014;11:35:00;4176;8.9;43
20.09.2014;11:45:00;2683;9.4;43
20.09.2014;11:55:00;4662;10.0;43
20.09.2014;12:05:00;2929;10.7;45
20.09.2014;12:15:00;2504;11.2;43
20.09.2014;12:25:00;1861;11.5;42
20.09.2014;12:35:00;2277;11.9;42
20.09.2014;12:45:00;1446;12.1;41
20.09.2014;12:55:00;2850;12.5;41
20.09.2014;13:05:00;3966;13.1;41
20.09.2014;13:15:00;5128;13.7;43
20.09.2014;13:25:00;5870;14.6;45
20.09.2014;13:35:00;3495;15.3;46
20.09.2014;13:45:00;4132;15.9;46
20.09.2014;13:55:00;3638;16.6;46
20.09.2014;14:05:00;3712;17.1;46
20.09.2014;14:15:00;7170;18.0;47
20.09.2014;14:25:00;6829;19.1;44
20.09.2014;14:35:00;6452;20.1;47
20.09.2014;14:45:00;6577;21.2;45
20.09.2014;14:55:00;6672;22.3;46
20.09.2014;15:05:00;5333;23.3;45
20.09.2014;15:15:00;4968;24.2;46
20.09.2014;15:25:00;4379;25.0;44
20.09.2014;15:35:00;5711;25.9;48
20.09.2014;15:45:00;5593;26.9;44
20.09.2014;15:55:00;5220;27.8;47
20.09.2014;16:05:00;5014;28.4;46
20.09.2014;16:15:00;2528;28.8;46
20.09.2014;16:25:00;2528;29.1;44
20.09.2014;16:35:00;3463;29.6;44
20.09.2014;16:45:00;3348;30.1;45
20.09.2014;16:55:00;2603;30.6;45
20.09.2014;17:05:00;3018;31.1;45
20.09.2014;17:15:00;2832;31.6;45
20.09.2014;17:25:00;1933;32.0;44
20.09.2014;17:35:00;1995;32.4;43
20.09.2014;17:45:00;1724;32.7;43
20.09.2014;17:55:00;1493;32.9;42
20.09.2014;18:05:00;564;33.0;40
20.09.2014;18:15:00;353;33.1;40
20.09.2014;18:25:00;286;33.1;40
20.09.2014;18:35:00;273;33.2;39
20.09.2014;18:45:00;268;33.2;39
20.09.2014;18:55:00;237;33.3;39
20.09.2014;19:05:00;226;33.3;38
20.09.2014;19:15:00;180;33.3;38
20.09.2014;19:25:00;114;33.4;38
21.09.2014;07:30:00;0;0;8
21.09.2014;07:40:00;157;0;29
21.09.2014;07:50:00;199;0;30
21.09.2014;08:00:00;267;0;31
21.09.2014;08:10:00;263;0.1;31
21.09.2014;08:20:00;308;0.1;32
21.09.2014;08:30:00;423;0.2;32
21.09.2014;08:40:00;675;0.3;32
21.09.2014;08:50:00;1054;0.5;33
21.09.2014;09:00:00;1315;0.7;33
21.09.2014;09:10:00;1556;0.9;33
21.09.2014;09:20:00;936;1.1;34
21.09.2014;09:30:00;1019;1.3;34
21.09.2014;09:40:00;1140;1.4;34
21.09.2014;09:50:00;1177;1.6;34
21.09.2014;10:00:00;1707;1.9;34
21.09.2014;10:10:00;1403;2.2;35
21.09.2014;10:20:00;1501;2.4;35
21.09.2014;10:30:00;2561;2.8;35
21.09.2014;10:40:00;3047;3.2;36
21.09.2014;10:50:00;2088;3.5;37
21.09.2014;11:00:00;6085;4.4;40
21.09.2014;11:10:00;5815;5.4;43
21.09.2014;11:20:00;5377;6.3;46
21.09.2014;11:30:00;1425;6.7;43
21.09.2014;11:40:00;1325;6.9;41
21.09.2014;11:50:00;2254;7.2;40
21.09.2014;12:00:00;3178;7.7;41
21.09.2014;12:10:00;3774;8.3;42
21.09.2014;12:20:00;6766;9.5;47
21.09.2014;12:30:00;4881;10.2;46
21.09.2014;12:40:00;3206;10.7;45
21.09.2014;12:50:00;7126;11.6;47
21.09.2014;13:00:00;6216;12.6;44
21.09.2014;13:10:00;6665;13.7;48
21.09.2014;13:20:00;6762;14.8;44
21.09.2014;13:30:00;6866;16.0;47
21.09.2014;13:40:00;7441;17.1;46
21.09.2014;13:50:00;3184;18.1;43
21.09.2014;14:00:00;621;18.3;41
21.09.2014;14:10:00;186;18.3;40
21.09.2014;14:20:00;132;18.3;40
21.09.2014;14:30:00;356;18.4;39
21.09.2014;14:40:00;669;18.5;39
21.09.2014;14:50:00;521;18.6;39
21.09.2014;15:00:00;517;18.6;38
21.09.2014;15:10:00;973;18.8;38
21.09.2014;15:20:00;946;19.0;38
21.09.2014;15:30:00;1144;19.1;38
21.09.2014;15:40:00;3735;19.6;38
21.09.2014;15:50:00;1819;20.0;39
21.09.2014;16:00:00;1273;20.2;38
21.09.2014;16:10:00;1404;20.5;38
21.09.2014;16:20:00;1479;20.7;38
21.09.2014;16:30:00;1480;21.0;38
21.09.2014;16:40:00;1086;21.2;38
21.09.2014;16:50:00;694;21.3;37
21.09.2014;17:00:00;445;21.4;37
21.09.2014;17:10:00;374;21.4;37
21.09.2014;17:20:00;454;21.5;37
21.09.2014;17:30:00;361;21.6;37
21.09.2014;17:40:00;585;21.7;37
21.09.2014;17:50:00;389;21.8;37
21.09.2014;18:00:00;508;21.8;37
21.09.2014;18:10:00;330;21.9;36
21.09.2014;18:20:00;208;21.9;36
21.09.2014;18:30:00;340;22.0;36
21.09.2014;18:40:00;429;22.0;36
21.09.2014;18:50:00;230;22.1;36
21.09.2014;19:00:00;91;22.1;36
21.09.2014;19:10:00;106;22.1;35
21.09.2014;19:20:00;92;22.1;36
21.09.2014;20:00:00;0;22.1;0
22.09.2014;07:25:00;8;0;16
22.09.2014;07:35:00;165;0;29
22.09.2014;07:45:00;254;0;30
22.09.2014;07:55:00;379;0.1;31
22.09.2014;08:05:00;497;0.1;31
22.09.2014;08:15:00;580;0.2;31
22.09.2014;08:25:00;753;0.4;32
22.09.2014;08:35:00;1020;0.5;32
22.09.2014;08:45:00;1326;0.7;32
22.09.2014;08:55:00;1650;1.0;33
22.09.2014;09:05:00;1866;1.3;33
22.09.2014;09:15:00;2187;1.6;33
22.09.2014;09:25:00;2518;2.0;34
22.09.2014;09:35:00;2742;2.5;35
22.09.2014;09:45:00;3064;3.0;36
22.09.2014;09:55:00;2355;3.3;36
22.09.2014;10:05:00;3326;3.8;37
22.09.2014;10:15:00;3614;4.4;39
22.09.2014;10:25:00;4408;5.1;40
22.09.2014;10:35:00;1701;5.5;40
22.09.2014;10:45:00;2141;5.9;39
22.09.2014;10:55:00;1595;6.2;38
22.09.2014;11:05:00;3408;6.6;38
22.09.2014;11:15:00;2385;7.2;40
22.09.2014;11:25:00;886;7.4;39
22.09.2014;11:35:00;844;7.6;38
22.09.2014;11:45:00;3977;8.0;38
22.09.2014;11:55:00;2722;8.5;39
22.09.2014;12:05:00;3297;9.0;40
22.09.2014;12:15:00;2791;9.6;41
22.09.2014;12:25:00;5167;10.3;42
22.09.2014;12:35:00;2354;10.9;43
22.09.2014;12:45:00;2993;11.3;42
22.09.2014;12:55:00;6599;12.1;43
22.09.2014;13:05:00;3127;12.8;45
22.09.2014;13:15:00;4806;13.4;44
22.09.2014;13:25:00;4192;14.2;46
22.09.2014;13:35:00;5298;15.0;46
22.09.2014;13:45:00;7632;16.2;44
22.09.2014;13:55:00;2855;17.0;46
22.09.2014;14:05:00;1876;17.3;43
22.09.2014;14:15:00;3739;17.8;43
22.09.2014;14:25:00;6830;18.7;47
22.09.2014;14:35:00;5121;19.7;43
22.09.2014;14:45:00;5869;20.7;46
22.09.2014;14:55:00;5891;21.7;45
22.09.2014;15:05:00;6910;22.8;47
22.09.2014;15:15:00;1914;23.3;42
22.09.2014;15:25:00;2331;23.7;42
22.09.2014;15:35:00;3531;24.2;42
22.09.2014;15:45:00;6304;24.9;44
22.09.2014;15:55:00;5183;25.7;46
22.09.2014;16:05:00;1928;26.1;44
22.09.2014;16:15:00;2158;26.5;43
22.09.2014;16:25:00;827;26.7;42
22.09.2014;16:35:00;1436;27.0;41
22.09.2014;16:45:00;481;27.1;40
22.09.2014;16:55:00;562;27.2;39
22.09.2014;17:05:00;804;27.3;39
22.09.2014;17:15:00;605;27.4;38
22.09.2014;17:25:00;422;27.5;38
22.09.2014;17:35:00;501;27.6;38
22.09.2014;17:45:00;547;27.7;38
22.09.2014;17:55:00;390;27.7;37
22.09.2014;18:05:00;572;27.8;37
22.09.2014;18:15:00;668;27.9;37
22.09.2014;18:25:00;775;28.0;37
22.09.2014;18:35:00;565;28.1;37
22.09.2014;18:45:00;393;28.2;37
22.09.2014;18:55:00;401;28.3;36
22.09.2014;19:05:00;234;28.3;36
22.09.2014;19:15:00;119;28.3;36
22.09.2014;19:25:00;97;28.4;36
22.09.2014;20:00:00;0;28.4;0
23.09.2014;07:20:00;24;0;19
23.09.2014;07:30:00;164;0;29
23.09.2014;07:40:00;216;0;30
23.09.2014;07:50:00;276;0.1;30
23.09.2014;08:00:00;315;0.1;31
23.09.2014;08:10:00;350;0.2;31
23.09.2014;08:20:00;416;0.2;31
23.09.2014;08:30:00;716;0.3;31
23.09.2014;08:40:00;1299;0.5;32
23.09.2014;08:50:00;1620;0.8;32
23.09.2014;09:00:00;1913;1.1;32
23.09.2014;09:10:00;2195;1.4;33
23.09.2014;09:20:00;2565;1.8;34
23.09.2014;09:30:00;2889;2.3;35
23.09.2014;09:40:00;3228;2.8;36
23.09.2014;09:50:00;3643;3.4;37
23.09.2014;10:00:00;3952;4.0;39
23.09.2014;10:10:00;4289;4.7;40
23.09.2014;10:20:00;4549;5.5;41
23.09.2014;10:30:00;4746;6.3;43
23.09.2014;10:40:00;5114;7.1;44
23.09.2014;10:50:00;5013;7.9;45
23.09.2014;11:00:00;5187;8.8;46
23.09.2014;11:10:00;5731;9.7;48
23.09.2014;11:20:00;4041;10.5;44
23.09.2014;11:30:00;5685;11.5;46
23.09.2014;11:40:00;6121;12.5;48
23.09.2014;11:50:00;6233;13.5;44
23.09.2014;12:00:00;6386;14.6;48
23.09.2014;12:10:00;6511;15.6;44
23.09.2014;12:20:00;6648;16.7;48
23.09.2014;12:30:00;6455;17.8;44
23.09.2014;12:40:00;6720;18.9;47
23.09.2014;12:50:00;6805;20.0;45
23.09.2014;13:00:00;6792;21.1;46
23.09.2014;13:10:00;6817;22.2;46
23.09.2014;13:20:00;6723;23.4;44
23.09.2014;13:30:00;6784;24.5;48
23.09.2014;13:40:00;6848;25.6;44
23.09.2014;13:50:00;6859;26.7;47
23.09.2014;14:00:00;6822;27.9;46
23.09.2014;14:10:00;6797;29.0;44
23.09.2014;14:20:00;6728;30.1;47
23.09.2014;14:30:00;6689;31.2;44
23.09.2014;14:40:00;6567;32.3;47
23.09.2014;14:50:00;6453;33.4;45
23.09.2014;15:00:00;6319;34.4;47
23.09.2014;15:10:00;6191;35.4;45
23.09.2014;15:20:00;6048;36.4;47
23.09.2014;15:30:00;5874;37.4;45
23.09.2014;15:40:00;5762;38.4;48
23.09.2014;15:50:00;5440;39.3;44
23.09.2014;16:00:00;5107;40.1;47
23.09.2014;16:10:00;4618;40.9;48
23.09.2014;16:20:00;4283;41.6;48
23.09.2014;16:30:00;3954;42.3;48
23.09.2014;16:40:00;3722;42.9;48
23.09.2014;16:50:00;3514;43.5;48
23.09.2014;17:00:00;3279;44.1;47
23.09.2014;17:10:00;3066;44.6;47
23.09.2014;17:20:00;2782;45.1;46
23.09.2014;17:30:00;1573;45.3;43
23.09.2014;17:40:00;1344;45.5;42
23.09.2014;17:50:00;1128;45.7;41
23.09.2014;18:00:00;976;45.8;40
23.09.2014;18:10:00;794;46.0;39
23.09.2014;18:20:00;553;46.1;39
23.09.2014;18:30:00;431;46.2;39
23.09.2014;18:40:00;245;46.2;38
23.09.2014;18:50:00;229;46.2;38
23.09.2014;19:00:00;193;46.3;38
23.09.2014;19:10:00;149;46.3;37
23.09.2014;19:20:00;0;46.3;37
23.09.2014;20:00:00;0;46.3;0
24.09.2014;07:15:00;0;0;2
24.09.2014;07:25:00;148;0;28
24.09.2014;07:35:00;212;0;29
24.09.2014;07:45:00;267;0;30
24.09.2014;07:55:00;338;0.1;30
24.09.2014;08:05:00;387;0.2;31
24.09.2014;08:15:00;468;0.2;31
24.09.2014;08:25:00;623;0.3;31
24.09.2014;08:35:00;1065;0.5;31
24.09.2014;08:45:00;1278;0.7;32
24.09.2014;08:55:00;1667;0.9;32
24.09.2014;09:05:00;1793;1.2;32
24.09.2014;09:15:00;2322;1.6;33
24.09.2014;09:25:00;2715;2.0;34
24.09.2014;09:35:00;2794;2.5;35
24.09.2014;09:45:00;3108;3.0;36
24.09.2014;09:55:00;3396;3.5;36
24.09.2014;10:05:00;3802;4.1;38
24.09.2014;10:15:00;3885;4.7;39
24.09.2014;10:25:00;4094;5.4;40
24.09.2014;10:35:00;4715;6.1;42
24.09.2014;10:45:00;4625;6.9;43
24.09.2014;10:55:00;4974;7.7;44
24.09.2014;11:05:00;4882;8.5;45
24.09.2014;11:15:00;5311;9.4;46
24.09.2014;11:25:00;5007;10.2;47
24.09.2014;11:35:00;5786;11.1;47
24.09.2014;11:45:00;5643;12.0;44
24.09.2014;11:55:00;5895;13.0;46
24.09.2014;12:05:00;6125;14.0;48
24.09.2014;12:15:00;5757;14.9;44
24.09.2014;12:25:00;6390;16.0;47
24.09.2014;12:35:00;6192;17.0;44
24.09.2014;12:45:00;6076;18.0;47
24.09.2014;12:55:00;6216;19.0;44
24.09.2014;13:05:00;6295;20.0;47
24.09.2014;13:15:00;5848;21.0;44
24.09.2014;13:25:00;6117;22.0;47
24.09.2014;13:35:00;6209;23.1;45
24.09.2014;13:45:00;6285;24.1;46
24.09.2014;13:55:00;6412;25.1;45
24.09.2014;14:05:00;6578;26.2;46
24.09.2014;14:15:00;5909;27.2;45
24.09.2014;14:25:00;5889;28.1;45
24.09.2014;14:35:00;5215;28.9;47
24.09.2014;14:45:00;4502;29.6;47
24.09.2014;14:55:00;5506;30.5;45
24.09.2014;15:05:00;4438;31.2;44
24.09.2014;15:15:00;4389;31.9;45
24.09.2014;15:25:00;4528;32.7;47
24.09.2014;15:35:00;4856;33.5;48
24.09.2014;15:45:00;3100;34.1;47
24.09.2014;15:55:00;2211;34.5;45
24.09.2014;16:05:00;1886;34.8;44
24.09.2014;16:15:00;1532;35.0;42
24.09.2014;16:25:00;1328;35.3;41
24.09.2014;16:35:00;886;35.4;40
24.09.2014;16:45:00;1176;35.6;39
24.09.2014;16:55:00;1202;35.8;39
24.09.2014;17:05:00;1375;36.0;39
24.09.2014;17:15:00;1020;36.2;38
24.09.2014;17:25:00;1074;36.4;38
24.09.2014;17:35:00;716;36.5;38
24.09.2014;17:45:00;713;36.7;38
24.09.2014;17:55:00;581;36.8;37
24.09.2014;18:05:00;573;36.8;37
24.09.2014;18:15:00;439;36.9;37
24.09.2014;18:25:00;293;37.0;37
24.09.2014;18:35:00;203;37.0;36
24.09.2014;18:45:00;185;37.0;36
24.09.2014;18:55:00;138;37.1;36
24.09.2014;19:05:00;110;37.1;36
24.09.2014;20:00:00;0;37.1;0
25.09.2014;08:15:00;0;0;1
25.09.2014;08:25:00;128;0;28
25.09.2014;08:35:00;237;0;29
25.09.2014;08:45:00;336;0.1;30
25.09.2014;08:55:00;341;0.1;30
25.09.2014;09:05:00;348;0.2;31
25.09.2014;09:15:00;293;0.2;31
25.09.2014;09:25:00;444;0.3;31
25.09.2014;09:35:00;365;0.4;32
25.09.2014;09:45:00;292;0.4;32
25.09.2014;09:55:00;515;0.5;32
25.09.2014;10:05:00;713;0.6;32
25.09.2014;10:15:00;893;0.7;32
25.09.2014;10:25:00;1248;0.9;32
25.09.2014;10:35:00;1831;1.2;33
25.09.2014;10:45:00;1735;1.5;33
25.09.2014;10:55:00;1298;1.7;33
25.09.2014;11:05:00;985;1.9;33
25.09.2014;11:15:00;1615;2.1;34
25.09.2014;11:25:00;1839;2.4;34
25.09.2014;11:35:00;2127;2.7;34
25.09.2014;11:45:00;6411;3.7;38
25.09.2014;11:55:00;4576;4.5;41
25.09.2014;12:05:00;3677;5.0;40
25.09.2014;12:15:00;3927;5.6;40
25.09.2014;12:25:00;2268;6.0;40
25.09.2014;12:35:00;2934;6.5;40
25.09.2014;12:45:00;6201;7.4;42
25.09.2014;12:55:00;7011;8.5;47
25.09.2014;13:05:00;4206;9.2;46
25.09.2014;13:15:00;5597;10.0;46
25.09.2014;13:25:00;7820;11.1;46
25.09.2014;13:35:00;5951;12.0;44
25.09.2014;13:45:00;6860;13.1;48
25.09.2014;13:55:00;6700;14.2;45
25.09.2014;14:05:00;5673;15.1;47
25.09.2014;14:15:00;6538;16.1;47
25.09.2014;14:25:00;6117;17.0;44
25.09.2014;14:35:00;6266;18.1;48
25.09.2014;14:45:00;5814;19.0;45
25.09.2014;14:55:00;5234;20.0;48
25.09.2014;15:05:00;5166;20.9;44
25.09.2014;15:15:00;4636;21.7;45
25.09.2014;15:25:00;4733;22.5;46
25.09.2014;15:35:00;4226;23.2;47
25.09.2014;15:45:00;3823;23.7;46
25.09.2014;15:55:00;3277;24.3;46
25.09.2014;16:05:00;3542;24.9;46
25.09.2014;16:15:00;3234;25.4;45
25.09.2014;16:25:00;2696;25.9;44
25.09.2014;16:35:00;2639;26.3;44
25.09.2014;16:45:00;3097;26.8;44
25.09.2014;16:55:00;3188;27.4;44
25.09.2014;17:05:00;2875;27.9;44
25.09.2014;17:15:00;1870;28.2;43
25.09.2014;17:25:00;2035;28.5;42
25.09.2014;17:35:00;1668;28.8;41
25.09.2014;17:45:00;1231;29.1;40
25.09.2014;17:55:00;1100;29.2;39
25.09.2014;18:05:00;897;29.4;39
25.09.2014;18:15:00;592;29.5;38
25.09.2014;18:25:00;461;29.6;38
25.09.2014;18:35:00;315;29.6;38
25.09.2014;18:45:00;217;29.7;37
25.09.2014;18:55:00;156;29.7;37
25.09.2014;19:05:00;128;29.7;37
25.09.2014;19:15:00;104;29.8;37
25.09.2014;19:25:00;91;29.8;36
25.09.2014;20:00:00;0;29.8;0
26.09.2014;07:20:00;0;0;2
26.09.2014;07:30:00;137;0;28
26.09.2014;07:40:00;162;0;29
26.09.2014;07:50:00;203;0;30
26.09.2014;08:00:00;236;0.1;30
26.09.2014;08:10:00;281;0.1;30
26.09.2014;08:20:00;365;0.2;31
26.09.2014;08:30:00;542;0.3;31
26.09.2014;08:40:00;662;0.4;31
26.09.2014;08:50:00;1113;0.5;31
26.09.2014;09:00:00;1330;0.7;32
26.09.2014;09:10:00;1104;0.9;32
26.09.2014;09:20:00;1255;1.1;32
26.09.2014;09:30:00;1548;1.4;32
26.09.2014;09:40:00;1519;1.6;33
26.09.2014;09:50:00;1436;1.9;33
26.09.2014;10:00:00;1718;2.1;33
26.09.2014;10:10:00;1900;2.4;33
26.09.2014;10:20:00;1814;2.7;34
26.09.2014;10:30:00;1929;3.1;34
26.09.2014;10:40:00;2345;3.4;35
26.09.2014;10:50:00;2591;3.8;35
26.09.2014;11:00:00;2928;4.3;36
26.09.2014;11:10:00;3947;4.9;38
26.09.2014;11:20:00;3682;5.6;39
26.09.2014;11:30:00;3802;6.2;40
26.09.2014;11:40:00;3673;6.7;40
26.09.2014;11:50:00;3725;7.4;41
26.09.2014;12:00:00;3814;8.0;42
26.09.2014;12:10:00;3512;8.6;42
26.09.2014;12:20:00;3427;9.2;42
26.09.2014;12:30:00;5254;9.9;43
26.09.2014;12:40:00;4606;10.7;44
26.09.2014;12:50:00;3916;11.3;44
26.09.2014;13:00:00;4892;12.1;45
26.09.2014;13:10:00;4923;12.9;46
26.09.2014;13:20:00;4049;13.6;46
26.09.2014;13:30:00;3540;14.2;46
26.09.2014;13:40:00;6269;15.2;48
26.09.2014;13:50:00;6658;16.3;45
26.09.2014;14:00:00;5788;17.3;47
26.09.2014;14:10:00;6223;18.3;44
26.09.2014;14:20:00;6082;19.3;47
26.09.2014;14:30:00;6008;20.3;44
26.09.2014;14:40:00;5915;21.3;46
26.09.2014;14:50:00;5820;22.2;47
26.09.2014;15:00:00;5696;23.2;45
26.09.2014;15:10:00;5526;24.1;47
26.09.2014;15:20:00;5457;25.0;45
26.09.2014;15:30:00;5245;25.9;45
26.09.2014;15:40:00;4961;26.7;47
26.09.2014;15:50:00;4627;27.5;48
26.09.2014;16:00:00;4164;28.2;48
26.09.2014;16:10:00;4001;28.9;48
26.09.2014;16:20:00;3669;29.5;47
26.09.2014;16:30:00;3441;30.1;47
26.09.2014;16:40:00;3214;30.6;46
26.09.2014;16:50:00;3065;31.1;46
26.09.2014;17:00:00;2849;31.6;45
26.09.2014;17:10:00;2473;32.0;44
26.09.2014;17:20:00;2063;32.4;43
26.09.2014;17:30:00;1967;32.7;43
26.09.2014;17:40:00;1590;33.0;42
26.09.2014;17:50:00;1327;33.2;41
26.09.2014;18:00:00;832;33.4;40
26.09.2014;18:10:00;588;33.5;39
26.09.2014;18:20:00;452;33.6;38
26.09.2014;18:30:00;273;33.6;38
26.09.2014;18:40:00;244;33.7;38
26.09.2014;18:50:00;213;33.7;37
26.09.2014;19:00:00;186;33.7;37
26.09.2014;19:10:00;149;33.8;37
26.09.2014;19:20:00;106;33.8;37
26.09.2014;20:00:00;0;33.8;0
27.09.2014;07:35:00;0;0;10
27.09.2014;07:45:00;159;0;28
27.09.2014;07:55:00;252;0;29
27.09.2014;08:05:00;334;0.1;30
27.09.2014;08:15:00;522;0.1;30
27.09.2014;08:25:00;471;0.2;30
27.09.2014;08:35:00;589;0.3;31
27.09.2014;08:45:00;706;0.4;31
27.09.2014;08:55:00;796;0.5;31
27.09.2014;09:05:00;816;0.7;31
27.09.2014;09:15:00;900;0.8;32
27.09.2014;09:25:00;1155;1.0;32
27.09.2014;09:35:00;1832;1.3;32
27.09.2014;09:45:00;2116;1.6;32
27.09.2014;09:55:00;2427;2.0;33
27.09.2014;10:05:00;3942;2.7;36
27.09.2014;10:15:00;3534;3.3;37
27.09.2014;10:25:00;4200;4.0;38
27.09.2014;10:35:00;4564;4.7;40
27.09.2014;10:45:00;4780;5.5;41
27.09.2014;10:55:00;4976;6.3;43
27.09.2014;11:05:00;5154;7.1;44
27.09.2014;11:15:00;5335;8.0;45
27.09.2014;11:25:00;5476;8.9;46
27.09.2014;11:35:00;5620;9.8;47
27.09.2014;11:45:00;5720;10.8;48
27.09.2014;11:55:00;5796;11.7;44
27.09.2014;12:05:00;5963;12.7;46
27.09.2014;12:15:00;6030;13.7;48
27.09.2014;12:25:00;6124;14.7;44
27.09.2014;12:35:00;6191;15.7;47
27.09.2014;12:45:00;6244;16.7;44
27.09.2014;12:55:00;6265;17.8;47
27.09.2014;13:05:00;6308;18.8;44
27.09.2014;13:15:00;6291;19.8;46
27.09.2014;13:25:00;6293;20.9;45
27.09.2014;13:35:00;6285;21.9;46
27.09.2014;13:45:00;6265;22.9;45
27.09.2014;13:55:00;6197;24.0;46
27.09.2014;14:05:00;6156;25.0;46
27.09.2014;14:15:00;6127;26.0;46
27.09.2014;14:25:00;6016;27.0;47
27.09.2014;14:35:00;5983;28.0;45
27.09.2014;14:45:00;5874;29.0;48
27.09.2014;14:55:00;5738;29.9;44
27.09.2014;15:05:00;5616;30.8;47
27.09.2014;15:15:00;5416;31.8;46
27.09.2014;15:25:00;5273;32.6;45
27.09.2014;15:35:00;5189;33.5;47
27.09.2014;15:45:00;4779;34.3;48
27.09.2014;15:55:00;4432;35.0;49
27.09.2014;16:05:00;4212;35.8;49
27.09.2014;16:15:00;3871;36.4;48
27.09.2014;16:25:00;3519;37.0;48
27.09.2014;16:35:00;3317;37.6;47
27.09.2014;16:45:00;3123;38.1;47
27.09.2014;16:55:00;2954;38.6;46
27.09.2014;17:05:00;2571;39.0;45
27.09.2014;17:15:00;2180;39.4;44
27.09.2014;17:25:00;2014;39.7;43
27.09.2014;17:35:00;1728;40.0;42
27.09.2014;17:45:00;1408;40.3;41
27.09.2014;17:55:00;877;40.4;40
27.09.2014;18:05:00;622;40.6;39
27.09.2014;18:15:00;490;40.6;39
27.09.2014;18:25:00;344;40.7;38
27.09.2014;18:35:00;271;40.8;38
27.09.2014;18:45:00;221;40.8;38
27.09.2014;18:55:00;192;40.8;37
27.09.2014;19:05:00;138;40.9;37
27.09.2014;19:15:00;98;40.9;37
27.09.2014;20:00:00;0;40.9;0
28.09.2014;07:30:00;0;0;1
28.09.2014;07:40:00;132;0;28
28.09.2014;07:50:00;178;0;29
28.09.2014;08:00:00;245;0;30
28.09.2014;08:10:00;331;0.1;30
28.09.2014;08:20:00;402;0.1;30
28.09.2014;08:30:00;450;0.2;31
28.09.2014;08:40:00;521;0.3;31
28.09.2014;08:50:00;568;0.4;31
28.09.2014;09:00:00;699;0.5;31
28.09.2014;09:10:00;774;0.6;32
28.09.2014;09:20:00;827;0.8;32
28.09.2014;09:30:00;877;0.9;32
28.09.2014;09:40:00;1071;1.1;32
28.09.2014;09:50:00;1434;1.3;33
28.09.2014;10:00:00;1539;1.5;33
28.09.2014;10:10:00;1887;1.8;33
28.09.2014;10:20:00;1763;2.1;33
28.09.2014;10:30:00;1617;2.4;33
28.09.2014;10:40:00;1802;2.7;34
28.09.2014;10:50:00;1770;3.0;34
28.09.2014;11:00:00;2003;3.3;34
28.09.2014;11:10:00;2193;3.7;35
28.09.2014;11:20:00;2304;4.1;35
28.09.2014;11:30:00;2426;4.5;36
28.09.2014;11:40:00;2415;4.9;36
28.09.2014;11:50:00;2608;5.3;37
28.09.2014;12:00:00;2629;5.7;37
28.09.2014;12:10:00;2727;6.2;38
28.09.2014;12:20:00;2446;6.6;38
28.09.2014;12:30:00;3108;7.0;38
28.09.2014;12:40:00;3982;7.7;40
28.09.2014;12:50:00;2822;8.2;40
28.09.2014;13:00:00;5043;8.9;41
28.09.2014;13:10:00;5743;9.7;43
28.09.2014;13:20:00;5989;10.9;47
28.09.2014;13:30:00;6012;11.9;48
28.09.2014;13:40:00;6171;12.9;44
28.09.2014;13:50:00;6296;13.9;47
28.09.2014;14:00:00;5874;14.9;45
28.09.2014;14:10:00;4788;15.8;45
28.09.2014;14:20:00;5937;16.7;47
28.09.2014;14:30:00;5601;17.7;45
28.09.2014;14:40:00;5282;18.6;45
28.09.2014;14:50:00;5515;19.5;47
28.09.2014;15:00:00;5373;20.4;45
28.09.2014;15:10:00;4607;21.2;44
28.09.2014;15:20:00;5209;22.0;46
28.09.2014;15:30:00;5083;22.8;47
28.09.2014;15:40:00;4981;23.7;49
28.09.2014;15:50:00;4032;24.4;43
28.09.2014;16:00:00;4327;25.1;45
28.09.2014;16:10:00;4034;25.8;46
28.09.2014;16:20:00;3648;26.4;46
28.09.2014;16:30:00;3177;27.0;46
28.09.2014;16:40:00;3102;27.5;45
28.09.2014;16:50:00;2786;28.0;45
28.09.2014;17:00:00;2238;28.4;44
28.09.2014;17:10:00;1830;28.7;43
28.09.2014;17:20:00;1926;29.0;42
28.09.2014;17:30:00;1762;29.3;41
28.09.2014;17:40:00;1532;29.6;41
28.09.2014;17:50:00;1080;29.8;40
28.09.2014;18:00:00;752;29.9;39
28.09.2014;18:10:00;495;30.0;38
28.09.2014;18:20:00;337;30.1;38
28.09.2014;18:30:00;301;30.1;38
28.09.2014;18:40:00;229;30.1;38
28.09.2014;18:50:00;189;30.2;37
28.09.2014;19:00:00;144;30.2;37
28.09.2014;19:10:00;103;30.2;37
28.09.2014;19:20:00;87;30.2;36
28.09.2014;20:00:00;0;30.2;0
29.09.2014;07:25:00;0;0;6
29.09.2014;07:35:00;150;0;28
29.09.2014;07:45:00;212;0;29
29.09.2014;07:55:00;324;0;29
