Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.09.2014;08:05:00;470;0.1;30
29.09.2014;08:15:00;581;0.2;30
29.09.2014;08:25:00;795;0.3;31
29.09.2014;08:35:00;1006;0.5;31
29.09.2014;08:45:00;1244;0.7;31
29.09.2014;08:55:00;1360;0.9;32
29.09.2014;09:05:00;1259;1.1;32
29.09.2014;09:15:00;1194;1.3;32
29.09.2014;09:25:00;1371;1.5;32
29.09.2014;09:35:00;1497;1.8;33
29.09.2014;09:45:00;2329;2.1;33
29.09.2014;09:55:00;3495;2.7;35
29.09.2014;10:05:00;3523;3.2;36
29.09.2014;10:15:00;3923;3.9;38
29.09.2014;10:25:00;4140;4.5;39
29.09.2014;10:35:00;4379;5.3;40
29.09.2014;10:45:00;4637;6.0;41
29.09.2014;10:55:00;4862;6.8;43
29.09.2014;11:05:00;5030;7.6;44
29.09.2014;11:15:00;5198;8.5;45
29.09.2014;11:25:00;5329;9.3;46
29.09.2014;11:35:00;5486;10.2;47
29.09.2014;11:45:00;5604;11.2;48
29.09.2014;11:55:00;5133;12.1;44
29.09.2014;12:05:00;6087;13.0;45
29.09.2014;12:15:00;4890;13.9;47
29.09.2014;12:25:00;4323;14.8;48
29.09.2014;12:35:00;5929;15.8;44
29.09.2014;12:45:00;5891;16.7;46
29.09.2014;12:55:00;5858;17.7;48
29.09.2014;13:05:00;6048;18.7;45
29.09.2014;13:15:00;6100;19.7;48
29.09.2014;13:25:00;6092;20.7;44
29.09.2014;13:35:00;5922;21.7;47
29.09.2014;13:45:00;6051;22.6;45
29.09.2014;13:55:00;5655;23.6;45
29.09.2014;14:05:00;5821;24.6;48
29.09.2014;14:15:00;5337;25.5;44
29.09.2014;14:25:00;6211;26.4;47
29.09.2014;14:35:00;5928;27.4;44
29.09.2014;14:45:00;5710;28.4;46
29.09.2014;14:55:00;5392;29.3;48
29.09.2014;15:05:00;5560;30.2;44
29.09.2014;15:15:00;5292;31.1;47
29.09.2014;15:25:00;5277;31.9;48
29.09.2014;15:35:00;4952;32.8;44
29.09.2014;15:45:00;4444;33.5;46
29.09.2014;15:55:00;4258;34.2;47
29.09.2014;16:05:00;4107;34.9;47
29.09.2014;16:15:00;3793;35.5;47
29.09.2014;16:25:00;2949;36.1;46
29.09.2014;16:35:00;1732;36.4;44
29.09.2014;16:45:00;3753;37.0;46
29.09.2014;16:55:00;2717;37.5;45
29.09.2014;17:05:00;2083;37.9;44
29.09.2014;17:15:00;2176;38.3;43
29.09.2014;17:25:00;1886;38.6;42
29.09.2014;17:35:00;1363;38.8;41
29.09.2014;17:45:00;835;39.0;40
29.09.2014;17:55:00;333;39.1;39
29.09.2014;18:05:00;611;39.2;39
29.09.2014;18:15:00;378;39.3;38
29.09.2014;18:25:00;318;39.3;38
29.09.2014;18:35:00;273;39.4;38
29.09.2014;18:45:00;238;39.4;37
29.09.2014;18:55:00;213;39.4;37
29.09.2014;19:05:00;144;39.5;37
29.09.2014;20:00:00;0;39.5;0
30.09.2014;07:40:00;0;0;8
30.09.2014;07:50:00;168;0;28
30.09.2014;08:00:00;198;0;29
30.09.2014;08:10:00;205;0;30
30.09.2014;08:20:00;270;0.1;30
30.09.2014;08:30:00;325;0.1;31
30.09.2014;08:40:00;446;0.2;31
30.09.2014;08:50:00;495;0.3;31
30.09.2014;09:00:00;632;0.4;31
30.09.2014;09:10:00;938;0.5;32
30.09.2014;09:20:00;1155;0.7;32
30.09.2014;09:30:00;1488;0.9;32
30.09.2014;09:40:00;1385;1.2;32
30.09.2014;09:50:00;1628;1.4;33
30.09.2014;10:00:00;1764;1.7;33
30.09.2014;10:10:00;1661;2.0;33
30.09.2014;10:20:00;1656;2.3;33
30.09.2014;10:30:00;1309;2.5;34
30.09.2014;10:40:00;1347;2.7;34
30.09.2014;10:50:00;1355;2.9;34
30.09.2014;11:00:00;1258;3.2;34
30.09.2014;11:10:00;1305;3.4;34
30.09.2014;11:20:00;1582;3.6;34
30.09.2014;11:30:00;1835;3.9;34
30.09.2014;11:40:00;2057;4.2;35
30.09.2014;11:50:00;1941;4.6;35
30.09.2014;12:00:00;1762;4.9;35
30.09.2014;12:10:00;1456;5.1;35
30.09.2014;12:20:00;1266;5.3;35
30.09.2014;12:30:00;1187;5.5;35
30.09.2014;12:40:00;1152;5.7;35
30.09.2014;12:50:00;1488;5.9;35
30.09.2014;13:00:00;1611;6.2;35
30.09.2014;13:10:00;1629;6.5;35
30.09.2014;13:20:00;1809;6.8;35
30.09.2014;13:30:00;2161;7.1;36
30.09.2014;13:40:00;2281;7.5;36
30.09.2014;13:50:00;1988;7.8;37
30.09.2014;14:00:00;1436;8.1;36
30.09.2014;14:10:00;1968;8.4;36
30.09.2014;14:20:00;1674;8.7;36
30.09.2014;14:30:00;1443;8.9;36
30.09.2014;14:40:00;1824;9.2;36
30.09.2014;14:50:00;1501;9.5;36
30.09.2014;15:00:00;1414;9.7;36
30.09.2014;15:10:00;1570;10.0;36
30.09.2014;15:20:00;1607;10.3;36
30.09.2014;15:30:00;1504;10.5;36
30.09.2014;15:40:00;1517;10.8;36
30.09.2014;15:50:00;1485;11.0;36
30.09.2014;16:00:00;1590;11.3;36
30.09.2014;16:10:00;1323;11.5;36
30.09.2014;16:20:00;1194;11.7;36
30.09.2014;16:30:00;931;11.8;36
30.09.2014;16:40:00;1121;12.0;36
30.09.2014;16:50:00;1144;12.2;36
30.09.2014;17:00:00;844;12.4;36
30.09.2014;17:10:00;896;12.5;35
30.09.2014;17:20:00;824;12.7;35
30.09.2014;17:30:00;717;12.8;35
30.09.2014;17:40:00;560;12.9;35
30.09.2014;17:50:00;485;13.0;35
30.09.2014;18:00:00;389;13.0;35
30.09.2014;18:10:00;251;13.1;35
30.09.2014;18:20:00;193;13.1;35
30.09.2014;18:30:00;192;13.1;35
30.09.2014;18:40:00;164;13.2;35
30.09.2014;18:50:00;124;13.2;35
30.09.2014;19:00:00;94;13.2;35
30.09.2014;20:00:00;0;13.2;0
01.10.2014;08:05:00;33;0;16
01.10.2014;08:15:00;175;0;29
01.10.2014;08:25:00;249;0;29
01.10.2014;08:35:00;194;0.1;30
01.10.2014;08:45:00;148;0.1;30
01.10.2014;08:55:00;218;0.1;31
01.10.2014;09:05:00;451;0.2;31
01.10.2014;09:15:00;655;0.3;31
01.10.2014;09:25:00;645;0.4;31
01.10.2014;09:35:00;616;0.5;32
01.10.2014;09:45:00;562;0.6;32
01.10.2014;09:55:00;557;0.7;32
01.10.2014;10:05:00;645;0.8;32
01.10.2014;10:15:00;546;0.9;32
01.10.2014;10:25:00;590;1.0;33
01.10.2014;10:35:00;720;1.1;33
01.10.2014;10:45:00;570;1.2;33
01.10.2014;10:55:00;645;1.3;33
01.10.2014;11:05:00;754;1.4;33
01.10.2014;11:15:00;1310;1.6;33
01.10.2014;11:25:00;1564;1.8;33
01.10.2014;11:35:00;1433;2.1;33
01.10.2014;11:45:00;1120;2.3;34
01.10.2014;11:55:00;1818;2.5;34
01.10.2014;12:05:00;5887;3.2;36
01.10.2014;12:15:00;2166;3.8;38
01.10.2014;12:25:00;2505;4.2;37
01.10.2014;12:35:00;1510;4.5;37
01.10.2014;12:45:00;1114;4.7;36
01.10.2014;12:55:00;1545;4.9;36
01.10.2014;13:05:00;1285;5.2;36
01.10.2014;13:15:00;5751;6.0;38
01.10.2014;13:25:00;5962;6.9;42
01.10.2014;13:35:00;6041;7.9;44
01.10.2014;13:45:00;6176;8.8;46
01.10.2014;13:55:00;5745;9.8;48
01.10.2014;14:05:00;2757;10.5;44
01.10.2014;14:15:00;2760;10.9;42
01.10.2014;14:25:00;5797;11.6;43
01.10.2014;14:35:00;5963;12.6;47
01.10.2014;14:45:00;5831;13.5;48
01.10.2014;14:55:00;5527;14.5;44
01.10.2014;15:05:00;4940;15.3;46
01.10.2014;15:15:00;5218;16.2;47
01.10.2014;15:25:00;4601;16.9;47
01.10.2014;15:35:00;4345;17.6;48
01.10.2014;15:45:00;3176;18.2;46
01.10.2014;15:55:00;2398;18.6;45
01.10.2014;16:05:00;2094;18.9;43
01.10.2014;16:15:00;3530;19.6;45
01.10.2014;16:25:00;3022;20.1;44
01.10.2014;16:35:00;648;20.3;42
01.10.2014;16:45:00;554;20.4;40
01.10.2014;16:55:00;764;20.5;39
01.10.2014;17:05:00;1017;20.7;39
01.10.2014;17:15:00;719;20.8;38
01.10.2014;17:25:00;879;20.9;38
01.10.2014;17:35:00;764;21.1;38
01.10.2014;17:45:00;572;21.2;37
01.10.2014;17:55:00;448;21.3;37
01.10.2014;18:05:00;369;21.3;37
01.10.2014;18:15:00;382;21.4;37
01.10.2014;18:25:00;340;21.4;36
01.10.2014;18:35:00;261;21.5;36
01.10.2014;18:45:00;171;21.5;36
01.10.2014;18:55:00;126;21.5;36
01.10.2014;19:05:00;100;21.6;36
01.10.2014;19:15:00;69;21.6;30
02.10.2014;07:55:00;8;0;12
02.10.2014;08:05:00;146;0;29
02.10.2014;08:15:00;212;0;29
02.10.2014;08:25:00;252;0;30
02.10.2014;08:35:00;298;0.1;30
02.10.2014;08:45:00;420;0.1;31
02.10.2014;08:55:00;442;0.2;31
02.10.2014;09:05:00;850;0.3;31
02.10.2014;09:15:00;669;0.5;31
02.10.2014;09:25:00;772;0.6;32
02.10.2014;09:35:00;803;0.7;32
02.10.2014;09:45:00;1351;0.9;32
02.10.2014;09:55:00;916;1.1;32
02.10.2014;10:05:00;943;1.3;33
02.10.2014;10:15:00;1034;1.5;33
02.10.2014;10:25:00;987;1.6;33
02.10.2014;10:35:00;748;1.8;33
02.10.2014;10:45:00;837;1.9;33
02.10.2014;10:55:00;1373;2.1;33
02.10.2014;11:05:00;1413;2.4;33
02.10.2014;11:15:00;1563;2.6;34
02.10.2014;11:25:00;1653;2.9;34
02.10.2014;11:35:00;2997;3.3;34
02.10.2014;11:45:00;2622;3.7;35
02.10.2014;11:55:00;3088;4.2;36
02.10.2014;12:05:00;4116;4.9;38
02.10.2014;12:15:00;6102;5.9;42
02.10.2014;12:25:00;2424;6.5;42
02.10.2014;12:35:00;5833;7.3;43
02.10.2014;12:45:00;7120;8.5;48
02.10.2014;12:55:00;2925;9.0;45
02.10.2014;13:05:00;2619;9.4;43
02.10.2014;13:15:00;3338;10.0;43
02.10.2014;13:25:00;3901;10.7;44
02.10.2014;13:35:00;2715;11.2;43
02.10.2014;13:45:00;2530;11.6;42
02.10.2014;13:55:00;2630;12.0;42
02.10.2014;14:05:00;4543;12.6;42
02.10.2014;14:15:00;1923;13.1;43
02.10.2014;14:25:00;2302;13.4;41
02.10.2014;14:35:00;5614;14.0;41
02.10.2014;14:45:00;2301;14.6;43
02.10.2014;14:55:00;1739;14.9;41
02.10.2014;15:05:00;2330;15.2;41
02.10.2014;15:15:00;2405;15.7;41
02.10.2014;15:25:00;2751;16.1;40
02.10.2014;15:35:00;3111;16.7;42
02.10.2014;15:45:00;1384;16.9;40
02.10.2014;15:55:00;1700;17.2;40
02.10.2014;16:05:00;2841;17.8;41
02.10.2014;16:15:00;4083;18.4;42
02.10.2014;16:25:00;949;18.6;40
02.10.2014;16:35:00;1732;18.9;40
02.10.2014;16:45:00;2128;19.2;39
02.10.2014;16:55:00;2107;19.6;39
02.10.2014;17:05:00;1794;19.8;39
02.10.2014;17:15:00;1314;20.1;38
02.10.2014;17:25:00;1510;20.3;38
02.10.2014;17:35:00;862;20.5;37
02.10.2014;17:45:00;759;20.6;37
02.10.2014;17:55:00;754;20.8;37
02.10.2014;18:05:00;657;20.9;37
02.10.2014;18:15:00;483;20.9;37
02.10.2014;18:25:00;354;21.0;36
02.10.2014;18:35:00;269;21.1;36
02.10.2014;18:45:00;206;21.1;36
02.10.2014;18:55:00;131;21.1;36
02.10.2014;19:05:00;97;21.1;36
03.10.2014;07:45:00;0;0;2
03.10.2014;07:55:00;116;0;28
03.10.2014;08:05:00;141;0;29
03.10.2014;08:15:00;134;0;30
03.10.2014;08:25:00;221;0;30
03.10.2014;08:35:00;268;0.1;31
03.10.2014;08:45:00;353;0.1;31
03.10.2014;08:55:00;388;0.2;31
03.10.2014;09:05:00;438;0.3;31
03.10.2014;09:15:00;478;0.3;32
03.10.2014;09:25:00;408;0.4;32
03.10.2014;09:35:00;484;0.5;32
03.10.2014;09:45:00;517;0.6;32
03.10.2014;09:55:00;665;0.7;32
03.10.2014;10:05:00;737;0.8;33
03.10.2014;10:15:00;760;0.9;33
03.10.2014;10:25:00;716;1.0;33
03.10.2014;10:35:00;638;1.2;33
03.10.2014;10:45:00;750;1.3;33
03.10.2014;10:55:00;991;1.4;33
03.10.2014;11:05:00;1138;1.6;33
03.10.2014;11:15:00;1058;1.8;33
03.10.2014;11:25:00;1016;2.0;33
03.10.2014;11:35:00;1075;2.1;34
03.10.2014;11:45:00;1212;2.3;34
03.10.2014;11:55:00;1262;2.5;34
03.10.2014;12:05:00;1320;2.8;34
03.10.2014;12:15:00;1527;3.0;34
03.10.2014;12:25:00;1392;3.2;34
03.10.2014;12:35:00;1205;3.4;34
03.10.2014;12:45:00;1322;3.7;34
03.10.2014;12:55:00;1191;3.9;34
03.10.2014;13:05:00;1416;4.1;34
03.10.2014;13:15:00;1902;4.4;35
03.10.2014;13:25:00;2088;4.7;35
03.10.2014;13:35:00;1925;5.0;35
03.10.2014;13:45:00;2106;5.4;36
03.10.2014;13:55:00;2264;5.8;36
03.10.2014;14:05:00;2261;6.1;36
03.10.2014;14:15:00;3042;6.6;37
03.10.2014;14:25:00;1763;6.9;37
03.10.2014;14:35:00;2385;7.3;37
03.10.2014;14:45:00;3058;7.8;38
03.10.2014;14:55:00;2510;8.2;39
03.10.2014;15:05:00;1547;8.6;38
03.10.2014;15:15:00;976;8.7;37
03.10.2014;15:25:00;1284;8.9;36
03.10.2014;15:35:00;1398;9.2;36
03.10.2014;15:45:00;1286;9.4;36
03.10.2014;15:55:00;954;9.5;36
03.10.2014;16:05:00;1115;9.7;36
03.10.2014;16:15:00;1607;10.0;36
03.10.2014;16:25:00;1141;10.2;36
03.10.2014;16:35:00;1054;10.4;36
03.10.2014;16:45:00;1795;10.6;36
03.10.2014;16:55:00;1759;10.9;36
03.10.2014;17:05:00;1652;11.2;36
03.10.2014;17:15:00;1442;11.4;36
03.10.2014;17:25:00;1141;11.6;36
03.10.2014;17:35:00;1011;11.8;36
03.10.2014;17:45:00;844;11.9;36
03.10.2014;17:55:00;650;12.0;36
03.10.2014;18:05:00;641;12.1;36
03.10.2014;18:15:00;365;12.2;35
03.10.2014;18:25:00;342;12.3;35
03.10.2014;18:35:00;243;12.3;35
03.10.2014;18:45:00;182;12.4;35
03.10.2014;18:55:00;130;12.4;35
03.10.2014;19:05:00;96;12.4;35
04.10.2014;07:45:00;0;0;17
04.10.2014;07:55:00;142;0;28
04.10.2014;08:05:00;176;0;29
04.10.2014;08:15:00;242;0;29
04.10.2014;08:25:00;292;0.1;30
04.10.2014;08:35:00;360;0.1;30
04.10.2014;08:45:00;436;0.2;31
04.10.2014;08:55:00;498;0.3;31
04.10.2014;09:05:00;599;0.4;31
04.10.2014;09:15:00;701;0.5;31
04.10.2014;09:25:00;833;0.6;32
04.10.2014;09:35:00;1026;0.8;32
04.10.2014;09:45:00;1039;1.0;32
04.10.2014;09:55:00;1119;1.1;32
04.10.2014;10:05:00;1140;1.3;32
04.10.2014;10:15:00;1273;1.5;33
04.10.2014;10:25:00;1257;1.7;33
04.10.2014;10:35:00;1252;1.9;33
04.10.2014;10:45:00;1201;2.1;33
04.10.2014;10:55:00;1264;2.4;33
04.10.2014;11:05:00;1289;2.6;33
04.10.2014;11:15:00;1305;2.8;34
04.10.2014;11:25:00;1363;3.0;34
04.10.2014;11:35:00;1410;3.2;34
04.10.2014;11:45:00;1344;3.5;34
04.10.2014;11:55:00;1336;3.7;34
04.10.2014;12:05:00;1252;3.9;34
04.10.2014;12:15:00;1097;4.1;34
04.10.2014;12:25:00;1116;4.3;34
04.10.2014;12:35:00;1086;4.5;34
04.10.2014;12:45:00;1064;4.6;34
04.10.2014;12:55:00;1282;4.8;34
04.10.2014;13:05:00;1363;5.1;34
04.10.2014;13:15:00;1386;5.3;34
04.10.2014;13:25:00;1673;5.5;34
04.10.2014;13:35:00;1947;5.9;34
04.10.2014;13:45:00;2367;6.2;35
04.10.2014;13:55:00;2639;6.7;36
04.10.2014;14:05:00;2834;7.1;37
04.10.2014;14:15:00;2959;7.6;37
04.10.2014;14:25:00;2670;8.1;38
04.10.2014;14:35:00;2673;8.5;38
04.10.2014;14:45:00;2164;8.9;38
04.10.2014;14:55:00;3555;9.4;38
04.10.2014;15:05:00;4918;10.2;41
04.10.2014;15:15:00;4462;10.9;42
04.10.2014;15:25:00;4111;11.5;42
04.10.2014;15:35:00;4300;12.2;43
04.10.2014;15:45:00;3116;12.7;42
04.10.2014;15:55:00;3660;13.3;43
04.10.2014;16:05:00;2095;13.8;42
04.10.2014;16:15:00;2977;14.3;42
04.10.2014;16:25:00;2680;14.8;42
04.10.2014;16:35:00;2726;15.2;42
04.10.2014;16:45:00;2313;15.6;41
04.10.2014;16:55:00;2268;16.0;41
04.10.2014;17:05:00;2116;16.3;40
04.10.2014;17:15:00;1790;16.6;40
04.10.2014;17:25:00;1282;16.8;39
04.10.2014;17:35:00;738;17.0;38
04.10.2014;17:45:00;873;17.1;37
04.10.2014;17:55:00;732;17.2;37
04.10.2014;18:05:00;402;17.3;37
04.10.2014;18:15:00;253;17.4;37
04.10.2014;18:25:00;229;17.4;36
04.10.2014;18:35:00;218;17.4;36
04.10.2014;18:45:00;191;17.5;36
04.10.2014;18:55:00;83;17.5;36
04.10.2014;19:00:00;0;17.5;6
05.10.2014;07:40:00;0;0;1
05.10.2014;07:50:00;132;0;28
05.10.2014;08:00:00;175;0;29
05.10.2014;08:10:00;217;0;29
05.10.2014;08:20:00;221;0.1;30
05.10.2014;08:30:00;358;0.1;30
05.10.2014;08:40:00;357;0.2;30
05.10.2014;08:50:00;443;0.2;31
05.10.2014;09:00:00;560;0.3;31
05.10.2014;09:10:00;560;0.4;31
05.10.2014;09:20:00;681;0.5;31
05.10.2014;09:30:00;775;0.6;32
05.10.2014;09:40:00;871;0.8;32
05.10.2014;09:50:00;1059;1.0;32
05.10.2014;10:00:00;1231;1.2;32
05.10.2014;10:10:00;1376;1.4;32
05.10.2014;10:20:00;1358;1.6;33
05.10.2014;10:30:00;1357;1.8;33
05.10.2014;10:40:00;1526;2.1;33
05.10.2014;10:50:00;1712;2.4;33
05.10.2014;11:00:00;1739;2.6;33
05.10.2014;11:10:00;1990;3.0;34
05.10.2014;11:20:00;2060;3.3;34
05.10.2014;11:30:00;2172;3.7;35
05.10.2014;11:40:00;1978;4.0;35
05.10.2014;11:50:00;2354;4.4;35
05.10.2014;12:00:00;2982;4.8;36
05.10.2014;12:10:00;2142;5.2;36
05.10.2014;12:20:00;3538;5.7;37
05.10.2014;12:30:00;3426;6.3;38
05.10.2014;12:40:00;3288;6.8;39
05.10.2014;12:50:00;3736;7.3;39
05.10.2014;13:00:00;3979;8.0;40
05.10.2014;13:10:00;3965;8.7;42
05.10.2014;13:20:00;2702;9.2;41
05.10.2014;13:30:00;4721;9.9;42
05.10.2014;13:40:00;4122;10.7;44
05.10.2014;13:50:00;5297;11.5;45
05.10.2014;14:00:00;5417;12.4;46
05.10.2014;14:10:00;5368;13.3;47
05.10.2014;14:20:00;3754;14.0;47
05.10.2014;14:30:00;4718;14.7;47
05.10.2014;14:40:00;4773;15.5;47
05.10.2014;14:50:00;3809;16.1;46
05.10.2014;15:00:00;4070;16.8;47
05.10.2014;15:10:00;3487;17.4;46
05.10.2014;15:20:00;2547;17.9;44
05.10.2014;15:30:00;3534;18.4;44
05.10.2014;15:40:00;3100;18.9;44
05.10.2014;15:50:00;3295;19.5;44
05.10.2014;16:00:00;3553;20.0;44
05.10.2014;16:10:00;3634;20.6;44
05.10.2014;16:20:00;3291;21.2;45
05.10.2014;16:30:00;3119;21.7;44
05.10.2014;16:40:00;2628;22.2;43
05.10.2014;16:50:00;2276;22.6;43
05.10.2014;17:00:00;1827;22.9;42
05.10.2014;17:10:00;1331;23.1;40
05.10.2014;17:20:00;831;23.3;39
05.10.2014;17:30:00;626;23.4;38
05.10.2014;17:40:00;611;23.5;38
05.10.2014;17:50:00;580;23.6;38
05.10.2014;18:00:00;523;23.7;37
05.10.2014;18:10:00;393;23.8;37
05.10.2014;18:20:00;292;23.8;37
05.10.2014;18:30:00;226;23.9;37
05.10.2014;18:40:00;162;23.9;36
05.10.2014;18:50:00;114;23.9;36
05.10.2014;19:00:00;88;23.9;36
05.10.2014;19:10:00;63;23.9;26
06.10.2014;07:45:00;142;0;27
06.10.2014;07:55:00;230;0;28
06.10.2014;08:05:00;287;0.1;29
06.10.2014;08:15:00;368;0.1;30
06.10.2014;08:25:00;397;0.2;30
06.10.2014;08:35:00;442;0.2;30
06.10.2014;08:45:00;768;0.4;31
06.10.2014;08:55:00;895;0.5;31
06.10.2014;09:05:00;1042;0.7;31
06.10.2014;09:15:00;1659;0.9;31
06.10.2014;09:25:00;2238;1.3;32
06.10.2014;09:35:00;2515;1.7;32
06.10.2014;09:45:00;2785;2.1;34
06.10.2014;09:55:00;3104;2.6;35
06.10.2014;10:05:00;3434;3.2;36
06.10.2014;10:15:00;3740;3.8;37
06.10.2014;10:25:00;4023;4.4;39
06.10.2014;10:35:00;4274;5.1;40
06.10.2014;10:45:00;4509;5.8;41
06.10.2014;10:55:00;4678;6.6;42
06.10.2014;11:05:00;4856;7.4;43
06.10.2014;11:15:00;5009;8.2;44
06.10.2014;11:25:00;5265;9.1;45
06.10.2014;11:35:00;4452;9.9;46
06.10.2014;11:45:00;5554;10.7;47
06.10.2014;11:55:00;4136;11.6;47
06.10.2014;12:05:00;3960;12.2;46
06.10.2014;12:15:00;5183;13.1;48
06.10.2014;12:25:00;3327;13.8;43
06.10.2014;12:35:00;2268;14.2;41
06.10.2014;12:45:00;2530;14.6;41
06.10.2014;12:55:00;3573;15.3;44
06.10.2014;13:05:00;6777;16.4;47
06.10.2014;13:15:00;6089;17.4;44
06.10.2014;13:25:00;6413;18.4;46
06.10.2014;13:35:00;3875;19.3;48
06.10.2014;13:45:00;6254;20.1;48
06.10.2014;13:55:00;6192;21.1;45
06.10.2014;14:05:00;5733;21.7;45
06.10.2014;14:15:00;6519;22.8;47
06.10.2014;14:25:00;5331;23.8;45
06.10.2014;14:35:00;4032;24.4;45
06.10.2014;14:45:00;4218;24.9;44
06.10.2014;14:55:00;5616;25.8;47
06.10.2014;15:05:00;5177;26.7;48
06.10.2014;15:15:00;5229;27.5;44
06.10.2014;15:25:00;4876;28.3;46
06.10.2014;15:35:00;3286;29.0;46
06.10.2014;15:45:00;4304;29.6;46
06.10.2014;15:55:00;3993;30.3;47
06.10.2014;16:05:00;3555;30.9;46
06.10.2014;16:15:00;3290;31.5;46
06.10.2014;16:25:00;2858;31.9;45
06.10.2014;16:35:00;2511;32.4;44
06.10.2014;16:45:00;2602;32.8;44
06.10.2014;16:55:00;2373;33.2;43
06.10.2014;17:05:00;2117;33.6;43
06.10.2014;17:15:00;1671;33.9;42
06.10.2014;17:25:00;1004;34.1;40
06.10.2014;17:35:00;854;34.2;39
06.10.2014;17:45:00;644;34.3;39
06.10.2014;17:55:00;423;34.4;38
06.10.2014;18:05:00;291;34.4;38
06.10.2014;18:15:00;263;34.5;38
06.10.2014;18:25:00;206;34.5;37
06.10.2014;18:35:00;150;34.6;37
06.10.2014;18:45:00;120;34.6;37
06.10.2014;19:00:00;0;34.6;0
07.10.2014;07:50:00;0;0;1
07.10.2014;08:00:00;167;0;27
07.10.2014;08:10:00;314;0;28
07.10.2014;08:20:00;356;0.1;29
07.10.2014;08:30:00;299;0.1;30
07.10.2014;08:40:00;333;0.2;30
07.10.2014;08:50:00;410;0.2;30
07.10.2014;09:00:00;409;0.3;31
07.10.2014;09:10:00;493;0.4;31
07.10.2014;09:20:00;474;0.5;31
07.10.2014;09:30:00;660;0.6;31
07.10.2014;09:40:00;919;0.7;32
07.10.2014;09:50:00;1615;1.0;32
07.10.2014;10:00:00;1642;1.2;32
07.10.2014;10:10:00;2264;1.5;32
07.10.2014;10:20:00;1773;2.0;34
07.10.2014;10:30:00;1372;2.3;33
07.10.2014;10:40:00;1420;2.5;33
07.10.2014;10:50:00;1420;2.7;33
07.10.2014;11:00:00;1170;2.9;34
07.10.2014;11:10:00;1427;3.1;34
07.10.2014;11:20:00;1783;3.4;34
07.10.2014;11:30:00;1926;3.7;34
07.10.2014;11:40:00;1994;4.0;34
07.10.2014;11:50:00;2492;4.4;35
07.10.2014;12:00:00;1955;4.7;35
07.10.2014;12:10:00;1813;5.0;35
07.10.2014;12:20:00;2847;5.4;35
07.10.2014;12:30:00;2602;5.8;36
07.10.2014;12:40:00;1912;6.1;36
07.10.2014;12:50:00;2390;6.5;36
07.10.2014;13:00:00;1164;6.7;36
07.10.2014;13:10:00;1393;6.9;35
07.10.2014;13:20:00;1044;7.1;35
07.10.2014;13:30:00;661;7.3;35
07.10.2014;13:40:00;691;7.4;35
07.10.2014;13:50:00;1534;7.6;35
07.10.2014;14:00:00;1023;7.8;35
07.10.2014;14:10:00;1729;8.1;35
07.10.2014;14:20:00;1198;8.3;35
07.10.2014;14:30:00;975;8.5;35
07.10.2014;14:40:00;1188;8.7;35
07.10.2014;14:50:00;2069;9.0;35
07.10.2014;15:00:00;5216;9.7;38
07.10.2014;15:10:00;4612;10.5;40
07.10.2014;15:20:00;5629;11.2;41
07.10.2014;15:30:00;2395;11.8;41
07.10.2014;15:40:00;2350;12.3;41
07.10.2014;15:50:00;2799;12.7;41
07.10.2014;16:00:00;1858;13.1;39
07.10.2014;16:10:00;1772;13.4;39
07.10.2014;16:20:00;1482;13.6;38
07.10.2014;16:30:00;1422;13.8;38
07.10.2014;16:40:00;1193;14.0;37
07.10.2014;16:50:00;1563;14.3;37
07.10.2014;17:00:00;1191;14.5;36
07.10.2014;17:10:00;1205;14.7;36
07.10.2014;17:20:00;960;14.9;36
07.10.2014;17:30:00;636;15.0;36
07.10.2014;17:40:00;567;15.1;36
07.10.2014;17:50:00;438;15.2;36
07.10.2014;18:00:00;367;15.2;35
07.10.2014;18:10:00;352;15.3;35
07.10.2014;18:20:00;300;15.3;35
07.10.2014;18:30:00;96;15.3;35
07.10.2014;18:40:00;98;15.4;35
07.10.2014;18:50:00;89;15.4;35
07.10.2014;19:00:00;0;15.4;0
08.10.2014;07:45:00;8;0;11
08.10.2014;07:55:00;181;0;27
08.10.2014;08:05:00;327;0;28
08.10.2014;08:15:00;385;0.1;29
08.10.2014;08:25:00;474;0.2;30
08.10.2014;08:35:00;517;0.2;30
08.10.2014;08:45:00;591;0.3;30
08.10.2014;08:55:00;751;0.5;31
08.10.2014;09:05:00;937;0.6;31
08.10.2014;09:15:00;1247;0.8;31
08.10.2014;09:25:00;1148;1.0;31
08.10.2014;09:35:00;1270;1.2;32
08.10.2014;09:45:00;827;1.3;32
08.10.2014;09:55:00;1304;1.5;32
08.10.2014;10:05:00;1539;1.7;32
08.10.2014;10:15:00;3065;2.2;33
08.10.2014;10:25:00;3801;2.8;35
08.10.2014;10:35:00;3129;3.3;36
08.10.2014;10:45:00;2357;3.8;36
08.10.2014;10:55:00;2695;4.2;37
08.10.2014;11:05:00;3561;4.8;38
08.10.2014;11:15:00;3507;5.3;38
08.10.2014;11:25:00;3184;5.9;39
08.10.2014;11:35:00;3391;6.4;39
08.10.2014;11:45:00;3565;7.0;40
08.10.2014;11:55:00;3389;7.6;40
08.10.2014;12:05:00;4846;8.3;42
08.10.2014;12:15:00;4276;9.0;42
08.10.2014;12:25:00;4597;9.8;44
08.10.2014;12:35:00;3525;10.4;43
08.10.2014;12:45:00;2482;10.8;42
08.10.2014;12:55:00;3786;11.3;41
08.10.2014;13:05:00;4381;12.0;43
08.10.2014;13:15:00;1894;12.4;41
08.10.2014;13:25:00;3283;12.8;41
08.10.2014;13:35:00;2754;13.3;41
08.10.2014;13:45:00;2789;13.8;41
08.10.2014;13:55:00;3773;14.3;42
08.10.2014;14:05:00;4959;15.1;43
08.10.2014;14:15:00;4752;15.8;44
08.10.2014;14:25:00;5465;16.6;45
08.10.2014;14:35:00;4659;17.4;45
08.10.2014;14:45:00;4823;18.0;45
08.10.2014;14:55:00;3220;18.6;45
08.10.2014;15:05:00;3161;19.1;44
08.10.2014;15:15:00;2468;19.5;43
08.10.2014;15:25:00;2110;19.9;42
08.10.2014;15:35:00;1665;20.2;41
08.10.2014;15:45:00;1549;20.5;40
08.10.2014;16:05:00;1526;21.0;39
08.10.2014;16:15:00;1395;21.3;39
08.10.2014;16:25:00;1346;21.5;38
08.10.2014;16:35:00;1146;21.7;37
08.10.2014;16:45:00;950;21.9;37
08.10.2014;16:55:00;1177;22.0;37
08.10.2014;17:05:00;1304;22.3;37
08.10.2014;17:15:00;1005;22.4;37
08.10.2014;17:25:00;794;22.6;36
08.10.2014;17:35:00;625;22.7;36
08.10.2014;17:45:00;684;22.8;36
08.10.2014;17:55:00;546;22.9;36
08.10.2014;18:05:00;403;23.0;36
08.10.2014;18:15:00;361;23.0;36
08.10.2014;18:25:00;228;23.1;35
08.10.2014;18:35:00;147;23.1;35
08.10.2014;19:00:00;0;23.1;0
09.10.2014;07:40:00;26;0;22
09.10.2014;07:50:00;156;0;28
09.10.2014;08:00:00;188;0;29
09.10.2014;08:10:00;214;0;29
09.10.2014;08:20:00;242;0.1;30
09.10.2014;08:30:00;274;0.1;30
09.10.2014;08:40:00;544;0.2;31
09.10.2014;08:50:00;688;0.3;31
09.10.2014;09:00:00;831;0.4;31
09.10.2014;09:10:00;979;0.6;31
09.10.2014;09:20:00;1940;0.9;32
09.10.2014;09:30:00;2280;1.2;32
09.10.2014;09:40:00;2553;1.6;33
09.10.2014;09:50:00;2819;2.1;34
09.10.2014;10:00:00;3134;2.6;35
09.10.2014;10:10:00;3459;3.1;36
09.10.2014;10:20:00;3743;3.8;37
09.10.2014;10:30:00;4027;4.4;39
09.10.2014;10:40:00;4283;5.1;40
09.10.2014;10:50:00;4511;5.8;41
09.10.2014;11:00:00;4700;6.6;42
09.10.2014;11:10:00;4845;7.4;43
09.10.2014;11:20:00;4996;8.2;45
09.10.2014;11:30:00;5148;9.1;46
09.10.2014;11:40:00;5272;9.9;47
09.10.2014;11:50:00;5385;10.8;47
09.10.2014;12:00:00;5474;11.7;48
09.10.2014;12:10:00;5535;12.6;45
09.10.2014;12:20:00;5628;13.5;45
09.10.2014;12:30:00;5673;14.5;47
09.10.2014;12:40:00;5737;15.4;48
09.10.2014;12:50:00;5832;16.4;44
09.10.2014;13:00:00;5901;17.3;47
09.10.2014;13:10:00;5923;18.3;44
09.10.2014;13:20:00;5957;19.3;46
09.10.2014;13:30:00;5953;20.3;47
09.10.2014;13:40:00;5930;21.3;45
09.10.2014;13:50:00;5882;22.2;48
09.10.2014;14:00:00;5771;23.2;44
09.10.2014;14:10:00;5724;24.1;47
09.10.2014;14:20:00;5638;25.1;47
09.10.2014;14:30:00;5447;26.0;44
09.10.2014;14:40:00;5191;26.9;47
09.10.2014;14:50:00;5155;27.7;48
09.10.2014;15:00:00;5010;28.5;45
09.10.2014;15:10:00;4878;29.3;45
09.10.2014;15:20:00;4710;30.1;47
09.10.2014;15:30:00;4505;30.9;47
09.10.2014;15:40:00;4184;31.6;48
09.10.2014;15:50:00;3899;32.2;47
09.10.2014;16:00:00;3749;32.9;47
09.10.2014;16:10:00;3305;33.4;47
09.10.2014;16:20:00;2689;33.9;45
09.10.2014;16:30:00;2953;34.3;45
09.10.2014;16:40:00;2708;34.8;45
09.10.2014;16:50:00;2422;35.2;44
09.10.2014;17:00:00;2054;35.5;43
09.10.2014;17:10:00;1414;35.8;42
09.10.2014;17:20:00;1330;36.0;41
09.10.2014;17:30:00;961;36.2;40
09.10.2014;17:40:00;310;36.3;39
09.10.2014;17:50:00;492;36.3;39
09.10.2014;18:00:00;426;36.4;38
09.10.2014;18:10:00;240;36.5;38
09.10.2014;18:20:00;208;36.5;38
09.10.2014;18:30:00;154;36.5;37
09.10.2014;18:40:00;122;36.5;37
09.10.2014;18:50:00;92;36.6;37
09.10.2014;19:00:00;84;36.6;36
09.10.2014;19:10:00;0;36.6;0
10.10.2014;07:45:00;33;0;11
10.10.2014;08:05:00;251;0;29
10.10.2014;08:15:00;357;0.1;30
10.10.2014;08:25:00;374;0.1;30
10.10.2014;08:35:00;307;0.2;30
10.10.2014;08:45:00;441;0.2;31
10.10.2014;08:55:00;420;0.3;31
10.10.2014;09:05:00;475;0.4;31
10.10.2014;09:15:00;772;0.5;32
10.10.2014;09:25:00;1057;0.7;32
10.10.2014;09:35:00;1430;0.9;32
10.10.2014;09:45:00;1605;1.1;32
10.10.2014;09:55:00;1255;1.4;33
10.10.2014;10:05:00;1333;1.6;33
10.10.2014;10:15:00;2124;1.9;33
10.10.2014;10:25:00;1807;2.2;33
10.10.2014;10:35:00;1821;2.5;34
10.10.2014;10:45:00;1482;2.7;34
10.10.2014;10:55:00;2138;3.1;34
10.10.2014;11:05:00;1926;3.4;35
10.10.2014;11:15:00;3327;3.9;35
10.10.2014;11:25:00;6117;4.8;39
10.10.2014;11:35:00;6187;5.8;42
10.10.2014;11:45:00;2804;6.4;42
10.10.2014;11:55:00;1721;6.7;40
10.10.2014;12:05:00;1747;7.0;39
10.10.2014;12:15:00;1892;7.3;39
10.10.2014;12:25:00;2068;7.6;38
10.10.2014;12:35:00;2292;8.0;38
10.10.2014;12:45:00;2220;8.3;38
10.10.2014;12:55:00;2381;8.7;39
10.10.2014;13:05:00;3677;9.3;39
10.10.2014;13:15:00;4552;10.1;42
10.10.2014;13:25:00;5980;11.1;45
10.10.2014;13:35:00;6015;12.1;47
10.10.2014;13:45:00;3838;12.8;46
10.10.2014;13:55:00;5411;13.5;46
10.10.2014;14:05:00;5808;14.6;44
10.10.2014;14:15:00;5050;15.4;44
10.10.2014;14:25:00;2748;16.0;44
10.10.2014;14:35:00;2476;16.4;43
10.10.2014;14:45:00;5588;17.1;44
10.10.2014;14:55:00;3604;17.7;44
10.10.2014;15:05:00;4550;18.3;45
10.10.2014;15:15:00;4729;19.1;46
10.10.2014;15:25:00;3148;19.7;46
10.10.2014;15:35:00;3343;20.4;46
10.10.2014;15:45:00;3740;21.0;46
10.10.2014;15:55:00;2853;21.4;45
10.10.2014;16:05:00;1740;21.9;44
10.10.2014;16:15:00;2603;22.3;43
10.10.2014;16:25:00;2094;22.6;42
10.10.2014;16:35:00;1107;22.9;41
10.10.2014;16:45:00;1069;23.0;40
10.10.2014;16:55:00;1075;23.2;39
10.10.2014;17:05:00;1067;23.4;38
10.10.2014;17:15:00;690;23.5;38
10.10.2014;17:25:00;590;23.6;38
10.10.2014;17:35:00;483;23.7;38
10.10.2014;17:45:00;408;23.8;37
10.10.2014;17:55:00;329;23.8;37
10.10.2014;18:05:00;315;23.9;37
10.10.2014;18:15:00;252;23.9;37
10.10.2014;18:25:00;173;24.0;36
10.10.2014;18:35:00;118;24.0;36
10.10.2014;18:45:00;68;24.0;25
10.10.2014;19:00:00;0;24.0;0
11.10.2014;07:45:00;0;0;5
11.10.2014;07:55:00;134;0;27
11.10.2014;08:05:00;216;0;29
11.10.2014;08:15:00;206;0;29
11.10.2014;08:25:00;181;0.1;30
11.10.2014;08:35:00;137;0.1;30
11.10.2014;08:45:00;137;0.1;31
11.10.2014;08:55:00;199;0.1;31
11.10.2014;09:05:00;245;0.2;31
11.10.2014;09:15:00;322;0.2;31
11.10.2014;09:25:00;436;0.3;32
11.10.2014;09:35:00;432;0.4;32
11.10.2014;09:45:00;456;0.4;32
11.10.2014;09:55:00;471;0.5;32
11.10.2014;10:05:00;499;0.6;32
11.10.2014;10:15:00;1116;0.8;32
11.10.2014;10:25:00;1089;1.0;33
11.10.2014;10:35:00;891;1.1;33
11.10.2014;10:45:00;781;1.3;33
11.10.2014;10:55:00;763;1.4;33
11.10.2014;11:05:00;889;1.5;33
11.10.2014;11:15:00;910;1.7;33
11.10.2014;11:25:00;1146;1.8;33
11.10.2014;11:35:00;1783;2.1;33
11.10.2014;11:45:00;1816;2.4;34
11.10.2014;11:55:00;1216;2.6;34
11.10.2014;12:05:00;1344;2.9;34
11.10.2014;12:15:00;2082;3.2;34
11.10.2014;12:25:00;1830;3.5;35
11.10.2014;12:35:00;1875;3.8;35
11.10.2014;12:45:00;2553;4.2;35
11.10.2014;12:55:00;2509;4.6;36
11.10.2014;13:05:00;2244;5.0;37
11.10.2014;13:15:00;2041;5.4;37
11.10.2014;13:25:00;1324;5.6;36
11.10.2014;13:35:00;1535;5.8;36
11.10.2014;13:45:00;1908;6.1;36
11.10.2014;13:55:00;2317;6.5;36
11.10.2014;14:05:00;3572;7.0;37
11.10.2014;14:15:00;3917;7.7;39
11.10.2014;14:25:00;2518;8.1;39
11.10.2014;14:35:00;2358;8.5;39
11.10.2014;14:45:00;3232;9.0;39
11.10.2014;14:55:00;3214;9.5;40
11.10.2014;15:05:00;2465;10.0;40
11.10.2014;15:15:00;2030;10.3;39
11.10.2014;15:25:00;2153;10.7;39
11.10.2014;15:35:00;2420;11.1;39
11.10.2014;15:45:00;1598;11.3;38
11.10.2014;15:55:00;2371;11.7;38
11.10.2014;16:05:00;1531;12.0;38
11.10.2014;16:15:00;1623;12.2;37
11.10.2014;16:25:00;1794;12.5;37
11.10.2014;16:35:00;1238;12.7;37
11.10.2014;16:45:00;1414;13.0;37
11.10.2014;16:55:00;1147;13.2;36
11.10.2014;17:05:00;680;13.3;36
11.10.2014;17:15:00;807;13.4;36
11.10.2014;17:25:00;795;13.5;36
11.10.2014;17:35:00;590;13.7;36
11.10.2014;17:45:00;423;13.7;36
11.10.2014;17:55:00;466;13.8;36
11.10.2014;18:05:00;430;13.9;35
11.10.2014;18:15:00;271;13.9;35
11.10.2014;18:25:00;204;14.0;35
11.10.2014;18:35:00;129;14.0;35
12.10.2014;07:45:00;0;0;2
12.10.2014;07:55:00;115;0;27
12.10.2014;08:05:00;294;0;28
12.10.2014;08:15:00;512;0.1;29
12.10.2014;08:25:00;475;0.2;30
12.10.2014;08:35:00;535;0.2;30
12.10.2014;08:45:00;648;0.4;30
12.10.2014;08:55:00;592;0.5;31
12.10.2014;09:05:00;513;0.5;31
12.10.2014;09:15:00;624;0.6;31
12.10.2014;09:25:00;681;0.7;32
12.10.2014;09:35:00;801;0.9;32
12.10.2014;09:45:00;772;1.0;32
12.10.2014;09:55:00;800;1.1;32
12.10.2014;10:05:00;758;1.3;32
12.10.2014;10:15:00;886;1.4;32
12.10.2014;10:25:00;690;1.5;33
12.10.2014;10:35:00;615;1.6;33
12.10.2014;10:45:00;996;1.8;33
12.10.2014;10:55:00;789;1.9;33
12.10.2014;11:05:00;778;2.0;33
12.10.2014;11:15:00;733;2.2;33
12.10.2014;11:25:00;1152;2.4;33
12.10.2014;11:35:00;1379;2.6;33
12.10.2014;11:45:00;941;2.8;33
12.10.2014;11:55:00;873;2.9;33
12.10.2014;12:05:00;1102;3.1;34
12.10.2014;12:15:00;1891;3.4;34
12.10.2014;12:25:00;1797;3.7;34
12.10.2014;12:35:00;2040;4.0;34
12.10.2014;12:45:00;2174;4.3;35
12.10.2014;12:55:00;1899;4.7;35
12.10.2014;13:05:00;2019;5.0;35
12.10.2014;13:15:00;1958;5.3;35
12.10.2014;13:25:00;2114;5.6;36
12.10.2014;13:35:00;1992;6.0;36
12.10.2014;13:45:00;3214;6.6;38
12.10.2014;13:55:00;3227;7.1;38
12.10.2014;14:05:00;3334;7.6;39
12.10.2014;14:15:00;5658;8.4;41
12.10.2014;14:25:00;5129;9.3;43
12.10.2014;14:35:00;5119;10.1;44
12.10.2014;14:45:00;3934;10.8;44
12.10.2014;14:55:00;4398;11.5;45
12.10.2014;15:05:00;4277;12.2;45
12.10.2014;15:15:00;3924;12.9;45
12.10.2014;15:25:00;3383;13.5;45
12.10.2014;15:35:00;3108;14.0;44
12.10.2014;15:45:00;2904;14.5;43
12.10.2014;15:55:00;3474;15.0;43
12.10.2014;16:05:00;2847;15.6;43
12.10.2014;16:15:00;2214;16.0;42
12.10.2014;16:25:00;2091;16.3;41
12.10.2014;16:35:00;1773;16.6;40
12.10.2014;16:45:00;949;16.8;39
12.10.2014;16:55:00;854;17.0;38
12.10.2014;17:05:00;613;17.1;38
12.10.2014;17:15:00;440;17.2;37
12.10.2014;17:25:00;419;17.2;37
12.10.2014;17:35:00;432;17.3;37
12.10.2014;17:45:00;339;17.3;37
12.10.2014;17:55:00;301;17.4;36
12.10.2014;18:05:00;259;17.4;36
12.10.2014;18:15:00;206;17.5;36
12.10.2014;18:25:00;143;17.5;36
12.10.2014;18:35:00;0;17.5;32
12.10.2014;19:00:00;0;17.5;0
13.10.2014;08:00:00;28;0;23
13.10.2014;08:10:00;180;0;28
13.10.2014;08:20:00;238;0;29
13.10.2014;08:30:00;532;0.1;29
13.10.2014;08:40:00;798;0.2;30
13.10.2014;08:50:00;1052;0.4;30
13.10.2014;09:00:00;718;0.5;31
13.10.2014;09:10:00;752;0.6;31
13.10.2014;09:20:00;713;0.8;31
13.10.2014;09:30:00;660;0.9;31
13.10.2014;09:40:00;983;1.0;32
13.10.2014;09:50:00;769;1.1;32
13.10.2014;10:00:00;624;1.2;32
13.10.2014;10:10:00;578;1.4;32
13.10.2014;10:20:00;602;1.5;32
13.10.2014;10:30:00;1265;1.6;32
13.10.2014;10:40:00;926;1.8;33
13.10.2014;10:50:00;954;2.0;33
13.10.2014;11:00:00;1312;2.2;33
13.10.2014;11:10:00;1543;2.4;33
13.10.2014;11:20:00;1484;2.7;33
13.10.2014;11:30:00;959;2.8;33
13.10.2014;11:40:00;993;3.0;33
13.10.2014;11:50:00;892;3.2;34
13.10.2014;12:00:00;850;3.3;34
13.10.2014;12:10:00;679;3.4;34
13.10.2014;12:20:00;721;3.5;34
13.10.2014;12:30:00;527;3.6;34
13.10.2014;12:40:00;465;3.7;34
13.10.2014;12:50:00;765;3.8;34
13.10.2014;13:00:00;801;3.9;34
13.10.2014;13:10:00;756;4.1;34
13.10.2014;13:20:00;865;4.2;34
13.10.2014;13:30:00;985;4.4;34
13.10.2014;13:40:00;964;4.5;34
13.10.2014;13:50:00;840;4.7;34
13.10.2014;14:00:00;408;4.8;34
13.10.2014;14:10:00;405;4.8;34
13.10.2014;14:20:00;484;4.9;34
13.10.2014;14:30:00;442;5.0;34
13.10.2014;14:40:00;450;5.0;34
13.10.2014;14:50:00;383;5.1;34
13.10.2014;15:00:00;306;5.2;34
13.10.2014;15:10:00;298;5.2;34
13.10.2014;15:20:00;354;5.3;34
13.10.2014;15:30:00;389;5.3;34
13.10.2014;15:40:00;513;5.4;34
13.10.2014;15:50:00;845;5.5;34
13.10.2014;16:00:00;1055;5.7;34
13.10.2014;16:10:00;1081;5.9;34
13.10.2014;16:20:00;1195;6.1;34
13.10.2014;16:30:00;1343;6.3;34
13.10.2014;16:40:00;1055;6.5;34
13.10.2014;16:50:00;1076;6.7;34
13.10.2014;17:00:00;850;6.8;34
13.10.2014;17:10:00;544;6.9;34
13.10.2014;17:20:00;562;7.0;34
13.10.2014;17:30:00;441;7.1;34
13.10.2014;17:40:00;425;7.2;34
13.10.2014;17:50:00;388;7.2;34
13.10.2014;18:00:00;247;7.3;34
13.10.2014;18:10:00;207;7.3;34
13.10.2014;18:20:00;181;7.3;34
13.10.2014;18:30:00;51;7.4;34
14.10.2014;08:00:00;133;0;28
14.10.2014;08:10:00;187;0;28
14.10.2014;08:20:00;219;0;29
14.10.2014;08:30:00;250;0.1;29
14.10.2014;08:40:00;368;0.1;30
14.10.2014;08:50:00;599;0.2;30
14.10.2014;09:00:00;732;0.3;30
14.10.2014;09:10:00;874;0.5;31
14.10.2014;09:20:00;1020;0.6;31
14.10.2014;09:30:00;2003;0.9;31
14.10.2014;09:40:00;2357;1.3;32
14.10.2014;09:50:00;2642;1.7;32
14.10.2014;10:00:00;2904;2.2;34
14.10.2014;10:10:00;3232;2.7;35
14.10.2014;10:20:00;3544;3.3;36
14.10.2014;10:30:00;3803;3.9;37
14.10.2014;10:40:00;4042;4.5;39
14.10.2014;10:50:00;4237;5.2;40
14.10.2014;11:00:00;4458;6.0;41
14.10.2014;11:10:00;4650;6.7;42
14.10.2014;11:20:00;4831;7.5;43
14.10.2014;11:30:00;4998;8.3;44
14.10.2014;11:40:00;5112;9.2;45
14.10.2014;11:50:00;5235;10.0;46
14.10.2014;12:00:00;5346;10.9;47
14.10.2014;12:10:00;5452;11.8;48
14.10.2014;12:20:00;5515;12.7;49
14.10.2014;12:30:00;5531;13.6;44
14.10.2014;12:40:00;5735;14.5;46
14.10.2014;12:50:00;5329;15.5;48
14.10.2014;13:00:00;4869;16.3;48
14.10.2014;13:10:00;5647;17.1;47
14.10.2014;13:20:00;5152;18.0;44
14.10.2014;13:30:00;4775;18.8;46
14.10.2014;13:40:00;5153;19.6;47
14.10.2014;13:50:00;4786;20.4;48
14.10.2014;14:00:00;2546;21.0;46
14.10.2014;14:10:00;3463;21.5;46
14.10.2014;14:20:00;3217;22.1;45
14.10.2014;14:30:00;3858;22.7;45
14.10.2014;14:40:00;3565;23.4;46
14.10.2014;14:50:00;4451;24.1;47
14.10.2014;15:00:00;3851;24.8;46
14.10.2014;15:10:00;4544;25.4;46
14.10.2014;15:20:00;3660;26.0;46
14.10.2014;15:30:00;3740;26.7;46
14.10.2014;15:40:00;3611;27.2;46
14.10.2014;15:50:00;1795;27.5;43
14.10.2014;16:00:00;1509;27.8;42
14.10.2014;16:10:00;1575;28.0;41
14.10.2014;16:20:00;1562;28.3;40
14.10.2014;16:30:00;1423;28.5;39
14.10.2014;16:40:00;1744;28.8;39
14.10.2014;16:50:00;1716;29.1;39
14.10.2014;17:00:00;1385;29.3;38
14.10.2014;17:10:00;734;29.5;38
14.10.2014;17:20:00;501;29.6;37
14.10.2014;17:30:00;617;29.7;37
14.10.2014;17:40:00;459;29.8;37
14.10.2014;17:50:00;295;29.8;37
14.10.2014;18:00:00;222;29.9;36
14.10.2014;18:10:00;192;29.9;36
14.10.2014;18:20:00;165;29.9;36
14.10.2014;18:30:00;145;29.9;36
14.10.2014;18:40:00;106;30.0;36
14.10.2014;19:00:00;0;30.0;0
15.10.2014;08:10:00;0;0;12
15.10.2014;08:20:00;127;0;28
15.10.2014;08:30:00;153;0;29
15.10.2014;08:40:00;227;0;29
15.10.2014;08:50:00;375;0.1;30
15.10.2014;09:00:00;569;0.2;30
15.10.2014;09:10:00;443;0.2;30
15.10.2014;09:20:00;759;0.4;31
15.10.2014;09:30:00;671;0.5;31
15.10.2014;09:40:00;647;0.6;31
15.10.2014;09:50:00;787;0.7;31
15.10.2014;10:00:00;1435;0.9;32
15.10.2014;10:10:00;1949;1.2;32
15.10.2014;10:20:00;1503;1.5;32
15.10.2014;10:30:00;2014;1.8;32
15.10.2014;10:40:00;3020;2.2;33
15.10.2014;10:50:00;1550;2.6;34
15.10.2014;11:00:00;1029;2.8;33
15.10.2014;11:10:00;954;2.9;33
15.10.2014;11:20:00;3048;3.4;34
15.10.2014;11:30:00;6129;4.2;38
15.10.2014;11:40:00;5330;5.1;41
15.10.2014;11:50:00;4960;5.9;42
15.10.2014;12:00:00;4677;6.7;43
15.10.2014;12:10:00;4883;7.5;44
15.10.2014;12:20:00;4697;8.3;45
15.10.2014;12:30:00;4704;9.1;45
15.10.2014;12:40:00;4633;9.8;45
15.10.2014;12:50:00;4373;10.5;46
15.10.2014;13:00:00;4483;11.2;45
15.10.2014;13:10:00;4615;12.0;46
15.10.2014;13:20:00;5159;12.9;47
15.10.2014;13:30:00;4787;13.6;47
15.10.2014;13:40:00;3997;14.4;48
15.10.2014;13:50:00;3851;15.1;47
15.10.2014;14:00:00;2270;15.6;45
15.10.2014;14:10:00;2995;16.1;45
15.10.2014;14:20:00;1662;16.4;43
15.10.2014;14:30:00;2681;16.8;42
15.10.2014;14:40:00;1924;17.2;41
15.10.2014;14:50:00;4363;17.7;41
15.10.2014;15:00:00;4421;18.5;44
15.10.2014;15:10:00;2157;19.0;43
15.10.2014;15:20:00;5806;19.9;45
15.10.2014;15:30:00;5199;20.7;47
15.10.2014;15:40:00;4694;21.5;48
15.10.2014;15:50:00;3006;22.1;46
15.10.2014;16:00:00;2346;22.5;45
15.10.2014;16:10:00;1744;22.8;43
15.10.2014;16:20:00;1744;23.1;42
15.10.2014;16:30:00;2029;23.4;41
15.10.2014;16:40:00;1568;23.7;40
15.10.2014;16:50:00;1293;24.0;39
15.10.2014;17:00:00;973;24.1;39
15.10.2014;17:10:00;896;24.3;38
15.10.2014;17:20:00;630;24.4;38
15.10.2014;17:30:00;442;24.5;37
15.10.2014;17:40:00;451;24.5;37
15.10.2014;17:50:00;378;24.6;37
15.10.2014;18:00:00;242;24.7;36
15.10.2014;18:10:00;196;24.7;36
15.10.2014;18:20:00;159;24.7;36
15.10.2014;18:30:00;113;24.7;36
15.10.2014;19:00:00;0;24.7;0
16.10.2014;07:45:00;0;0;2
16.10.2014;07:55:00;120;0;27
16.10.2014;08:05:00;183;0;28
16.10.2014;08:15:00;139;0;29
16.10.2014;08:25:00;189;0;29
16.10.2014;08:35:00;397;0.1;30
16.10.2014;08:45:00;458;0.2;30
16.10.2014;08:55:00;843;0.3;31
16.10.2014;09:05:00;470;0.4;31
16.10.2014;09:15:00;694;0.5;31
16.10.2014;09:25:00;1057;0.6;31
16.10.2014;09:35:00;1112;0.8;32
16.10.2014;09:45:00;1736;1.1;32
16.10.2014;09:55:00;2089;1.4;32
16.10.2014;10:05:00;1794;1.7;32
16.10.2014;10:15:00;1720;2.0;33
16.10.2014;10:25:00;1968;2.3;33
16.10.2014;10:35:00;2480;2.7;34
16.10.2014;10:50:00;1944;3.3;35
16.10.2014;11:00:00;1835;3.6;35
16.10.2014;11:10:00;1119;3.9;34
16.10.2014;11:20:00;1177;4.0;34
16.10.2014;11:30:00;1952;4.3;34
16.10.2014;11:40:00;2374;4.7;35
16.10.2014;11:50:00;970;4.9;34
16.10.2014;12:00:00;919;5.1;34
16.10.2014;12:10:00;1777;5.3;34
16.10.2014;12:20:00;2327;5.7;35
16.10.2014;12:30:00;1668;6.0;35
16.10.2014;12:40:00;1450;6.2;35
16.10.2014;12:50:00;1921;6.5;35
16.10.2014;13:00:00;1495;6.8;35
16.10.2014;13:10:00;1066;7.0;35
16.10.2014;13:20:00;2299;7.3;35
16.10.2014;13:30:00;2110;7.6;35
16.10.2014;13:40:00;3809;8.2;37
16.10.2014;13:50:00;3573;8.9;39
16.10.2014;14:00:00;2871;9.5;40
16.10.2014;14:10:00;3696;10.0;39
16.10.2014;14:20:00;2154;10.4;39
16.10.2014;14:30:00;1394;10.7;38
16.10.2014;14:40:00;1875;11.0;38
16.10.2014;14:50:00;2157;11.3;38
16.10.2014;15:00:00;2177;11.7;38
16.10.2014;15:10:00;1772;12.0;37
16.10.2014;15:20:00;1381;12.2;37
16.10.2014;15:30:00;1204;12.4;36
16.10.2014;15:40:00;853;12.6;36
16.10.2014;15:50:00;800;12.7;36
16.10.2014;16:00:00;1059;12.9;36
16.10.2014;16:10:00;837;13.1;36
16.10.2014;16:20:00;813;13.2;35
16.10.2014;16:30:00;648;13.3;35
16.10.2014;16:40:00;593;13.4;35
16.10.2014;16:50:00;572;13.5;35
16.10.2014;17:00:00;600;13.6;35
16.10.2014;17:10:00;456;13.7;35
16.10.2014;17:20:00;666;13.8;35
16.10.2014;17:30:00;588;13.9;35
16.10.2014;17:40:00;431;14.0;35
16.10.2014;17:50:00;480;14.0;35
16.10.2014;18:00:00;354;14.1;34
16.10.2014;18:10:00;234;14.1;34
16.10.2014;18:20:00;131;14.2;34
17.10.2014;08:00:00;42;0;11
17.10.2014;08:10:00;19;0;27
17.10.2014;08:20:00;0;0;28
17.10.2014;08:30:00;0;0;2
17.10.2014;08:40:00;201;0;28
17.10.2014;08:50:00;445;0.1;29
17.10.2014;09:00:00;367;0.1;30
17.10.2014;09:10:00;636;0.2;30
17.10.2014;09:20:00;759;0.3;30
17.10.2014;09:30:00;803;0.5;31
17.10.2014;09:40:00;924;0.6;31
17.10.2014;09:50:00;2837;1.0;31
17.10.2014;10:00:00;3007;1.5;32
17.10.2014;10:10:00;3950;2.1;34
17.10.2014;10:20:00;1556;2.5;35
17.10.2014;10:30:00;1204;2.7;34
17.10.2014;10:40:00;2602;3.1;34
17.10.2014;10:50:00;2053;3.6;36
17.10.2014;11:00:00;2447;3.9;35
17.10.2014;11:10:00;4241;4.5;37
17.10.2014;11:20:00;4384;5.3;40
17.10.2014;11:30:00;2909;5.7;38
17.10.2014;11:40:00;1390;6.0;38
17.10.2014;11:50:00;3759;6.6;39
17.10.2014;12:00:00;3141;7.2;40
17.10.2014;12:10:00;1467;7.5;38
17.10.2014;12:20:00;1619;7.7;38
17.10.2014;12:30:00;2465;8.1;38
17.10.2014;12:40:00;2404;8.5;38
17.10.2014;12:50:00;3628;9.0;38
17.10.2014;13:00:00;4132;9.6;39
17.10.2014;13:10:00;5684;10.5;42
17.10.2014;13:20:00;3364;11.2;43
17.10.2014;13:30:00;2646;11.6;41
17.10.2014;13:40:00;5461;12.2;42
17.10.2014;13:50:00;1766;12.7;42
17.10.2014;14:00:00;4968;13.4;43
17.10.2014;14:10:00;6316;14.4;46
17.10.2014;14:20:00;2100;15.1;46
17.10.2014;14:30:00;1272;15.3;43
17.10.2014;14:40:00;4517;15.9;43
17.10.2014;14:50:00;5720;16.8;46
17.10.2014;15:00:00;6152;17.8;48
17.10.2014;15:10:00;4883;18.6;43
17.10.2014;15:20:00;1147;18.9;42
17.10.2014;15:30:00;896;19.1;40
17.10.2014;15:40:00;944;19.3;39
17.10.2014;15:50:00;1158;19.4;38
17.10.2014;16:00:00;1246;19.6;38
17.10.2014;16:10:00;864;19.8;38
17.10.2014;16:20:00;768;20.0;37
17.10.2014;16:30:00;1057;20.1;37
17.10.2014;16:40:00;1017;20.3;37
17.10.2014;16:50:00;1669;20.6;37
17.10.2014;17:00:00;830;20.8;37
17.10.2014;17:10:00;576;20.9;36
17.10.2014;17:20:00;414;20.9;36
17.10.2014;17:30:00;406;21.0;36
17.10.2014;17:40:00;297;21.1;36
17.10.2014;17:50:00;236;21.1;36
17.10.2014;18:00:00;208;21.1;36
17.10.2014;18:10:00;185;21.2;35
17.10.2014;18:20:00;147;21.2;35
17.10.2014;18:30:00;117;21.2;35
17.10.2014;18:40:00;89;21.2;35
17.10.2014;19:00:00;0;21.2;0
18.10.2014;07:55:00;35;0;19
18.10.2014;08:05:00;183;0;28
18.10.2014;08:15:00;286;0;29
18.10.2014;08:25:00;334;0.1;29
18.10.2014;08:35:00;422;0.1;29
18.10.2014;08:45:00;605;0.2;30
18.10.2014;08:55:00;783;0.4;30
18.10.2014;09:05:00;942;0.5;30
18.10.2014;09:15:00;1158;0.7;31
18.10.2014;09:25:00;1128;0.9;31
18.10.2014;09:35:00;1829;1.1;31
18.10.2014;09:45:00;2387;1.5;32
18.10.2014;09:55:00;2363;1.9;32
18.10.2014;10:05:00;2630;2.3;33
18.10.2014;10:15:00;2985;2.8;34
18.10.2014;10:25:00;3349;3.4;36
18.10.2014;10:35:00;3651;4.0;37
18.10.2014;10:45:00;4075;4.6;38
18.10.2014;10:55:00;4240;5.3;39
18.10.2014;11:05:00;4161;6.0;40
18.10.2014;11:15:00;4567;6.7;42
18.10.2014;11:25:00;4594;7.5;43
18.10.2014;11:35:00;4574;8.3;44
18.10.2014;11:45:00;4858;9.1;44
18.10.2014;11:55:00;4823;9.9;45
18.10.2014;12:05:00;5143;10.7;46
18.10.2014;12:15:00;5405;11.6;47
18.10.2014;12:25:00;5303;12.5;48
18.10.2014;12:35:00;5485;13.4;48
18.10.2014;12:45:00;5544;14.3;44
18.10.2014;12:55:00;5594;15.2;45
18.10.2014;13:05:00;5605;16.1;47
18.10.2014;13:15:00;5596;17.0;48
18.10.2014;13:25:00;5551;18.0;44
18.10.2014;13:35:00;5461;18.9;46
18.10.2014;13:45:00;5200;19.7;48
18.10.2014;13:55:00;5059;20.6;49
18.10.2014;14:05:00;4652;21.4;44
18.10.2014;14:15:00;4319;22.1;45
18.10.2014;14:25:00;5078;22.9;46
18.10.2014;14:35:00;4984;23.8;48
18.10.2014;14:45:00;4894;24.6;48
18.10.2014;14:55:00;4802;25.4;48
18.10.2014;15:05:00;4666;26.2;44
18.10.2014;15:15:00;4514;26.9;45
18.10.2014;15:25:00;4072;27.6;46
18.10.2014;15:35:00;3382;28.2;46
18.10.2014;15:45:00;3122;28.7;45
18.10.2014;15:55:00;3207;29.3;45
18.10.2014;16:05:00;2816;29.7;44
18.10.2014;16:15:00;2570;30.2;44
18.10.2014;16:25:00;2433;30.6;43
18.10.2014;16:35:00;1859;30.9;42
18.10.2014;16:45:00;1899;31.2;41
18.10.2014;16:55:00;1488;31.5;41
18.10.2014;17:05:00;1070;31.7;40
18.10.2014;17:15:00;727;31.8;39
18.10.2014;17:25:00;401;31.9;38
18.10.2014;17:35:00;239;31.9;38
18.10.2014;17:45:00;238;32.0;37
18.10.2014;17:55:00;214;32.0;37
18.10.2014;18:05:00;190;32.0;37
18.10.2014;18:15:00;158;32.1;37
18.10.2014;18:25:00;104;32.1;36
18.10.2014;18:35:00;100;32.1;36
19.10.2014;07:55:00;0;0;9
19.10.2014;08:05:00;127;0;28
19.10.2014;08:15:00;205;0;28
19.10.2014;08:25:00;208;0;29
19.10.2014;08:35:00;260;0.1;29
19.10.2014;08:45:00;451;0.1;30
19.10.2014;08:55:00;547;0.2;30
19.10.2014;09:05:00;689;0.3;30
19.10.2014;09:15:00;873;0.5;31
19.10.2014;09:25:00;979;0.6;31
19.10.2014;09:35:00;1364;0.8;31
19.10.2014;09:45:00;2276;1.1;31
19.10.2014;09:55:00;2595;1.6;32
19.10.2014;10:05:00;2841;2.0;33
19.10.2014;10:15:00;3162;2.5;34
19.10.2014;10:25:00;3440;3.1;36
19.10.2014;10:35:00;3695;3.7;37
19.10.2014;10:45:00;3949;4.3;38
19.10.2014;10:55:00;4173;5.0;39
19.10.2014;11:05:00;4367;5.7;40
19.10.2014;11:15:00;4535;6.4;41
19.10.2014;11:25:00;4631;7.2;43
19.10.2014;11:35:00;4823;8.0;44
19.10.2014;11:45:00;4943;8.8;44
19.10.2014;11:55:00;5103;9.6;45
19.10.2014;12:05:00;5226;10.5;46
19.10.2014;12:15:00;5149;11.4;47
19.10.2014;12:25:00;5406;12.3;48
19.10.2014;12:35:00;5499;13.2;48
19.10.2014;12:45:00;5536;14.1;44
19.10.2014;12:55:00;5587;15.0;46
19.10.2014;13:05:00;5631;15.9;48
19.10.2014;13:15:00;5620;16.8;46
19.10.2014;13:25:00;5516;17.8;45
19.10.2014;13:35:00;5286;18.6;47
19.10.2014;13:45:00;5260;19.5;48
19.10.2014;13:55:00;4872;20.3;49
19.10.2014;14:05:00;4785;21.1;48
19.10.2014;14:15:00;5210;22.0;44
19.10.2014;14:25:00;5170;22.8;46
19.10.2014;14:35:00;5093;23.7;47
19.10.2014;14:45:00;5031;24.5;48
19.10.2014;14:55:00;4757;25.3;48
19.10.2014;15:05:00;4727;26.1;44
19.10.2014;15:15:00;4425;26.8;45
19.10.2014;15:25:00;3601;27.5;46
19.10.2014;15:35:00;3282;28.0;45
19.10.2014;15:45:00;3098;28.5;44
19.10.2014;15:55:00;3133;29.0;44
19.10.2014;16:05:00;2739;29.5;44
19.10.2014;16:15:00;2350;29.9;43
19.10.2014;16:25:00;2178;30.3;43
19.10.2014;16:35:00;1689;30.6;42
19.10.2014;16:45:00;1055;30.8;40
19.10.2014;16:55:00;773;30.9;39
19.10.2014;17:05:00;784;31.1;38
19.10.2014;17:15:00;595;31.2;38
19.10.2014;17:25:00;488;31.2;38
19.10.2014;17:35:00;498;31.3;37
19.10.2014;17:45:00;430;31.4;37
19.10.2014;17:55:00;326;31.5;37
19.10.2014;18:05:00;233;31.5;37
19.10.2014;18:15:00;169;31.5;36
19.10.2014;18:25:00;94;31.6;36
19.10.2014;18:35:00;90;31.6;36
20.10.2014;08:15:00;129;0;28
20.10.2014;08:25:00;158;0;29
20.10.2014;08:35:00;257;0;29
20.10.2014;08:45:00;701;0.1;30
20.10.2014;08:55:00;732;0.2;30
20.10.2014;09:05:00;830;0.4;30
20.10.2014;09:15:00;967;0.5;31
20.10.2014;09:25:00;1108;0.7;31
20.10.2014;09:35:00;1042;0.9;31
20.10.2014;09:45:00;2207;1.2;32
20.10.2014;09:55:00;1013;1.5;32
20.10.2014;10:05:00;3333;1.9;32
20.10.2014;10:15:00;1734;2.3;34
20.10.2014;10:25:00;1529;2.5;33
20.10.2014;10:35:00;1599;2.8;34
20.10.2014;10:45:00;2252;3.1;34
20.10.2014;10:55:00;2596;3.5;35
20.10.2014;11:05:00;2380;3.9;35
20.10.2014;11:15:00;4003;4.4;36
20.10.2014;11:25:00;4556;5.2;39
20.10.2014;11:35:00;2244;5.6;38
20.10.2014;11:45:00;2329;6.0;38
20.10.2014;11:55:00;2551;6.4;38
20.10.2014;12:05:00;4954;6.9;38
20.10.2014;12:15:00;2614;7.5;40
20.10.2014;12:25:00;2138;7.9;39
20.10.2014;12:35:00;5474;8.8;41
20.10.2014;12:45:00;5677;9.7;44
20.10.2014;12:55:00;5611;10.6;45
20.10.2014;13:05:00;5520;11.4;46
20.10.2014;13:15:00;5135;12.3;47
20.10.2014;13:25:00;4979;13.1;47
20.10.2014;13:35:00;4947;13.9;48
20.10.2014;13:45:00;3662;14.7;48
20.10.2014;13:55:00;5387;15.4;48
20.10.2014;14:05:00;5039;16.3;48
20.10.2014;14:15:00;4816;17.1;44
20.10.2014;14:25:00;4869;17.9;45
20.10.2014;14:35:00;4886;18.7;47
20.10.2014;14:45:00;4273;19.4;47
20.10.2014;14:55:00;4380;20.1;47
20.10.2014;15:05:00;2209;20.7;46
20.10.2014;15:15:00;1362;20.9;43
20.10.2014;15:25:00;1437;21.2;42
20.10.2014;15:35:00;1310;21.4;41
20.10.2014;15:45:00;1638;21.7;40
20.10.2014;15:55:00;1436;21.9;40
20.10.2014;16:05:00;1210;22.1;39
20.10.2014;16:15:00;1131;22.3;38
