Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.10.2014;16:25:00;1011;22.5;38
20.10.2014;16:35:00;829;22.6;38
20.10.2014;16:45:00;764;22.7;37
20.10.2014;16:55:00;656;22.9;37
20.10.2014;17:05:00;571;23.0;37
20.10.2014;17:15:00;377;23.0;37
20.10.2014;17:25:00;243;23.1;36
20.10.2014;17:35:00;236;23.1;36
20.10.2014;17:45:00;373;23.2;36
20.10.2014;17:55:00;234;23.2;36
20.10.2014;18:05:00;153;23.2;36
20.10.2014;18:15:00;106;23.3;35
20.10.2014;19:00:00;0;23.3;0
21.10.2014;07:50:00;6;0;5
21.10.2014;08:00:00;119;0;27
21.10.2014;08:10:00;143;0;28
21.10.2014;08:20:00;293;0;29
21.10.2014;08:30:00;486;0.1;30
21.10.2014;08:40:00;614;0.2;30
21.10.2014;08:50:00;517;0.3;30
21.10.2014;09:00:00;443;0.4;31
21.10.2014;09:10:00;274;0.4;31
21.10.2014;09:20:00;341;0.5;31
21.10.2014;09:30:00;583;0.6;31
21.10.2014;09:40:00;1328;0.8;32
21.10.2014;09:50:00;1452;0.9;32
21.10.2014;10:00:00;1657;1.2;32
21.10.2014;10:10:00;574;1.3;32
21.10.2014;10:20:00;1009;1.5;33
21.10.2014;10:30:00;2576;1.8;33
21.10.2014;10:40:00;1283;2.0;33
21.10.2014;10:50:00;4042;2.4;33
21.10.2014;11:00:00;1528;2.8;34
21.10.2014;11:10:00;1098;3.0;34
21.10.2014;11:20:00;1053;3.2;34
21.10.2014;11:30:00;1538;3.4;34
21.10.2014;11:40:00;2360;3.8;34
21.10.2014;11:50:00;2221;4.2;35
21.10.2014;12:00:00;2206;4.6;35
21.10.2014;12:10:00;4269;5.2;37
21.10.2014;12:20:00;4240;6.1;41
21.10.2014;12:30:00;4474;6.7;41
21.10.2014;12:40:00;1157;6.9;39
21.10.2014;12:50:00;913;7.1;37
21.10.2014;13:00:00;1022;7.3;36
21.10.2014;13:10:00;1909;7.6;37
21.10.2014;13:20:00;369;7.6;36
21.10.2014;13:30:00;777;7.8;36
21.10.2014;13:40:00;1046;7.9;35
21.10.2014;13:50:00;3560;8.4;36
21.10.2014;14:00:00;2669;9.0;38
21.10.2014;14:10:00;4925;9.8;40
21.10.2014;14:20:00;4224;10.6;42
21.10.2014;14:30:00;648;10.9;40
21.10.2014;14:40:00;167;10.9;38
21.10.2014;14:50:00;1638;11.1;37
21.10.2014;15:00:00;1115;11.3;37
21.10.2014;15:10:00;1934;11.6;37
21.10.2014;15:20:00;1583;11.9;37
21.10.2014;15:30:00;3370;12.3;37
21.10.2014;15:40:00;3013;12.7;38
21.10.2014;15:50:00;1855;13.1;38
21.10.2014;16:00:00;1479;13.4;38
21.10.2014;16:10:00;1202;13.6;37
21.10.2014;16:20:00;1046;13.8;36
21.10.2014;16:30:00;798;14.0;36
21.10.2014;16:40:00;571;14.1;36
21.10.2014;16:50:00;500;14.1;36
21.10.2014;17:00:00;489;14.2;36
21.10.2014;17:10:00;387;14.3;35
21.10.2014;17:20:00;397;14.4;35
21.10.2014;17:30:00;175;14.4;35
21.10.2014;17:40:00;234;14.5;35
21.10.2014;17:50:00;319;14.5;35
21.10.2014;18:00:00;111;14.6;35
21.10.2014;18:10:00;106;14.6;35
21.10.2014;18:20:00;107;14.6;35
21.10.2014;18:30:00;93;14.6;35
21.10.2014;19:00:00;0;14.6;0
21.10.2014;20:00:00;0;14.6;0
21.10.2014;20:05:00;0;14.6;0
22.10.2014;08:05:00;26;0;16
22.10.2014;08:15:00;121;0;27
22.10.2014;08:25:00;189;0;28
22.10.2014;08:35:00;218;0;29
22.10.2014;08:45:00;286;0.1;29
22.10.2014;08:55:00;435;0.1;30
22.10.2014;09:05:00;724;0.3;30
22.10.2014;09:15:00;725;0.4;30
22.10.2014;09:25:00;665;0.5;30
22.10.2014;09:35:00;1412;0.7;31
22.10.2014;09:45:00;690;0.8;31
22.10.2014;09:55:00;721;0.9;31
22.10.2014;10:05:00;2572;1.2;31
22.10.2014;10:15:00;949;1.5;32
22.10.2014;10:25:00;1443;1.7;32
22.10.2014;10:35:00;1393;1.9;32
22.10.2014;10:45:00;2814;2.3;32
22.10.2014;10:55:00;2912;2.8;34
22.10.2014;11:05:00;1446;3.2;34
22.10.2014;11:15:00;2333;3.6;35
22.10.2014;11:25:00;981;3.8;34
22.10.2014;11:35:00;1563;4.1;34
22.10.2014;11:45:00;385;4.2;34
22.10.2014;11:55:00;496;4.3;34
22.10.2014;12:05:00;770;4.4;34
22.10.2014;12:15:00;624;4.5;33
22.10.2014;12:25:00;799;4.6;33
22.10.2014;12:35:00;856;4.7;33
22.10.2014;12:45:00;973;4.9;33
22.10.2014;12:55:00;828;5.0;33
22.10.2014;13:05:00;1155;5.2;33
22.10.2014;13:15:00;1686;5.4;33
22.10.2014;13:25:00;1990;5.8;33
22.10.2014;13:35:00;1278;6.0;34
22.10.2014;13:45:00;1413;6.2;34
22.10.2014;13:55:00;1763;6.5;34
22.10.2014;14:05:00;1804;6.8;34
22.10.2014;14:15:00;1840;7.1;34
22.10.2014;14:25:00;1954;7.4;34
22.10.2014;14:35:00;1464;7.7;35
22.10.2014;14:45:00;1628;8.0;35
22.10.2014;14:55:00;1685;8.3;35
22.10.2014;15:05:00;2178;8.6;35
22.10.2014;15:15:00;1794;8.9;35
22.10.2014;15:25:00;1022;9.1;35
22.10.2014;15:35:00;883;9.3;34
22.10.2014;15:45:00;914;9.4;34
22.10.2014;15:55:00;761;9.6;34
22.10.2014;16:05:00;610;9.7;34
22.10.2014;16:15:00;890;9.8;34
22.10.2014;16:25:00;898;10.0;34
22.10.2014;16:35:00;1016;10.2;34
22.10.2014;16:45:00;579;10.3;34
22.10.2014;16:55:00;441;10.4;34
22.10.2014;17:05:00;633;10.5;34
22.10.2014;17:15:00;532;10.6;34
22.10.2014;17:25:00;402;10.6;34
22.10.2014;17:35:00;323;10.7;34
22.10.2014;17:45:00;244;10.7;34
22.10.2014;17:55:00;269;10.8;33
22.10.2014;18:05:00;225;10.8;33
22.10.2014;18:15:00;41;10.8;33
22.10.2014;18:25:00;109;10.9;33
23.10.2014;08:25:00;37;0;22
23.10.2014;08:35:00;157;0;28
23.10.2014;08:45:00;266;0;28
23.10.2014;08:55:00;299;0.1;29
23.10.2014;09:05:00;405;0.1;29
23.10.2014;09:15:00;501;0.2;29
23.10.2014;09:25:00;619;0.3;30
23.10.2014;09:35:00;1039;0.4;30
23.10.2014;09:45:00;1071;0.6;30
23.10.2014;09:55:00;1290;0.8;30
23.10.2014;10:05:00;2128;1.2;31
23.10.2014;10:15:00;1351;1.4;31
23.10.2014;10:25:00;1256;1.6;31
23.10.2014;10:35:00;1117;1.8;32
23.10.2014;10:45:00;1048;2.0;32
23.10.2014;10:55:00;1055;2.2;32
23.10.2014;11:05:00;1081;2.3;32
23.10.2014;11:15:00;1741;2.6;32
23.10.2014;11:25:00;2069;2.9;32
23.10.2014;11:35:00;1532;3.2;33
23.10.2014;11:45:00;745;3.4;33
23.10.2014;11:55:00;686;3.5;33
23.10.2014;12:05:00;1056;3.6;33
23.10.2014;12:15:00;1520;3.9;33
23.10.2014;12:25:00;1394;4.1;33
23.10.2014;12:35:00;2137;4.4;33
23.10.2014;12:45:00;2248;4.8;34
23.10.2014;12:55:00;2741;5.2;34
23.10.2014;13:05:00;3519;5.8;36
23.10.2014;13:15:00;3761;6.3;36
23.10.2014;13:25:00;2555;6.8;37
23.10.2014;13:35:00;3657;7.3;37
23.10.2014;13:45:00;3793;7.9;38
23.10.2014;13:55:00;4273;8.6;41
23.10.2014;14:05:00;4850;9.4;42
23.10.2014;14:15:00;5400;10.2;43
23.10.2014;14:25:00;6231;11.2;45
23.10.2014;14:35:00;2155;11.7;43
23.10.2014;14:45:00;1857;12.1;41
23.10.2014;14:55:00;1451;12.3;40
23.10.2014;15:05:00;1146;12.5;38
23.10.2014;15:15:00;742;12.7;37
23.10.2014;15:25:00;621;12.8;36
23.10.2014;15:35:00;460;12.9;36
23.10.2014;15:45:00;431;12.9;36
23.10.2014;15:55:00;416;13.0;35
23.10.2014;16:05:00;436;13.1;35
23.10.2014;16:15:00;486;13.1;35
23.10.2014;16:25:00;423;13.2;35
23.10.2014;16:35:00;410;13.3;35
23.10.2014;16:45:00;326;13.3;34
23.10.2014;16:55:00;265;13.4;34
23.10.2014;17:05:00;194;13.4;34
23.10.2014;17:15:00;172;13.5;34
23.10.2014;17:25:00;184;13.5;34
23.10.2014;17:35:00;104;13.5;34
23.10.2014;17:45:00;144;13.5;34
23.10.2014;17:55:00;128;13.5;34
23.10.2014;18:05:00;133;13.6;33
23.10.2014;18:15:00;96;13.6;33
23.10.2014;19:00:00;0;13.6;0
24.10.2014;08:15:00;0;0;5
24.10.2014;08:25:00;123;0;26
24.10.2014;08:35:00;180;0;28
24.10.2014;08:45:00;212;0;28
24.10.2014;08:55:00;260;0.1;29
24.10.2014;09:05:00;352;0.1;29
24.10.2014;09:15:00;755;0.2;29
24.10.2014;09:25:00;701;0.3;30
24.10.2014;09:35:00;667;0.4;30
24.10.2014;09:45:00;638;0.5;30
24.10.2014;09:55:00;592;0.6;30
24.10.2014;10:05:00;617;0.7;31
24.10.2014;10:15:00;564;0.8;31
24.10.2014;10:25:00;813;1.0;31
24.10.2014;10:35:00;1077;1.2;31
24.10.2014;10:45:00;745;1.3;31
24.10.2014;10:55:00;743;1.4;31
24.10.2014;11:05:00;961;1.6;31
24.10.2014;11:15:00;1197;1.7;32
24.10.2014;11:25:00;1588;2.0;32
24.10.2014;11:35:00;2274;2.4;32
24.10.2014;11:45:00;2344;2.8;33
24.10.2014;11:55:00;2364;3.1;33
24.10.2014;12:05:00;1931;3.5;34
24.10.2014;12:15:00;1874;3.8;34
24.10.2014;12:25:00;1939;4.1;34
24.10.2014;12:35:00;2182;4.5;34
24.10.2014;12:45:00;2629;4.9;35
24.10.2014;12:55:00;5438;5.7;38
24.10.2014;13:05:00;2598;6.3;38
24.10.2014;13:15:00;3534;6.8;38
24.10.2014;13:25:00;5409;7.6;40
24.10.2014;13:35:00;5522;8.5;43
24.10.2014;13:45:00;5519;9.4;44
24.10.2014;13:55:00;5455;10.3;45
24.10.2014;14:05:00;5961;11.3;47
24.10.2014;14:15:00;5051;12.2;47
24.10.2014;14:25:00;5248;13.1;48
24.10.2014;14:35:00;5651;13.9;47
24.10.2014;14:45:00;1986;14.5;46
24.10.2014;14:55:00;1963;14.8;43
24.10.2014;15:05:00;1838;15.1;42
24.10.2014;15:15:00;2570;15.6;42
24.10.2014;15:25:00;3240;16.1;41
24.10.2014;15:35:00;3795;16.8;43
24.10.2014;15:45:00;1036;16.9;40
24.10.2014;15:55:00;1654;17.2;39
24.10.2014;16:05:00;594;17.3;38
24.10.2014;16:15:00;1113;17.5;37
24.10.2014;16:25:00;1150;17.7;37
24.10.2014;16:35:00;759;17.8;36
24.10.2014;16:45:00;617;17.9;36
24.10.2014;16:55:00;650;18.0;36
24.10.2014;17:05:00;504;18.1;36
24.10.2014;17:15:00;559;18.2;35
24.10.2014;17:25:00;377;18.3;35
24.10.2014;17:35:00;300;18.3;35
24.10.2014;17:45:00;253;18.4;35
24.10.2014;17:55:00;214;18.4;35
24.10.2014;18:05:00;146;18.4;34
24.10.2014;18:15:00;0;18.4;34
25.10.2014;08:30:00;0;0;4
25.10.2014;08:40:00;140;0;27
25.10.2014;08:50:00;213;0;28
25.10.2014;09:00:00;444;0.1;28
25.10.2014;09:10:00;406;0.1;28
25.10.2014;09:20:00;510;0.2;29
25.10.2014;09:30:00;599;0.3;29
25.10.2014;09:40:00;780;0.4;29
25.10.2014;09:50:00;1006;0.6;30
25.10.2014;10:00:00;1293;0.8;30
25.10.2014;10:10:00;1526;1.0;30
25.10.2014;10:20:00;2833;1.4;31
25.10.2014;10:30:00;1958;1.7;31
25.10.2014;10:40:00;2013;2.1;32
25.10.2014;10:50:00;1714;2.4;32
25.10.2014;11:00:00;1806;2.7;32
25.10.2014;11:10:00;2213;3.0;33
25.10.2014;11:20:00;2033;3.3;33
25.10.2014;11:30:00;2625;3.8;34
25.10.2014;11:40:00;1415;4.0;34
25.10.2014;11:50:00;2496;4.4;34
25.10.2014;12:00:00;4514;5.2;37
25.10.2014;12:10:00;3053;5.8;38
25.10.2014;12:20:00;2403;6.3;38
25.10.2014;12:30:00;2372;6.7;37
25.10.2014;12:40:00;3348;7.2;38
25.10.2014;12:50:00;2803;7.7;38
25.10.2014;13:00:00;2361;8.1;38
25.10.2014;13:10:00;2136;8.5;37
25.10.2014;13:20:00;2264;8.8;37
25.10.2014;13:30:00;2350;9.2;37
25.10.2014;13:40:00;2485;9.6;37
25.10.2014;13:50:00;2697;10.0;37
25.10.2014;14:00:00;2473;10.5;37
25.10.2014;14:10:00;2117;10.8;37
25.10.2014;14:20:00;1641;11.1;37
25.10.2014;14:30:00;1632;11.4;36
25.10.2014;14:40:00;1704;11.7;36
25.10.2014;14:50:00;2538;12.0;36
25.10.2014;15:00:00;2140;12.4;36
25.10.2014;15:10:00;1952;12.7;36
25.10.2014;15:20:00;1668;13.0;36
25.10.2014;15:30:00;1648;13.3;36
25.10.2014;15:40:00;1396;13.5;35
25.10.2014;15:50:00;871;13.7;35
25.10.2014;16:00:00;670;13.8;35
25.10.2014;16:10:00;826;14.0;35
25.10.2014;16:20:00;841;14.1;34
25.10.2014;16:30:00;947;14.3;34
25.10.2014;16:40:00;716;14.4;34
25.10.2014;16:50:00;551;14.5;34
25.10.2014;17:00:00;412;14.6;34
25.10.2014;17:10:00;409;14.6;34
25.10.2014;17:20:00;386;14.7;34
25.10.2014;17:30:00;311;14.7;34
25.10.2014;17:40:00;279;14.8;34
25.10.2014;17:50:00;158;14.8;34
25.10.2014;18:00:00;176;14.9;33
25.10.2014;18:10:00;98;14.9;33
25.10.2014;18:20:00;90;14.9;33
25.10.2014;19:00:00;0;14.9;0
26.10.2014;07:15:00;7;0;7
26.10.2014;07:25:00;150;0;26
26.10.2014;07:35:00;198;0;27
26.10.2014;07:45:00;261;0;28
26.10.2014;07:55:00;357;0.1;28
26.10.2014;08:05:00;433;0.2;29
26.10.2014;08:15:00;512;0.2;29
26.10.2014;08:25:00;655;0.3;29
26.10.2014;08:35:00;849;0.5;30
26.10.2014;08:45:00;885;0.6;30
26.10.2014;08:55:00;1137;0.8;30
26.10.2014;09:05:00;1249;1.0;31
26.10.2014;09:15:00;1471;1.2;31
26.10.2014;09:25:00;1576;1.5;31
26.10.2014;09:35:00;1545;1.8;31
26.10.2014;09:45:00;1624;2.0;32
26.10.2014;09:55:00;1825;2.3;32
26.10.2014;10:05:00;1962;2.6;32
26.10.2014;10:15:00;1895;2.9;33
26.10.2014;10:25:00;2117;3.3;33
26.10.2014;10:35:00;2290;3.6;33
26.10.2014;10:45:00;2419;4.0;34
26.10.2014;10:55:00;2611;4.5;35
26.10.2014;11:05:00;2495;4.9;35
26.10.2014;11:15:00;2512;5.3;35
26.10.2014;11:25:00;2804;5.8;36
26.10.2014;11:35:00;3301;6.3;37
26.10.2014;11:45:00;3870;6.9;38
26.10.2014;11:55:00;3774;7.6;39
26.10.2014;12:05:00;3693;8.2;39
26.10.2014;12:15:00;3115;8.7;40
26.10.2014;12:25:00;3738;9.3;40
26.10.2014;12:35:00;5192;10.1;41
26.10.2014;12:45:00;5375;10.9;43
26.10.2014;12:55:00;5193;11.8;45
26.10.2014;13:05:00;5136;12.7;45
26.10.2014;13:15:00;5067;13.5;46
26.10.2014;13:25:00;4957;14.3;47
26.10.2014;13:35:00;4871;15.1;47
26.10.2014;13:45:00;4514;15.9;47
26.10.2014;13:55:00;3963;16.6;46
26.10.2014;14:05:00;3672;17.2;45
26.10.2014;14:15:00;3938;17.8;45
26.10.2014;14:25:00;3577;18.4;45
26.10.2014;14:35:00;3144;19.0;44
26.10.2014;14:45:00;3162;19.5;44
26.10.2014;14:55:00;2838;20.0;43
26.10.2014;15:05:00;2177;20.4;42
26.10.2014;15:15:00;1935;20.7;41
26.10.2014;15:25:00;1832;21.0;40
26.10.2014;15:35:00;1569;21.3;40
26.10.2014;15:45:00;1008;21.5;39
26.10.2014;15:55:00;722;21.6;38
26.10.2014;16:05:00;346;21.7;37
26.10.2014;16:15:00;276;21.7;37
26.10.2014;16:25:00;278;21.8;36
26.10.2014;16:35:00;242;21.8;36
26.10.2014;16:45:00;214;21.8;36
26.10.2014;16:55:00;181;21.9;35
26.10.2014;17:05:00;150;21.9;35
26.10.2014;17:15:00;118;21.9;35
26.10.2014;17:25:00;91;21.9;35
27.10.2014;07:35:00;0;0;17
27.10.2014;07:45:00;0;0;27
27.10.2014;07:55:00;138;0;27
27.10.2014;08:05:00;177;0;28
27.10.2014;08:15:00;179;0;28
27.10.2014;08:25:00;240;0.1;29
27.10.2014;08:35:00;249;0.1;29
27.10.2014;08:45:00;286;0.1;29
27.10.2014;08:55:00;339;0.2;30
27.10.2014;09:05:00;395;0.3;30
27.10.2014;09:15:00;419;0.3;30
27.10.2014;09:25:00;451;0.4;30
27.10.2014;09:35:00;503;0.5;30
27.10.2014;09:45:00;356;0.5;31
27.10.2014;09:55:00;522;0.6;31
27.10.2014;10:05:00;613;0.7;31
27.10.2014;10:15:00;812;0.9;31
27.10.2014;10:25:00;829;1.0;31
27.10.2014;10:35:00;628;1.1;31
27.10.2014;10:45:00;651;1.2;31
27.10.2014;10:55:00;697;1.3;31
27.10.2014;11:05:00;714;1.5;31
27.10.2014;11:15:00;749;1.6;32
27.10.2014;11:25:00;968;1.7;32
27.10.2014;11:35:00;893;1.9;32
27.10.2014;11:45:00;860;2.0;32
27.10.2014;11:55:00;830;2.2;32
27.10.2014;12:05:00;791;2.3;32
27.10.2014;12:15:00;945;2.5;32
27.10.2014;12:25:00;951;2.6;32
27.10.2014;12:35:00;838;2.8;32
27.10.2014;12:45:00;951;2.9;32
27.10.2014;12:55:00;773;3.0;32
27.10.2014;13:05:00;728;3.2;32
27.10.2014;13:15:00;692;3.3;32
27.10.2014;13:25:00;780;3.4;32
27.10.2014;13:35:00;819;3.5;32
27.10.2014;13:45:00;826;3.7;32
27.10.2014;13:55:00;765;3.8;32
27.10.2014;14:05:00;710;3.9;32
27.10.2014;14:15:00;684;4.0;32
27.10.2014;14:25:00;869;4.2;32
27.10.2014;14:35:00;750;4.3;32
27.10.2014;14:45:00;834;4.4;32
27.10.2014;14:55:00;989;4.6;32
27.10.2014;15:05:00;641;4.7;33
27.10.2014;15:15:00;658;4.8;33
27.10.2014;15:25:00;428;4.9;33
27.10.2014;15:35:00;470;5.0;33
27.10.2014;15:45:00;382;5.1;32
27.10.2014;15:55:00;433;5.1;32
27.10.2014;16:05:00;212;5.2;32
27.10.2014;16:15:00;221;5.2;32
27.10.2014;16:25:00;257;5.2;32
27.10.2014;16:35:00;244;5.3;32
27.10.2014;16:45:00;156;5.3;32
27.10.2014;16:55:00;119;5.3;32
27.10.2014;17:05:00;97;5.4;32
27.10.2014;19:00:00;0;5.4;0
28.10.2014;07:20:00;0;0;2
28.10.2014;07:30:00;128;0;26
28.10.2014;07:40:00;167;0;27
28.10.2014;07:50:00;207;0;28
28.10.2014;08:00:00;298;0.1;28
28.10.2014;08:10:00;355;0.1;28
28.10.2014;08:20:00;467;0.2;29
28.10.2014;08:30:00;649;0.3;29
28.10.2014;08:40:00;727;0.4;29
28.10.2014;08:50:00;767;0.5;30
28.10.2014;09:00:00;1015;0.7;30
28.10.2014;09:10:00;1150;0.9;30
28.10.2014;09:20:00;1596;1.1;30
28.10.2014;09:30:00;1978;1.4;31
28.10.2014;09:40:00;1633;1.7;31
28.10.2014;09:50:00;1948;2.1;32
28.10.2014;10:00:00;1539;2.3;32
28.10.2014;10:10:00;1327;2.6;32
28.10.2014;10:20:00;1158;2.8;32
28.10.2014;10:30:00;1175;3.0;32
28.10.2014;10:40:00;1261;3.2;32
28.10.2014;10:50:00;1369;3.4;32
28.10.2014;11:00:00;1296;3.6;32
28.10.2014;11:10:00;1288;3.8;32
28.10.2014;11:20:00;1348;4.0;32
28.10.2014;11:30:00;1508;4.3;33
28.10.2014;11:40:00;1376;4.5;33
28.10.2014;11:50:00;1342;4.7;33
28.10.2014;12:00:00;1439;5.0;33
28.10.2014;12:10:00;1519;5.2;33
28.10.2014;12:20:00;1452;5.5;33
28.10.2014;12:30:00;1424;5.7;33
28.10.2014;12:40:00;1501;5.9;33
28.10.2014;12:50:00;1351;6.2;33
28.10.2014;13:00:00;1758;6.4;33
28.10.2014;13:10:00;2841;6.8;33
28.10.2014;13:20:00;3426;7.3;35
28.10.2014;13:30:00;2811;7.8;36
28.10.2014;13:40:00;2297;8.2;36
28.10.2014;13:50:00;3540;8.7;37
28.10.2014;14:00:00;2274;9.1;36
28.10.2014;14:10:00;3573;9.6;37
28.10.2014;14:20:00;2452;10.1;37
28.10.2014;14:30:00;1784;10.4;37
28.10.2014;14:40:00;1915;10.7;36
28.10.2014;14:50:00;1867;11.1;36
28.10.2014;15:00:00;1700;11.4;36
28.10.2014;15:10:00;1410;11.6;35
28.10.2014;15:20:00;1218;11.8;35
28.10.2014;15:30:00;1149;12.0;35
28.10.2014;15:40:00;937;12.2;35
28.10.2014;15:50:00;669;12.3;34
28.10.2014;16:00:00;432;12.4;34
28.10.2014;16:10:00;393;12.4;34
28.10.2014;16:20:00;373;12.5;34
28.10.2014;16:30:00;315;12.5;34
28.10.2014;16:40:00;267;12.6;34
28.10.2014;16:50:00;224;12.6;34
28.10.2014;17:00:00;172;12.7;33
28.10.2014;17:10:00;125;12.7;33
28.10.2014;17:20:00;91;12.7;33
28.10.2014;19:00:00;0;12.7;0
29.10.2014;07:15:00;38;0;23
29.10.2014;07:25:00;144;0;26
29.10.2014;07:35:00;198;0;27
29.10.2014;07:45:00;269;0;28
29.10.2014;07:55:00;398;0.1;28
29.10.2014;08:05:00;697;0.2;28
29.10.2014;08:15:00;874;0.4;29
29.10.2014;08:25:00;788;0.5;29
29.10.2014;08:35:00;1041;0.6;29
29.10.2014;08:45:00;1100;0.8;30
29.10.2014;08:55:00;1138;1.0;30
29.10.2014;09:05:00;2395;1.3;30
29.10.2014;09:15:00;2227;1.6;31
29.10.2014;09:25:00;2804;2.1;32
29.10.2014;09:35:00;2807;2.5;33
29.10.2014;09:45:00;3360;3.0;34
29.10.2014;09:55:00;1861;3.4;34
29.10.2014;10:05:00;4306;4.0;35
29.10.2014;10:15:00;1998;4.4;35
29.10.2014;10:25:00;4263;5.1;37
29.10.2014;10:35:00;4489;5.8;39
29.10.2014;10:45:00;4581;6.5;40
29.10.2014;10:55:00;4630;7.3;41
29.10.2014;11:05:00;4683;8.1;42
29.10.2014;11:15:00;4750;8.9;43
29.10.2014;11:25:00;4865;9.7;44
29.10.2014;11:35:00;4735;10.5;44
29.10.2014;11:45:00;4581;11.2;44
29.10.2014;11:55:00;4377;11.9;44
29.10.2014;12:05:00;5065;12.7;45
29.10.2014;12:15:00;5111;13.6;46
29.10.2014;12:25:00;5138;14.4;46
29.10.2014;12:35:00;5141;15.3;47
29.10.2014;12:45:00;5041;16.1;47
29.10.2014;12:55:00;4989;16.9;47
29.10.2014;13:05:00;4986;17.7;48
29.10.2014;13:15:00;3929;18.4;47
29.10.2014;13:25:00;3601;19.1;46
29.10.2014;13:35:00;3308;19.7;45
29.10.2014;13:45:00;4002;20.3;46
29.10.2014;13:55:00;3969;21.0;45
29.10.2014;14:05:00;3979;21.6;45
29.10.2014;14:15:00;3610;22.2;45
29.10.2014;14:25:00;3320;22.8;45
29.10.2014;14:35:00;3136;23.3;44
29.10.2014;14:45:00;2948;23.8;43
29.10.2014;14:55:00;2264;24.2;42
29.10.2014;15:05:00;1449;24.5;41
29.10.2014;15:15:00;1246;24.7;39
29.10.2014;15:25:00;1185;24.9;39
29.10.2014;15:35:00;980;25.1;38
29.10.2014;15:45:00;722;25.2;37
29.10.2014;15:55:00;433;25.3;37
29.10.2014;16:05:00;313;25.3;36
29.10.2014;16:15:00;331;25.4;36
29.10.2014;16:25:00;299;25.4;36
29.10.2014;16:35:00;256;25.5;35
29.10.2014;16:45:00;231;25.5;35
29.10.2014;16:55:00;189;25.6;35
29.10.2014;17:05:00;141;25.6;35
29.10.2014;17:15:00;104;25.6;34
29.10.2014;17:25:00;86;25.6;34
30.10.2014;07:30:00;168;0;26
30.10.2014;07:40:00;329;0;27
30.10.2014;07:50:00;277;0.1;28
30.10.2014;08:00:00;606;0.2;28
30.10.2014;08:10:00;743;0.3;29
30.10.2014;08:20:00;522;0.4;29
30.10.2014;08:30:00;625;0.5;29
30.10.2014;08:40:00;917;0.6;30
30.10.2014;08:50:00;1024;0.8;30
30.10.2014;09:00:00;1182;1.0;30
30.10.2014;09:10:00;1228;1.2;30
30.10.2014;09:20:00;1351;1.4;31
30.10.2014;09:30:00;1391;1.6;31
30.10.2014;09:40:00;1365;1.8;31
30.10.2014;09:50:00;1250;2.0;31
30.10.2014;10:00:00;1306;2.2;31
30.10.2014;10:10:00;1486;2.5;32
30.10.2014;10:20:00;1674;2.8;32
30.10.2014;10:30:00;2096;3.1;32
30.10.2014;10:40:00;2012;3.4;32
30.10.2014;10:50:00;1839;3.7;33
30.10.2014;11:00:00;1530;4.0;33
30.10.2014;11:10:00;1151;4.2;33
30.10.2014;11:20:00;1598;4.4;33
30.10.2014;11:30:00;1618;4.7;33
30.10.2014;11:40:00;1921;5.0;33
30.10.2014;11:50:00;1987;5.3;33
30.10.2014;12:00:00;2543;5.7;34
30.10.2014;12:10:00;2419;6.1;35
30.10.2014;12:20:00;2926;6.6;35
30.10.2014;12:30:00;2925;7.1;36
30.10.2014;12:40:00;3045;7.6;37
30.10.2014;12:50:00;2722;8.0;37
30.10.2014;13:00:00;3256;8.6;37
30.10.2014;13:10:00;3176;9.1;38
30.10.2014;13:20:00;2759;9.6;38
30.10.2014;13:30:00;2721;10.0;38
30.10.2014;13:40:00;2283;10.4;38
30.10.2014;13:50:00;2165;10.8;37
30.10.2014;14:00:00;3244;11.3;38
30.10.2014;14:10:00;2341;11.7;38
30.10.2014;14:20:00;1935;12.0;37
30.10.2014;14:30:00;684;12.2;36
30.10.2014;14:40:00;1904;12.4;36
30.10.2014;14:50:00;1662;12.7;36
30.10.2014;15:00:00;1385;13.0;35
30.10.2014;15:10:00;1208;13.2;35
30.10.2014;15:20:00;1163;13.4;35
30.10.2014;15:30:00;1033;13.5;35
30.10.2014;15:40:00;823;13.7;35
30.10.2014;15:50:00;572;13.8;34
30.10.2014;16:00:00;451;13.9;34
30.10.2014;16:10:00;447;13.9;34
30.10.2014;16:20:00;406;14.0;34
30.10.2014;16:30:00;394;14.1;34
30.10.2014;16:40:00;347;14.1;34
30.10.2014;16:50:00;270;14.2;34
30.10.2014;17:00:00;203;14.2;33
30.10.2014;17:10:00;100;14.2;33
30.10.2014;17:20:00;97;14.3;33
30.10.2014;19:00:00;0;14.3;0
31.10.2014;07:15:00;0;0;9
31.10.2014;07:25:00;216;0;26
31.10.2014;07:35:00;352;0;27
31.10.2014;07:45:00;364;0.1;28
31.10.2014;07:55:00;437;0.2;28
31.10.2014;08:05:00;577;0.2;28
31.10.2014;08:15:00;594;0.3;29
31.10.2014;08:25:00;1061;0.5;29
31.10.2014;08:35:00;860;0.6;29
31.10.2014;08:45:00;970;0.8;30
31.10.2014;08:55:00;1092;1.0;30
31.10.2014;09:05:00;1704;1.2;30
31.10.2014;09:15:00;2967;1.7;31
31.10.2014;09:25:00;2463;2.1;32
31.10.2014;09:45:00;2474;3.1;34
31.10.2014;09:55:00;3244;3.7;35
31.10.2014;10:05:00;3619;4.3;36
31.10.2014;10:15:00;4157;5.0;37
31.10.2014;10:25:00;3032;5.5;38
31.10.2014;10:45:00;4146;6.7;39
31.10.2014;10:55:00;2838;7.2;39
31.10.2014;11:05:00;4782;7.8;39
31.10.2014;11:15:00;3302;8.5;40
31.10.2014;11:25:00;2947;9.1;40
31.10.2014;11:35:00;3931;9.6;40
31.10.2014;11:45:00;3705;10.3;41
31.10.2014;11:55:00;4038;10.9;41
31.10.2014;12:05:00;3525;11.6;42
31.10.2014;12:15:00;3171;12.1;42
31.10.2014;12:25:00;3833;12.7;42
31.10.2014;12:35:00;3138;13.2;41
31.10.2014;12:45:00;2877;13.7;41
31.10.2014;12:55:00;2810;14.2;40
31.10.2014;13:05:00;5203;15.0;42
31.10.2014;13:15:00;4857;15.8;44
31.10.2014;13:25:00;4343;16.6;44
31.10.2014;13:35:00;3766;17.2;44
31.10.2014;13:45:00;3727;17.8;43
31.10.2014;13:55:00;3886;18.4;44
31.10.2014;14:05:00;3498;19.0;44
31.10.2014;14:15:00;3544;19.6;43
31.10.2014;14:25:00;3073;20.2;43
31.10.2014;14:35:00;2660;20.6;42
31.10.2014;14:45:00;2434;21.0;41
31.10.2014;14:55:00;1538;21.3;40
31.10.2014;15:05:00;1215;21.5;39
31.10.2014;15:15:00;1178;21.7;38
31.10.2014;15:25:00;882;21.9;37
31.10.2014;15:35:00;770;22.0;36
31.10.2014;15:45:00;573;22.1;36
31.10.2014;15:55:00;362;22.2;36
31.10.2014;16:05:00;350;22.2;36
31.10.2014;16:15:00;337;22.3;35
31.10.2014;16:25:00;305;22.3;35
31.10.2014;16:35:00;265;22.4;35
31.10.2014;16:45:00;214;22.4;35
31.10.2014;16:55:00;164;22.5;34
31.10.2014;17:05:00;122;22.5;34
31.10.2014;17:15:00;95;22.5;34
31.10.2014;17:25:00;87;22.5;34
31.10.2014;19:00:00;0;22.5;0
01.11.2014;07:20:00;15;0;10
01.11.2014;07:30:00;178;0;26
01.11.2014;07:40:00;225;0;27
01.11.2014;07:50:00;328;0.1;28
01.11.2014;08:00:00;519;0.1;28
01.11.2014;08:10:00;653;0.2;28
01.11.2014;08:20:00;840;0.4;29
01.11.2014;08:30:00;1017;0.5;29
01.11.2014;08:40:00;1102;0.7;29
01.11.2014;08:50:00;1439;0.9;30
01.11.2014;09:00:00;1874;1.2;30
01.11.2014;09:10:00;2537;1.6;30
01.11.2014;09:20:00;2764;2.0;31
01.11.2014;09:30:00;2347;2.5;32
01.11.2014;09:40:00;2720;2.9;33
01.11.2014;09:50:00;3240;3.4;34
01.11.2014;10:00:00;3757;3.9;35
01.11.2014;10:10:00;3879;4.6;37
01.11.2014;10:20:00;4141;5.3;38
01.11.2014;10:30:00;4184;5.9;39
01.11.2014;10:40:00;4126;6.6;40
01.11.2014;10:50:00;4347;7.3;40
01.11.2014;11:00:00;4463;8.1;41
01.11.2014;11:10:00;4574;8.8;42
01.11.2014;11:20:00;4719;9.6;43
01.11.2014;11:30:00;4656;10.4;43
01.11.2014;11:40:00;3506;11.0;43
01.11.2014;11:50:00;4551;11.7;43
01.11.2014;12:00:00;4669;12.4;44
01.11.2014;12:10:00;4815;13.2;45
01.11.2014;12:20:00;4778;14.0;45
01.11.2014;12:30:00;4837;14.8;46
01.11.2014;12:40:00;4829;15.6;46
01.11.2014;12:50:00;4686;16.4;46
01.11.2014;13:00:00;4671;17.2;47
01.11.2014;13:10:00;4551;17.9;47
01.11.2014;13:20:00;4082;18.6;46
01.11.2014;13:30:00;3587;19.2;45
01.11.2014;13:40:00;3553;19.8;45
01.11.2014;13:50:00;3695;20.4;45
01.11.2014;14:00:00;3601;21.0;45
01.11.2014;14:10:00;3435;21.6;44
01.11.2014;14:20:00;3210;22.1;44
01.11.2014;14:30:00;2940;22.6;43
01.11.2014;14:40:00;2513;23.0;42
01.11.2014;14:50:00;1731;23.4;41
01.11.2014;15:00:00;1403;23.6;40
01.11.2014;15:10:00;1297;23.8;39
01.11.2014;15:20:00;1177;24.0;38
01.11.2014;15:30:00;885;24.2;37
01.11.2014;15:40:00;625;24.3;37
01.11.2014;15:50:00;419;24.4;36
01.11.2014;16:00:00;390;24.4;36
01.11.2014;16:10:00;361;24.5;36
01.11.2014;16:20:00;313;24.6;35
01.11.2014;16:30:00;267;24.6;35
01.11.2014;16:40:00;220;24.6;35
01.11.2014;16:50:00;187;24.7;35
01.11.2014;17:00:00;139;24.7;34
01.11.2014;17:10:00;107;24.7;34
01.11.2014;17:20:00;22;24.7;8
02.11.2014;07:10:00;8;0;11
02.11.2014;07:20:00;171;0;26
02.11.2014;07:30:00;258;0;27
02.11.2014;07:40:00;341;0.1;28
02.11.2014;07:50:00;450;0.1;28
02.11.2014;08:00:00;606;0.2;28
02.11.2014;08:10:00;715;0.3;29
02.11.2014;08:20:00;739;0.5;29
02.11.2014;08:30:00;754;0.6;29
02.11.2014;08:40:00;1266;0.8;30
02.11.2014;08:50:00;1309;1.0;30
02.11.2014;09:00:00;1012;1.1;30
02.11.2014;09:10:00;1196;1.3;30
02.11.2014;09:20:00;1444;1.5;31
02.11.2014;09:30:00;2017;1.8;31
02.11.2014;09:40:00;2171;2.2;31
02.11.2014;09:50:00;3675;2.7;33
02.11.2014;10:00:00;3224;3.3;34
02.11.2014;10:10:00;2908;3.8;35
02.11.2014;10:20:00;4079;4.4;36
02.11.2014;10:30:00;4225;5.1;38
02.11.2014;10:40:00;4190;5.8;39
02.11.2014;10:50:00;4507;6.6;40
02.11.2014;11:00:00;4607;7.3;41
02.11.2014;11:10:00;4323;8.0;41
02.11.2014;11:20:00;4217;8.8;42
02.11.2014;11:30:00;4869;9.6;43
02.11.2014;11:40:00;4760;10.4;44
02.11.2014;11:50:00;4957;11.1;44
02.11.2014;12:00:00;4634;11.9;45
02.11.2014;12:10:00;4239;12.6;45
02.11.2014;12:20:00;4574;13.4;45
02.11.2014;12:30:00;5024;14.2;45
02.11.2014;12:40:00;4682;15.0;46
02.11.2014;12:50:00;4913;15.8;47
02.11.2014;13:00:00;4911;16.6;47
02.11.2014;13:10:00;3657;17.3;46
02.11.2014;13:20:00;2986;17.9;45
02.11.2014;13:30:00;3204;18.4;44
02.11.2014;13:40:00;3588;18.9;43
02.11.2014;13:50:00;3844;19.5;44
02.11.2014;14:00:00;3711;20.1;44
02.11.2014;14:10:00;3050;20.7;43
02.11.2014;14:20:00;3189;21.2;43
02.11.2014;14:30:00;2952;21.7;43
02.11.2014;14:40:00;2341;22.1;42
02.11.2014;14:50:00;1378;22.4;40
02.11.2014;15:00:00;1161;22.6;39
02.11.2014;15:10:00;1233;22.8;38
02.11.2014;15:20:00;970;23.0;37
02.11.2014;15:30:00;759;23.1;37
02.11.2014;15:40:00;573;23.2;36
02.11.2014;15:50:00;414;23.3;36
02.11.2014;16:00:00;395;23.4;36
02.11.2014;16:10:00;380;23.4;35
02.11.2014;16:20:00;318;23.5;35
02.11.2014;16:30:00;288;23.5;35
02.11.2014;16:40:00;246;23.6;35
02.11.2014;16:50:00;197;23.6;34
02.11.2014;17:00:00;148;23.6;34
02.11.2014;17:10:00;110;23.7;34
02.11.2014;17:20:00;64;23.7;25
03.11.2014;07:25:00;137;0;26
03.11.2014;07:35:00;168;0;27
03.11.2014;07:45:00;206;0;28
03.11.2014;07:55:00;255;0.1;28
03.11.2014;08:05:00;300;0.1;28
03.11.2014;08:15:00;452;0.2;29
03.11.2014;08:25:00;659;0.3;29
03.11.2014;08:35:00;826;0.4;29
03.11.2014;08:45:00;991;0.6;30
03.11.2014;08:55:00;1127;0.7;30
03.11.2014;09:05:00;2097;1.0;30
03.11.2014;09:15:00;2482;1.4;30
03.11.2014;09:25:00;2735;1.9;32
03.11.2014;09:35:00;3013;2.3;33
03.11.2014;09:45:00;3320;2.9;34
03.11.2014;09:55:00;3554;3.4;35
03.11.2014;10:05:00;3729;4.1;36
03.11.2014;10:15:00;3881;4.7;37
03.11.2014;10:25:00;3979;5.3;38
03.11.2014;10:35:00;4198;6.0;39
03.11.2014;10:45:00;4344;6.7;40
03.11.2014;10:55:00;4413;7.5;41
03.11.2014;11:05:00;4575;8.2;42
03.11.2014;11:15:00;5158;9.0;43
03.11.2014;11:25:00;2106;9.5;41
03.11.2014;11:35:00;3278;10.0;41
03.11.2014;11:45:00;5038;10.9;43
03.11.2014;11:55:00;5032;11.7;44
03.11.2014;12:05:00;5184;12.6;45
03.11.2014;12:15:00;5084;13.4;46
03.11.2014;12:25:00;4943;14.2;47
03.11.2014;12:35:00;4937;15.1;47
03.11.2014;12:45:00;5034;15.9;47
03.11.2014;12:55:00;5061;16.7;48
03.11.2014;13:05:00;5072;17.6;48
03.11.2014;13:15:00;4020;18.3;47
03.11.2014;13:25:00;3588;18.9;46
03.11.2014;13:35:00;3963;19.5;46
03.11.2014;13:45:00;3786;20.2;46
03.11.2014;13:55:00;3707;20.8;45
03.11.2014;14:05:00;3566;21.4;45
03.11.2014;14:15:00;3337;21.9;45
03.11.2014;14:25:00;3022;22.4;44
03.11.2014;14:35:00;2313;22.9;43
03.11.2014;14:45:00;1856;23.2;41
03.11.2014;14:55:00;2005;23.5;41
03.11.2014;15:05:00;1760;23.8;40
03.11.2014;15:15:00;1416;24.1;39
03.11.2014;15:25:00;474;24.2;38
03.11.2014;15:35:00;320;24.2;37
03.11.2014;15:45:00;481;24.3;37
03.11.2014;15:55:00;649;24.4;36
03.11.2014;16:05:00;584;24.5;36
03.11.2014;16:15:00;440;24.6;36
03.11.2014;16:25:00;343;24.6;35
03.11.2014;16:35:00;258;24.7;35
03.11.2014;16:45:00;181;24.7;35
03.11.2014;16:55:00;118;24.7;35
03.11.2014;17:05:00;92;24.8;34
03.11.2014;17:10:00;82;24.8;32
04.11.2014;07:15:00;0;0;0
04.11.2014;07:25:00;141;0;26
04.11.2014;07:35:00;173;0;27
04.11.2014;07:45:00;283;0;28
04.11.2014;07:55:00;404;0.1;28
04.11.2014;08:05:00;563;0.2;28
04.11.2014;08:15:00;703;0.3;29
04.11.2014;08:25:00;850;0.4;29
04.11.2014;08:35:00;1023;0.6;29
04.11.2014;08:45:00;1176;0.8;30
04.11.2014;08:55:00;1191;1.0;30
04.11.2014;09:05:00;1381;1.2;30
04.11.2014;09:15:00;1746;1.5;30
04.11.2014;09:25:00;1613;1.8;31
04.11.2014;09:35:00;2263;2.1;31
04.11.2014;09:45:00;1839;2.4;31
04.11.2014;09:55:00;1877;2.7;32
04.11.2014;10:05:00;1756;3.0;32
04.11.2014;10:15:00;1764;3.3;32
04.11.2014;10:25:00;2051;3.6;33
04.11.2014;10:35:00;1857;3.9;33
04.11.2014;10:45:00;1878;4.2;33
04.11.2014;10:55:00;2526;4.6;34
04.11.2014;11:05:00;2603;5.1;35
04.11.2014;11:15:00;1705;5.4;35
04.11.2014;11:25:00;4477;6.1;37
04.11.2014;11:35:00;4812;7.0;40
04.11.2014;11:45:00;4844;7.8;41
04.11.2014;11:55:00;2035;8.2;39
04.11.2014;12:05:00;4419;8.8;39
04.11.2014;12:15:00;3578;9.6;41
04.11.2014;12:25:00;1537;9.8;39
04.11.2014;12:35:00;3496;10.3;39
04.11.2014;12:45:00;4031;11.0;41
04.11.2014;12:55:00;1605;11.4;40
04.11.2014;13:05:00;2070;11.8;39
04.11.2014;13:15:00;2188;12.1;38
04.11.2014;13:25:00;2565;12.5;38
04.11.2014;13:35:00;1965;12.8;38
04.11.2014;13:45:00;1562;13.1;37
04.11.2014;13:55:00;1651;13.4;37
04.11.2014;14:05:00;1497;13.7;36
04.11.2014;14:15:00;1261;13.9;36
04.11.2014;14:25:00;1274;14.1;35
04.11.2014;14:35:00;1182;14.4;35
04.11.2014;14:45:00;1201;14.5;35
04.11.2014;14:55:00;1061;14.7;35
04.11.2014;15:05:00;1072;14.9;35
04.11.2014;15:15:00;1081;15.1;34
04.11.2014;15:25:00;863;15.2;34
04.11.2014;15:35:00;838;15.4;34
04.11.2014;15:45:00;973;15.5;34
04.11.2014;15:55:00;676;15.7;34
04.11.2014;16:05:00;281;15.7;34
04.11.2014;16:15:00;227;15.7;34
04.11.2014;16:25:00;227;15.8;34
04.11.2014;16:35:00;214;15.8;33
04.11.2014;16:45:00;168;15.9;33
04.11.2014;16:55:00;0;15.9;33
04.11.2014;17:05:00;0;15.9;0
05.11.2014;07:45:00;0;0;7
05.11.2014;07:55:00;122;0;26
05.11.2014;08:05:00;136;0;27
05.11.2014;08:15:00;215;0;28
05.11.2014;08:25:00;235;0.1;28
05.11.2014;08:35:00;226;0.1;28
05.11.2014;08:45:00;334;0.1;29
05.11.2014;08:55:00;382;0.2;29
05.11.2014;09:05:00;381;0.3;29
05.11.2014;09:15:00;506;0.3;29
05.11.2014;09:25:00;550;0.4;30
05.11.2014;09:35:00;542;0.5;30
05.11.2014;09:45:00;404;0.6;30
05.11.2014;09:55:00;363;0.7;30
05.11.2014;10:05:00;455;0.7;30
05.11.2014;10:15:00;455;0.8;30
05.11.2014;10:25:00;522;0.9;31
05.11.2014;10:35:00;543;1.0;31
05.11.2014;10:45:00;561;1.1;31
05.11.2014;10:55:00;627;1.2;31
05.11.2014;11:05:00;568;1.3;31
05.11.2014;11:15:00;566;1.4;31
05.11.2014;11:25:00;474;1.4;31
05.11.2014;11:35:00;502;1.5;31
05.11.2014;11:45:00;400;1.6;31
05.11.2014;11:55:00;428;1.7;31
05.11.2014;12:05:00;438;1.7;31
05.11.2014;12:15:00;627;1.8;31
05.11.2014;12:25:00;611;1.9;31
05.11.2014;12:35:00;669;2.0;31
05.11.2014;12:45:00;658;2.2;31
05.11.2014;12:55:00;673;2.3;31
05.11.2014;13:05:00;607;2.4;32
05.11.2014;13:15:00;600;2.5;32
05.11.2014;13:25:00;687;2.6;32
05.11.2014;13:35:00;586;2.7;32
05.11.2014;13:45:00;588;2.8;32
05.11.2014;13:55:00;477;2.9;32
05.11.2014;14:05:00;398;2.9;32
05.11.2014;14:15:00;316;3.0;32
05.11.2014;14:25:00;360;3.0;32
05.11.2014;14:35:00;261;3.1;32
05.11.2014;14:45:00;245;3.1;32
05.11.2014;14:55:00;254;3.2;32
05.11.2014;15:05:00;250;3.2;32
05.11.2014;15:15:00;224;3.3;32
05.11.2014;15:25:00;235;3.3;32
05.11.2014;15:35:00;197;3.3;32
05.11.2014;15:45:00;153;3.4;32
05.11.2014;15:55:00;131;3.4;32
05.11.2014;16:05:00;115;3.4;32
05.11.2014;16:15:00;103;3.4;32
05.11.2014;16:25:00;95;3.4;32
05.11.2014;16:35:00;89;3.4;32
05.11.2014;16:45:00;81;3.5;32
05.11.2014;17:00:00;0;3.5;0
06.11.2014;07:40:00;0;0;15
06.11.2014;07:50:00;142;0;26
06.11.2014;08:00:00;184;0;27
06.11.2014;08:10:00;277;0;27
06.11.2014;08:20:00;320;0.1;28
06.11.2014;08:30:00;328;0.1;28
06.11.2014;08:40:00;363;0.2;28
06.11.2014;08:50:00;617;0.3;29
06.11.2014;09:00:00;674;0.4;29
06.11.2014;09:10:00;988;0.6;29
06.11.2014;09:20:00;974;0.7;29
06.11.2014;09:30:00;899;0.9;30
06.11.2014;09:40:00;1128;1.1;30
06.11.2014;09:50:00;1156;1.2;30
06.11.2014;10:00:00;1259;1.4;30
06.11.2014;10:10:00;2296;1.8;30
06.11.2014;10:20:00;1775;2.1;31
06.11.2014;10:30:00;1713;2.4;31
06.11.2014;10:40:00;2136;2.7;32
06.11.2014;10:50:00;1841;3.0;32
06.11.2014;11:00:00;1044;3.2;32
06.11.2014;11:10:00;880;3.4;32
06.11.2014;11:20:00;873;3.5;32
06.11.2014;11:30:00;1082;3.7;32
06.11.2014;11:40:00;1173;3.9;32
06.11.2014;11:50:00;1041;4.0;32
06.11.2014;12:00:00;1264;4.2;32
06.11.2014;12:10:00;1557;4.5;32
06.11.2014;12:20:00;1077;4.7;32
06.11.2014;12:30:00;938;4.8;32
06.11.2014;12:40:00;874;5.0;32
06.11.2014;12:50:00;672;5.1;32
06.11.2014;13:00:00;541;5.2;32
06.11.2014;13:10:00;898;5.3;32
06.11.2014;13:20:00;572;5.4;32
06.11.2014;13:30:00;676;5.5;32
06.11.2014;13:40:00;800;5.6;32
06.11.2014;13:50:00;1009;5.8;32
06.11.2014;14:00:00;866;6.0;32
06.11.2014;14:10:00;687;6.1;32
06.11.2014;14:20:00;756;6.2;32
06.11.2014;14:30:00;465;6.3;32
06.11.2014;14:40:00;502;6.4;32
06.11.2014;14:50:00;453;6.5;32
06.11.2014;15:00:00;350;6.6;32
06.11.2014;15:10:00;367;6.6;32
06.11.2014;15:20:00;340;6.7;32
06.11.2014;15:30:00;325;6.7;32
06.11.2014;15:40:00;336;6.8;32
06.11.2014;15:50:00;266;6.8;32
06.11.2014;16:00:00;309;6.9;32
06.11.2014;16:10:00;259;6.9;32
06.11.2014;16:20:00;296;7.0;32
06.11.2014;16:30:00;217;7.0;32
06.11.2014;16:40:00;139;7.0;31
06.11.2014;16:50:00;129;7.1;31
06.11.2014;17:00:00;0;7.1;26
06.11.2014;17:05:00;0;7.1;0
07.11.2014;07:55:00;0;0;22
07.11.2014;08:05:00;141;0;26
07.11.2014;08:15:00;170;0;27
07.11.2014;08:25:00;229;0;27
07.11.2014;08:35:00;348;0.1;28
07.11.2014;08:45:00;469;0.2;28
07.11.2014;08:55:00;413;0.2;28
07.11.2014;09:05:00;543;0.3;29
07.11.2014;09:15:00;764;0.4;29
07.11.2014;09:25:00;774;0.6;29
07.11.2014;09:35:00;794;0.7;29
07.11.2014;09:45:00;814;0.8;29
07.11.2014;09:55:00;1140;1.0;30
07.11.2014;10:05:00;973;1.2;30
07.11.2014;10:15:00;1046;1.3;30
07.11.2014;10:25:00;1127;1.5;30
07.11.2014;10:35:00;1200;1.7;30
07.11.2014;10:45:00;1429;1.9;31
07.11.2014;10:55:00;1322;2.2;31
07.11.2014;11:05:00;1549;2.4;31
07.11.2014;11:15:00;1375;2.6;31
07.11.2014;11:25:00;1455;2.9;31
07.11.2014;11:35:00;3204;3.3;32
07.11.2014;11:45:00;3427;3.8;33
07.11.2014;11:55:00;3181;4.4;35
07.11.2014;12:05:00;3162;4.9;35
07.11.2014;12:15:00;2983;5.4;36
07.11.2014;12:25:00;3043;5.9;36
07.11.2014;12:35:00;2428;6.3;36
07.11.2014;12:45:00;2643;6.8;36
07.11.2014;12:55:00;2945;7.3;37
07.11.2014;13:05:00;2744;7.7;37
07.11.2014;13:15:00;2544;8.2;37
07.11.2014;13:25:00;2303;8.6;36
07.11.2014;13:35:00;1906;8.9;36
07.11.2014;13:45:00;2726;9.3;36
07.11.2014;13:55:00;2493;9.8;37
07.11.2014;14:05:00;2381;10.2;36
07.11.2014;14:15:00;2352;10.6;37
07.11.2014;14:25:00;1724;10.9;36
07.11.2014;14:35:00;954;11.1;35
07.11.2014;14:45:00;1050;11.2;34
07.11.2014;14:55:00;1084;11.4;34
07.11.2014;15:05:00;1097;11.6;34
07.11.2014;15:15:00;1044;11.8;34
07.11.2014;15:25:00;902;11.9;34
07.11.2014;15:35:00;839;12.1;34
07.11.2014;15:45:00;770;12.2;33
07.11.2014;15:55:00;660;12.3;33
07.11.2014;16:05:00;610;12.4;33
07.11.2014;16:15:00;510;12.5;33
07.11.2014;16:25:00;408;12.6;33
07.11.2014;16:35:00;301;12.6;33
07.11.2014;16:45:00;209;12.7;33
07.11.2014;16:55:00;140;12.7;33
07.11.2014;17:05:00;0;12.7;27
08.11.2014;07:30:00;7;0;14
08.11.2014;07:40:00;142;0;26
08.11.2014;07:50:00;177;0;26
08.11.2014;08:00:00;208;0;27
08.11.2014;08:10:00;283;0.1;27
08.11.2014;08:20:00;332;0.1;28
08.11.2014;08:30:00;654;0.2;28
08.11.2014;08:40:00;841;0.3;28
08.11.2014;08:50:00;973;0.5;29
08.11.2014;09:00:00;1114;0.7;29
08.11.2014;09:10:00;1580;0.9;29
08.11.2014;09:20:00;2364;1.3;30
08.11.2014;09:30:00;2612;1.7;30
08.11.2014;09:40:00;2901;2.2;32
08.11.2014;09:50:00;3187;2.7;33
08.11.2014;10:00:00;3472;3.2;34
08.11.2014;10:10:00;3659;3.8;35
08.11.2014;10:20:00;3850;4.5;36
08.11.2014;10:30:00;4018;5.1;37
08.11.2014;10:40:00;4176;5.8;38
08.11.2014;10:50:00;4320;6.5;40
08.11.2014;11:00:00;4458;7.2;40
08.11.2014;11:10:00;4543;8.0;41
08.11.2014;11:20:00;4674;8.8;42
08.11.2014;11:30:00;4729;9.5;43
08.11.2014;11:40:00;4773;10.3;43
08.11.2014;11:50:00;4826;11.1;44
08.11.2014;12:00:00;4772;11.9;44
08.11.2014;12:10:00;4830;12.7;45
08.11.2014;12:20:00;4699;13.5;45
08.11.2014;12:30:00;4498;14.2;45
08.11.2014;12:40:00;4144;14.9;45
08.11.2014;12:50:00;3727;15.6;44
08.11.2014;13:00:00;4034;16.2;44
08.11.2014;13:10:00;4100;16.9;44
08.11.2014;13:20:00;4051;17.6;44
08.11.2014;13:30:00;3952;18.2;44
08.11.2014;13:40:00;3965;18.9;44
08.11.2014;13:50:00;3859;19.5;45
08.11.2014;14:00:00;3656;20.1;44
08.11.2014;14:10:00;3183;20.7;43
08.11.2014;14:20:00;2156;21.1;42
08.11.2014;14:30:00;2009;21.4;41
08.11.2014;14:40:00;2114;21.7;40
08.11.2014;14:50:00;2000;22.1;40
08.11.2014;15:00:00;1565;22.4;39
08.11.2014;15:10:00;1209;22.6;38
08.11.2014;15:20:00;777;22.7;37
08.11.2014;15:30:00;390;22.8;36
08.11.2014;15:40:00;324;22.8;36
08.11.2014;15:50:00;337;22.9;35
08.11.2014;16:00:00;320;23.0;35
08.11.2014;16:10:00;272;23.0;35
08.11.2014;16:20:00;237;23.0;35
08.11.2014;16:30:00;210;23.1;34
08.11.2014;16:40:00;153;23.1;34
08.11.2014;16:50:00;121;23.1;34
08.11.2014;17:00:00;92;23.1;34
08.11.2014;17:10:00;84;23.2;33
08.11.2014;17:15:00;13;23.2;5
09.11.2014;07:25:00;25;0;12
09.11.2014;07:35:00;178;0;25
09.11.2014;07:45:00;256;0;26
09.11.2014;07:55:00;402;0.1;27
09.11.2014;08:05:00;554;0.2;28
09.11.2014;08:15:00;671;0.3;28
09.11.2014;08:25:00;763;0.4;28
09.11.2014;08:35:00;1189;0.6;29
09.11.2014;08:45:00;1268;0.8;29
09.11.2014;08:55:00;1346;1.0;29
09.11.2014;09:05:00;1261;1.2;29
09.11.2014;09:15:00;1886;1.5;30
09.11.2014;09:25:00;2468;1.8;30
09.11.2014;09:35:00;2557;2.3;31
09.11.2014;09:45:00;2315;2.7;32
09.11.2014;09:55:00;2940;3.1;33
09.11.2014;10:05:00;3344;3.7;34
09.11.2014;10:15:00;2158;4.1;34
09.11.2014;10:25:00;3175;4.6;35
09.11.2014;10:35:00;2157;5.0;35
09.11.2014;10:45:00;2057;5.3;35
09.11.2014;10:55:00;1579;5.6;34
09.11.2014;11:05:00;1416;5.8;34
09.11.2014;11:15:00;1254;6.1;33
09.11.2014;11:25:00;1449;6.3;33
09.11.2014;11:35:00;1268;6.5;33
09.11.2014;11:45:00;1136;6.7;33
09.11.2014;11:55:00;1062;6.9;33
09.11.2014;12:05:00;1221;7.1;33
09.11.2014;12:15:00;1300;7.3;33
09.11.2014;12:25:00;1422;7.5;33
09.11.2014;12:35:00;1347;7.7;33
09.11.2014;12:45:00;1440;8.0;33
09.11.2014;12:55:00;1665;8.2;33
09.11.2014;13:05:00;2129;8.6;33
09.11.2014;13:15:00;1554;8.9;33
09.11.2014;13:25:00;2133;9.1;33
09.11.2014;13:35:00;2003;9.5;34
09.11.2014;13:45:00;1869;9.8;34
09.11.2014;13:55:00;1594;10.1;34
09.11.2014;14:05:00;1260;10.3;33
09.11.2014;14:15:00;1530;10.6;33
09.11.2014;14:25:00;1294;10.8;33
09.11.2014;14:35:00;1420;11.0;33
09.11.2014;14:45:00;1065;11.2;33
09.11.2014;14:55:00;1170;11.4;33
09.11.2014;15:05:00;1202;11.6;33
09.11.2014;15:15:00;895;11.8;33
09.11.2014;15:25:00;778;11.9;33
09.11.2014;15:35:00;682;12.0;33
09.11.2014;15:45:00;644;12.1;33
09.11.2014;15:55:00;556;12.2;33
09.11.2014;16:05:00;414;12.3;33
09.11.2014;16:15:00;310;12.4;33
09.11.2014;16:25:00;240;12.4;32
09.11.2014;16:35:00;171;12.4;32
09.11.2014;16:45:00;119;12.4;32
09.11.2014;16:55:00;95;12.5;32
09.11.2014;17:05:00;85;12.5;32
09.11.2014;17:15:00;0;12.5;0
10.11.2014;07:40:00;7;0;7
10.11.2014;07:50:00;165;0;25
10.11.2014;08:00:00;182;0;26
10.11.2014;08:10:00;297;0.1;27
10.11.2014;08:20:00;350;0.1;27
10.11.2014;08:30:00;470;0.2;28
10.11.2014;08:40:00;822;0.3;28
10.11.2014;08:50:00;977;0.4;28
10.11.2014;09:00:00;1540;0.7;29
10.11.2014;09:10:00;1853;1.0;29
10.11.2014;09:20:00;2098;1.3;29
10.11.2014;09:30:00;2986;1.7;30
10.11.2014;09:40:00;2966;2.2;32
10.11.2014;09:50:00;3084;2.7;33
10.11.2014;10:00:00;3905;3.3;34
10.11.2014;10:10:00;3548;3.9;35
10.11.2014;10:20:00;2754;4.5;36
10.11.2014;10:30:00;2325;4.9;35
10.11.2014;10:40:00;2336;5.2;35
10.11.2014;10:50:00;2832;5.7;35
10.11.2014;11:00:00;2516;6.1;36
10.11.2014;11:10:00;2979;6.6;36
10.11.2014;11:20:00;2455;7.0;36
10.11.2014;11:30:00;1707;7.4;35
10.11.2014;11:40:00;1544;7.6;35
10.11.2014;11:50:00;1573;7.9;34
10.11.2014;12:00:00;1383;8.1;34
10.11.2014;12:10:00;1156;8.3;34
10.11.2014;12:20:00;1171;8.5;33
10.11.2014;12:30:00;1131;8.7;33
10.11.2014;12:40:00;1185;8.9;33
10.11.2014;12:50:00;1301;9.1;33
10.11.2014;13:00:00;1310;9.3;33
10.11.2014;13:10:00;1187;9.5;33
10.11.2014;13:20:00;1217;9.7;33
10.11.2014;13:30:00;1336;9.9;33
10.11.2014;13:40:00;1413;10.1;33
10.11.2014;13:50:00;1102;10.3;33
10.11.2014;14:00:00;803;10.5;33
10.11.2014;14:10:00;879;10.6;33
10.11.2014;14:20:00;839;10.8;33
10.11.2014;14:30:00;776;10.9;33
10.11.2014;14:40:00;1025;11.1;33
10.11.2014;14:50:00;1193;11.3;33
10.11.2014;15:00:00;781;11.4;32
10.11.2014;15:10:00;527;11.5;32
10.11.2014;15:20:00;343;11.6;32
10.11.2014;15:30:00;388;11.6;32
10.11.2014;15:40:00;430;11.7;32
10.11.2014;15:50:00;255;11.7;32
10.11.2014;16:00:00;199;11.8;32
10.11.2014;16:10:00;196;11.8;32
10.11.2014;16:20:00;197;11.8;32
10.11.2014;16:30:00;162;11.9;32
10.11.2014;16:40:00;101;11.9;32
10.11.2014;17:00:00;0;11.9;0
11.11.2014;07:50:00;0;0;3
11.11.2014;08:00:00;19;0;25
11.11.2014;10:10:00;264;0.3;30
11.11.2014;10:20:00;275;0.4;30
11.11.2014;10:30:00;275;0.4;30
11.11.2014;10:40:00;298;0.5;30
11.11.2014;10:50:00;325;0.5;30
11.11.2014;11:00:00;333;0.6;30
11.11.2014;11:10:00;357;0.6;30
11.11.2014;11:20:00;331;0.7;30
11.11.2014;11:30:00;353;0.8;30
11.11.2014;11:40:00;350;0.8;30
11.11.2014;11:50:00;432;0.9;31
11.11.2014;12:00:00;459;1.0;31
11.11.2014;12:10:00;603;1.1;31
11.11.2014;12:20:00;639;1.2;31
11.11.2014;12:30:00;649;1.3;31
11.11.2014;12:40:00;595;1.4;31
11.11.2014;12:50:00;556;1.5;31
11.11.2014;13:00:00;520;1.5;31
11.11.2014;13:10:00;633;1.6;31
11.11.2014;13:20:00;673;1.8;31
11.11.2014;13:30:00;703;1.9;31
11.11.2014;13:40:00;701;2.0;31
11.11.2014;13:50:00;797;2.1;31
11.11.2014;14:00:00;859;2.3;31
11.11.2014;14:10:00;776;2.4;31
11.11.2014;14:20:00;639;2.5;31
11.11.2014;14:30:00;518;2.6;31
11.11.2014;14:40:00;509;2.7;31
11.11.2014;14:50:00;942;2.8;31
11.11.2014;15:00:00;649;2.9;31
11.11.2014;15:10:00;712;3.1;31
11.11.2014;15:20:00;597;3.2;31
11.11.2014;15:30:00;429;3.2;32
11.11.2014;15:40:00;363;3.3;32
11.11.2014;15:50:00;308;3.4;31
11.11.2014;16:00:00;227;3.4;31
11.11.2014;16:10:00;187;3.4;31
11.11.2014;16:20:00;163;3.5;31
11.11.2014;16:30:00;136;3.5;31
11.11.2014;16:40:00;98;3.5;31
11.11.2014;16:50:00;87;3.5;31
11.11.2014;17:00:00;85;3.5;31
11.11.2014;17:10:00;0;3.5;0
12.11.2014;07:50:00;0;0;7
12.11.2014;08:00:00;129;0;25
12.11.2014;08:10:00;120;0;26
12.11.2014;08:20:00;167;0;27
12.11.2014;08:30:00;194;0;27
12.11.2014;08:40:00;233;0.1;28
12.11.2014;08:50:00;288;0.1;28
12.11.2014;09:00:00;346;0.2;28
12.11.2014;09:10:00;402;0.2;29
12.11.2014;09:20:00;479;0.3;29
12.11.2014;09:30:00;527;0.4;29
12.11.2014;09:40:00;538;0.5;29
12.11.2014;09:50:00;542;0.6;30
12.11.2014;10:00:00;568;0.7;30
12.11.2014;10:10:00;589;0.8;30
12.11.2014;10:20:00;583;0.9;30
12.11.2014;10:30:00;663;1.0;30
12.11.2014;10:40:00;794;1.1;30
12.11.2014;10:50:00;901;1.2;30
12.11.2014;11:00:00;1081;1.4;31
12.11.2014;11:10:00;1010;1.6;31
12.11.2014;11:20:00;871;1.7;31
12.11.2014;11:30:00;985;1.9;31
12.11.2014;11:40:00;1262;2.1;31
12.11.2014;11:50:00;1568;2.3;31
12.11.2014;12:00:00;1933;2.6;31
12.11.2014;12:10:00;2126;3.0;32
12.11.2014;12:20:00;2256;3.4;32
12.11.2014;12:30:00;2354;3.8;33
12.11.2014;12:40:00;2124;4.1;33
12.11.2014;12:50:00;1839;4.4;33
12.11.2014;13:00:00;2146;4.8;33
12.11.2014;13:10:00;1693;5.1;33
12.11.2014;13:20:00;1531;5.3;33
12.11.2014;13:30:00;1332;5.6;33
12.11.2014;13:40:00;1170;5.7;33
12.11.2014;13:50:00;1058;5.9;33
12.11.2014;14:00:00;848;6.1;33
12.11.2014;14:10:00;718;6.2;33
12.11.2014;14:20:00;592;6.3;33
12.11.2014;14:30:00;620;6.4;33
12.11.2014;14:40:00;514;6.5;33
12.11.2014;14:50:00;423;6.6;32
12.11.2014;15:00:00;393;6.6;32
12.11.2014;15:10:00;381;6.7;32
12.11.2014;15:20:00;386;6.8;32
12.11.2014;15:30:00;436;6.8;32
12.11.2014;15:40:00;294;6.9;32
12.11.2014;15:50:00;216;6.9;32
12.11.2014;16:00:00;201;7.0;32
12.11.2014;16:10:00;151;7.0;32
12.11.2014;16:20:00;141;7.0;32
12.11.2014;16:30:00;121;7.0;32
12.11.2014;16:40:00;98;7.0;32
12.11.2014;17:00:00;0;7.1;0
13.11.2014;07:30:00;0;0;5
13.11.2014;07:40:00;132;0;25
13.11.2014;07:50:00;147;0;26
13.11.2014;08:00:00;232;0;27
13.11.2014;08:10:00;306;0.1;28
13.11.2014;08:20:00;468;0.1;28
13.11.2014;08:30:00;549;0.2;28
13.11.2014;08:40:00;599;0.3;29
13.11.2014;08:50:00;689;0.4;29
13.11.2014;09:00:00;955;0.6;29
13.11.2014;09:10:00;938;0.7;29
13.11.2014;09:20:00;753;0.9;30
13.11.2014;09:30:00;768;1.0;30
13.11.2014;09:40:00;914;1.1;30
13.11.2014;09:50:00;1176;1.3;30
13.11.2014;10:00:00;1141;1.5;31
13.11.2014;10:10:00;963;1.7;31
13.11.2014;10:20:00;920;1.8;31
13.11.2014;10:30:00;1143;2.0;31
13.11.2014;10:40:00;1214;2.2;31
13.11.2014;10:50:00;1362;2.4;31
13.11.2014;11:00:00;1604;2.7;31
13.11.2014;11:10:00;1504;2.9;32
13.11.2014;11:20:00;1101;3.1;32
13.11.2014;11:30:00;1060;3.3;32
13.11.2014;11:40:00;1461;3.5;32
13.11.2014;11:50:00;2169;3.8;32
13.11.2014;12:00:00;2590;4.3;33
13.11.2014;12:10:00;2605;4.7;34
13.11.2014;12:20:00;2173;5.1;34
13.11.2014;12:30:00;1898;5.4;34
13.11.2014;12:40:00;1281;5.7;34
13.11.2014;12:50:00;2827;6.0;34
13.11.2014;13:00:00;1732;6.4;34
13.11.2014;13:10:00;1144;6.6;34
13.11.2014;13:20:00;717;6.7;33
13.11.2014;13:30:00;763;6.8;33
13.11.2014;13:40:00;944;7.0;33
13.11.2014;13:50:00;1103;7.1;33
13.11.2014;14:00:00;994;7.3;33
13.11.2014;14:10:00;1106;7.5;33
13.11.2014;14:20:00;1069;7.7;33
13.11.2014;14:30:00;1122;7.9;33
13.11.2014;14:40:00;1079;8.0;33
13.11.2014;14:50:00;830;8.2;33
13.11.2014;15:00:00;679;8.3;33
13.11.2014;15:10:00;768;8.4;33
13.11.2014;15:20:00;743;8.6;33
13.11.2014;15:30:00;638;8.7;33
13.11.2014;15:40:00;599;8.8;33
13.11.2014;15:50:00;447;8.8;33
13.11.2014;16:00:00;348;8.9;33
13.11.2014;16:10:00;304;9.0;33
13.11.2014;16:20:00;254;9.0;32
13.11.2014;16:30:00;170;9.0;32
13.11.2014;16:40:00;120;9.1;32
13.11.2014;16:50:00;89;9.1;32
13.11.2014;17:00:00;16;9.1;6
14.11.2014;07:50:00;0;0;20
14.11.2014;08:00:00;150;0;26
14.11.2014;08:10:00;201;0;27
14.11.2014;08:20:00;203;0;28
14.11.2014;08:30:00;244;0.1;28
14.11.2014;08:40:00;309;0.1;28
14.11.2014;08:50:00;305;0.2;29
14.11.2014;09:00:00;316;0.2;29
14.11.2014;09:10:00;323;0.3;29
14.11.2014;09:20:00;410;0.3;29
14.11.2014;09:30:00;484;0.4;30
14.11.2014;09:40:00;512;0.5;30
14.11.2014;09:50:00;490;0.6;30
14.11.2014;10:00:00;585;0.7;30
14.11.2014;10:10:00;562;0.8;30
14.11.2014;10:20:00;631;0.9;31
14.11.2014;10:30:00;652;1.0;31
14.11.2014;10:40:00;745;1.1;31
14.11.2014;10:50:00;691;1.2;31
14.11.2014;11:00:00;630;1.3;31
14.11.2014;11:10:00;730;1.4;31
14.11.2014;11:20:00;786;1.6;31
14.11.2014;11:30:00;788;1.7;31
14.11.2014;11:40:00;845;1.8;31
14.11.2014;11:50:00;847;2.0;31
14.11.2014;12:00:00;757;2.1;31
14.11.2014;12:10:00;774;2.2;32
14.11.2014;12:20:00;953;2.4;32
14.11.2014;12:30:00;936;2.5;32
14.11.2014;12:40:00;932;2.7;32
