Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.11.2014;12:50:00;797;2.8;32
14.11.2014;13:00:00;794;2.9;32
14.11.2014;13:10:00;779;3.1;32
14.11.2014;13:20:00;701;3.2;32
14.11.2014;13:30:00;641;3.3;32
14.11.2014;13:40:00;815;3.4;32
14.11.2014;13:50:00;717;3.6;32
14.11.2014;14:00:00;639;3.7;32
14.11.2014;14:10:00;516;3.8;32
14.11.2014;14:20:00;560;3.8;32
14.11.2014;14:30:00;694;4.0;32
14.11.2014;14:40:00;630;4.1;32
14.11.2014;14:50:00;379;4.1;32
14.11.2014;15:00:00;350;4.2;32
14.11.2014;15:10:00;320;4.3;32
14.11.2014;15:20:00;300;4.3;32
14.11.2014;15:30:00;209;4.4;32
14.11.2014;15:40:00;245;4.4;32
14.11.2014;15:50:00;177;4.4;32
14.11.2014;16:00:00;139;4.4;32
14.11.2014;16:10:00;128;4.5;32
14.11.2014;16:20:00;110;4.5;32
14.11.2014;16:30:00;94;4.5;32
14.11.2014;16:40:00;87;4.5;32
14.11.2014;17:00:00;0;4.5;0
15.11.2014;07:50:00;135;0;26
15.11.2014;08:00:00;188;0;26
15.11.2014;08:10:00;237;0;27
15.11.2014;08:20:00;257;0.1;28
15.11.2014;08:30:00;303;0.1;28
15.11.2014;08:40:00;600;0.2;28
15.11.2014;08:50:00;802;0.3;29
15.11.2014;09:00:00;270;0.4;29
15.11.2014;09:10:00;811;0.5;29
15.11.2014;09:20:00;1111;0.7;29
15.11.2014;09:30:00;1664;0.9;30
15.11.2014;09:40:00;2561;1.3;30
15.11.2014;09:50:00;2150;1.7;31
15.11.2014;10:00:00;3275;2.2;32
15.11.2014;10:10:00;3680;2.8;34
15.11.2014;10:20:00;3354;3.3;35
15.11.2014;10:30:00;1183;3.7;34
15.11.2014;10:40:00;948;3.8;33
15.11.2014;10:50:00;1259;4.0;33
15.11.2014;11:00:00;677;4.1;33
15.11.2014;11:10:00;903;4.3;33
15.11.2014;11:20:00;738;4.4;33
15.11.2014;11:30:00;967;4.6;33
15.11.2014;11:40:00;1790;4.8;33
15.11.2014;11:50:00;2263;5.2;33
15.11.2014;12:00:00;1756;5.5;33
15.11.2014;12:10:00;1432;5.9;34
15.11.2014;12:20:00;1441;6.1;33
15.11.2014;12:30:00;1658;6.4;33
15.11.2014;12:40:00;1022;6.6;33
15.11.2014;12:50:00;1255;6.8;33
15.11.2014;13:00:00;1274;7.0;33
15.11.2014;13:10:00;1228;7.2;33
15.11.2014;13:20:00;1246;7.4;33
15.11.2014;13:30:00;1210;7.6;33
15.11.2014;13:40:00;1158;7.8;33
15.11.2014;13:50:00;927;7.9;33
15.11.2014;14:00:00;902;8.1;33
15.11.2014;14:10:00;861;8.2;33
15.11.2014;14:20:00;725;8.4;33
15.11.2014;14:30:00;462;8.4;33
15.11.2014;14:40:00;356;8.5;33
15.11.2014;14:50:00;276;8.6;33
15.11.2014;15:00:00;223;8.6;33
15.11.2014;15:10:00;233;8.6;32
15.11.2014;15:20:00;256;8.7;32
15.11.2014;15:30:00;204;8.7;32
15.11.2014;15:40:00;167;8.7;32
15.11.2014;15:50:00;150;8.8;32
15.11.2014;16:00:00;105;8.8;32
15.11.2014;16:10:00;105;8.8;32
15.11.2014;16:20:00;92;8.8;32
15.11.2014;16:30:00;88;8.8;32
15.11.2014;17:00:00;0;8.8;0
16.11.2014;07:40:00;68;0;23
16.11.2014;07:50:00;179;0;26
16.11.2014;08:00:00;325;0;27
16.11.2014;08:10:00;459;0.1;27
16.11.2014;08:20:00;601;0.2;28
16.11.2014;08:30:00;779;0.3;28
16.11.2014;08:40:00;663;0.4;28
16.11.2014;08:50:00;610;0.5;29
16.11.2014;09:00:00;600;0.6;29
16.11.2014;09:10:00;583;0.7;29
16.11.2014;09:20:00;732;0.8;30
16.11.2014;09:30:00;832;1.0;30
16.11.2014;09:40:00;931;1.1;30
16.11.2014;09:50:00;1012;1.3;30
16.11.2014;10:00:00;1266;1.5;30
16.11.2014;10:10:00;1370;1.7;31
16.11.2014;10:20:00;1564;1.9;31
16.11.2014;10:30:00;2967;2.3;31
16.11.2014;10:40:00;2949;2.8;32
16.11.2014;10:50:00;1958;3.2;33
16.11.2014;11:00:00;2741;3.6;33
16.11.2014;11:10:00;3056;4.1;34
16.11.2014;11:20:00;2993;4.5;35
16.11.2014;11:30:00;1887;4.9;35
16.11.2014;11:40:00;1923;5.2;34
16.11.2014;11:50:00;1668;5.5;34
16.11.2014;12:00:00;1264;5.7;34
16.11.2014;12:10:00;1400;5.9;33
16.11.2014;12:20:00;795;6.1;33
16.11.2014;12:30:00;3473;6.5;33
16.11.2014;12:40:00;2729;7.0;35
16.11.2014;12:50:00;2517;7.4;35
16.11.2014;13:00:00;3783;8.1;37
16.11.2014;13:10:00;4314;8.7;38
16.11.2014;13:20:00;1294;9.1;37
16.11.2014;13:30:00;989;9.3;36
16.11.2014;13:40:00;833;9.4;35
16.11.2014;13:50:00;700;9.5;34
16.11.2014;14:00:00;582;9.7;34
16.11.2014;14:10:00;720;9.8;34
16.11.2014;14:20:00;634;9.9;34
16.11.2014;14:30:00;942;10.0;34
16.11.2014;14:40:00;1134;10.2;34
16.11.2014;14:50:00;1005;10.4;34
16.11.2014;15:00:00;522;10.5;33
16.11.2014;15:10:00;319;10.5;33
16.11.2014;15:20:00;276;10.6;33
16.11.2014;15:30:00;289;10.6;33
16.11.2014;15:40:00;318;10.7;33
16.11.2014;15:50:00;306;10.7;33
16.11.2014;16:00:00;283;10.8;33
16.11.2014;16:10:00;246;10.8;33
16.11.2014;16:20:00;193;10.9;33
16.11.2014;16:30:00;143;10.9;33
16.11.2014;16:40:00;115;10.9;32
16.11.2014;16:50:00;92;10.9;32
16.11.2014;17:00:00;84;10.9;32
16.11.2014;17:05:00;0;10.9;0
17.11.2014;07:40:00;0;0;1
17.11.2014;07:50:00;156;0;25
17.11.2014;08:00:00;165;0;26
17.11.2014;08:10:00;199;0;27
17.11.2014;08:20:00;273;0.1;28
17.11.2014;08:30:00;489;0.1;28
17.11.2014;08:40:00;537;0.2;28
17.11.2014;08:50:00;635;0.3;29
17.11.2014;09:00:00;594;0.4;29
17.11.2014;09:10:00;592;0.5;29
17.11.2014;09:20:00;560;0.6;29
17.11.2014;09:30:00;526;0.7;30
17.11.2014;09:40:00;589;0.8;30
17.11.2014;09:50:00;532;0.9;30
17.11.2014;10:00:00;635;1.0;30
17.11.2014;10:10:00;570;1.1;30
17.11.2014;10:20:00;434;1.2;30
17.11.2014;10:30:00;1349;1.3;30
17.11.2014;10:40:00;1840;1.6;31
17.11.2014;10:50:00;2428;2.0;31
17.11.2014;11:00:00;1940;2.4;32
17.11.2014;11:10:00;1246;2.6;31
17.11.2014;11:20:00;1067;2.8;32
17.11.2014;11:30:00;849;2.9;32
17.11.2014;11:40:00;1381;3.1;32
17.11.2014;11:50:00;2801;3.5;32
17.11.2014;12:00:00;1813;3.8;32
17.11.2014;12:10:00;2981;4.3;33
17.11.2014;12:20:00;1797;4.7;34
17.11.2014;12:30:00;1374;5.0;34
17.11.2014;12:40:00;1291;5.2;33
17.11.2014;12:50:00;1772;5.4;33
17.11.2014;13:00:00;1838;5.8;33
17.11.2014;13:10:00;1720;6.0;33
17.11.2014;13:20:00;1580;6.3;33
17.11.2014;13:30:00;1428;6.6;33
17.11.2014;13:40:00;1315;6.8;33
17.11.2014;13:50:00;1105;7.0;33
17.11.2014;14:00:00;1033;7.1;33
17.11.2014;14:10:00;740;7.3;33
17.11.2014;14:20:00;602;7.4;33
17.11.2014;14:30:00;471;7.5;33
17.11.2014;14:40:00;499;7.5;33
17.11.2014;14:50:00;439;7.6;33
17.11.2014;15:00:00;352;7.7;33
17.11.2014;15:10:00;323;7.7;33
17.11.2014;15:20:00;214;7.8;32
17.11.2014;15:30:00;221;7.8;32
17.11.2014;15:40:00;193;7.8;32
17.11.2014;15:50:00;148;7.9;32
17.11.2014;16:00:00;137;7.9;32
17.11.2014;16:10:00;107;7.9;32
17.11.2014;16:20:00;109;7.9;32
17.11.2014;16:30:00;91;8.0;32
17.11.2014;16:40:00;86;8.0;32
17.11.2014;17:00:00;0;8.0;0
18.11.2014;07:55:00;0;0;0
18.11.2014;08:05:00;124;0;25
18.11.2014;08:15:00;160;0;26
18.11.2014;08:25:00;222;0;27
18.11.2014;08:35:00;297;0.1;28
18.11.2014;08:45:00;377;0.1;28
18.11.2014;08:55:00;389;0.2;28
18.11.2014;09:05:00;340;0.2;29
18.11.2014;09:15:00;405;0.3;29
18.11.2014;09:25:00;443;0.4;29
18.11.2014;09:35:00;543;0.5;29
18.11.2014;09:45:00;733;0.6;30
18.11.2014;09:55:00;755;0.7;30
18.11.2014;10:05:00;780;0.8;30
18.11.2014;10:15:00;887;1.0;30
18.11.2014;10:25:00;1190;1.2;30
18.11.2014;10:35:00;1738;1.4;31
18.11.2014;10:45:00;1987;1.7;31
18.11.2014;10:55:00;1234;1.9;31
18.11.2014;11:05:00;2891;2.4;32
18.11.2014;11:15:00;4985;3.1;35
18.11.2014;11:25:00;4883;3.9;37
18.11.2014;11:35:00;3476;4.6;38
18.11.2014;11:45:00;3724;5.2;38
18.11.2014;11:55:00;1324;5.4;36
18.11.2014;12:05:00;2031;5.7;36
18.11.2014;12:15:00;3710;6.2;36
18.11.2014;12:25:00;2314;6.7;37
18.11.2014;12:35:00;1622;7.0;36
18.11.2014;12:45:00;3733;7.4;36
18.11.2014;12:55:00;2743;7.9;38
18.11.2014;13:05:00;1907;8.3;37
18.11.2014;13:15:00;1882;8.6;36
18.11.2014;13:25:00;1199;8.8;35
18.11.2014;13:35:00;1353;9.1;35
18.11.2014;13:45:00;1069;9.3;34
18.11.2014;13:55:00;1709;9.5;34
18.11.2014;14:05:00;2063;9.8;35
18.11.2014;14:15:00;1164;10.0;34
18.11.2014;14:25:00;949;10.2;34
18.11.2014;14:35:00;1015;10.4;34
18.11.2014;14:45:00;703;10.5;34
18.11.2014;14:55:00;804;10.6;34
18.11.2014;15:05:00;557;10.7;34
18.11.2014;15:15:00;469;10.8;33
18.11.2014;15:25:00;867;10.9;33
18.11.2014;15:35:00;664;11.0;33
18.11.2014;15:45:00;462;11.1;33
18.11.2014;15:55:00;415;11.2;33
18.11.2014;16:05:00;266;11.2;33
18.11.2014;16:15:00;248;11.3;33
18.11.2014;16:25:00;183;11.3;33
18.11.2014;16:35:00;123;11.3;33
18.11.2014;16:45:00;96;11.4;33
18.11.2014;17:00:00;0;11.4;0
19.11.2014;07:45:00;0;0;2
19.11.2014;07:55:00;122;0;25
19.11.2014;08:05:00;129;0;27
19.11.2014;08:15:00;190;0;27
19.11.2014;08:25:00;398;0.1;28
19.11.2014;08:35:00;536;0.2;28
19.11.2014;08:45:00;630;0.3;28
19.11.2014;08:55:00;387;0.3;29
19.11.2014;09:05:00;409;0.4;29
19.11.2014;09:15:00;666;0.5;29
19.11.2014;09:25:00;1085;0.7;30
19.11.2014;09:35:00;1315;0.9;30
19.11.2014;09:45:00;1294;1.1;30
19.11.2014;09:55:00;1109;1.3;30
19.11.2014;10:05:00;1026;1.4;30
19.11.2014;10:15:00;1060;1.6;31
19.11.2014;10:25:00;1349;1.8;31
19.11.2014;10:35:00;1520;2.1;31
19.11.2014;10:45:00;1240;2.3;31
19.11.2014;10:55:00;1288;2.5;31
19.11.2014;11:05:00;1483;2.7;31
19.11.2014;11:15:00;1695;3.0;32
19.11.2014;11:25:00;2007;3.3;32
19.11.2014;11:35:00;2577;3.7;32
19.11.2014;11:45:00;2003;4.0;33
19.11.2014;11:55:00;1722;4.3;33
19.11.2014;12:05:00;1720;4.6;33
19.11.2014;12:15:00;1894;4.9;33
19.11.2014;12:25:00;1718;5.2;33
19.11.2014;12:35:00;1864;5.5;33
19.11.2014;12:45:00;1887;5.8;34
19.11.2014;12:55:00;1737;6.1;34
19.11.2014;13:05:00;1733;6.4;34
19.11.2014;13:15:00;1187;6.6;33
19.11.2014;13:25:00;1107;6.8;33
19.11.2014;13:35:00;1115;7.0;33
19.11.2014;13:45:00;1109;7.2;33
19.11.2014;13:55:00;1134;7.4;33
19.11.2014;14:05:00;1180;7.6;33
19.11.2014;14:15:00;1273;7.8;33
19.11.2014;14:25:00;1108;8.0;33
19.11.2014;14:35:00;1069;8.2;33
19.11.2014;14:45:00;949;8.3;33
19.11.2014;14:55:00;711;8.4;33
19.11.2014;15:05:00;841;8.6;33
19.11.2014;15:15:00;824;8.7;33
19.11.2014;15:25:00;628;8.8;33
19.11.2014;15:35:00;536;8.9;33
19.11.2014;15:45:00;509;9.0;33
19.11.2014;15:55:00;417;9.1;33
19.11.2014;16:05:00;312;9.1;33
19.11.2014;16:15:00;204;9.2;32
19.11.2014;16:25:00;171;9.2;32
19.11.2014;16:35:00;103;9.2;32
19.11.2014;16:45:00;104;9.2;32
19.11.2014;16:55:00;101;9.3;32
19.11.2014;17:00:00;9;9.3;3
20.11.2014;07:50:00;0;0;12
20.11.2014;08:00:00;127;0;25
20.11.2014;08:10:00;76;0;26
20.11.2014;08:20:00;160;0;27
20.11.2014;08:30:00;239;0;28
20.11.2014;08:40:00;227;0.1;28
20.11.2014;08:50:00;353;0.1;28
20.11.2014;09:00:00;316;0.2;29
20.11.2014;09:10:00;638;0.3;29
20.11.2014;09:20:00;649;0.4;29
20.11.2014;09:30:00;542;0.5;29
20.11.2014;09:40:00;428;0.5;30
20.11.2014;09:50:00;431;0.6;30
20.11.2014;10:00:00;519;0.7;30
20.11.2014;10:10:00;440;0.8;30
20.11.2014;10:20:00;686;0.9;30
20.11.2014;10:30:00;579;1.0;30
20.11.2014;10:40:00;642;1.1;31
20.11.2014;10:50:00;750;1.2;31
20.11.2014;11:00:00;503;1.3;31
20.11.2014;11:10:00;408;1.4;31
20.11.2014;11:20:00;785;1.5;31
20.11.2014;11:30:00;814;1.6;31
20.11.2014;11:40:00;793;1.8;31
20.11.2014;11:50:00;667;1.9;31
20.11.2014;12:00:00;710;2.0;31
20.11.2014;12:10:00;870;2.2;31
20.11.2014;12:20:00;1168;2.3;31
20.11.2014;12:30:00;1251;2.5;31
20.11.2014;12:40:00;1144;2.7;32
20.11.2014;12:50:00;1025;2.9;32
20.11.2014;13:00:00;585;3.0;32
20.11.2014;13:10:00;502;3.1;32
20.11.2014;13:20:00;592;3.2;32
20.11.2014;13:30:00;430;3.3;32
20.11.2014;13:40:00;602;3.4;32
20.11.2014;13:50:00;566;3.5;32
20.11.2014;14:00:00;721;3.6;32
20.11.2014;14:10:00;818;3.7;32
20.11.2014;14:20:00;719;3.9;32
20.11.2014;14:30:00;590;4.0;32
20.11.2014;14:40:00;545;4.1;32
20.11.2014;14:50:00;810;4.2;32
20.11.2014;15:00:00;922;4.3;32
20.11.2014;15:10:00;889;4.5;32
20.11.2014;15:20:00;768;4.6;32
20.11.2014;15:30:00;550;4.7;32
20.11.2014;15:40:00;564;4.8;32
20.11.2014;15:50:00;401;4.9;32
20.11.2014;16:00:00;369;4.9;32
20.11.2014;16:10:00;313;5.0;32
20.11.2014;16:20:00;188;5.0;32
20.11.2014;16:30:00;132;5.0;32
20.11.2014;16:40:00;105;5.1;32
20.11.2014;16:50:00;86;5.1;32
20.11.2014;17:00:00;0;5.1;0
21.11.2014;07:55:00;8;0;19
21.11.2014;08:05:00;171;0;26
21.11.2014;08:15:00;214;0;27
21.11.2014;08:25:00;263;0;28
21.11.2014;08:35:00;258;0.1;28
21.11.2014;08:45:00;418;0.2;28
21.11.2014;08:55:00;488;0.2;29
21.11.2014;09:05:00;342;0.3;29
21.11.2014;09:15:00;665;0.4;29
21.11.2014;09:25:00;719;0.5;30
21.11.2014;09:35:00;944;0.6;30
21.11.2014;09:45:00;1383;0.9;30
21.11.2014;09:55:00;1099;1.1;30
21.11.2014;10:05:00;1435;1.3;31
21.11.2014;10:15:00;1068;1.4;31
21.11.2014;10:25:00;953;1.6;31
21.11.2014;10:35:00;1193;1.8;31
21.11.2014;10:45:00;1194;2.0;31
21.11.2014;10:55:00;1045;2.2;31
21.11.2014;11:05:00;1174;2.3;32
21.11.2014;11:15:00;2143;2.6;32
21.11.2014;11:25:00;2099;3.0;32
21.11.2014;11:35:00;1878;3.3;32
21.11.2014;11:45:00;2155;3.7;33
21.11.2014;11:55:00;1637;4.0;33
21.11.2014;12:05:00;1689;4.3;33
21.11.2014;12:15:00;2066;4.6;33
21.11.2014;12:25:00;1504;4.8;33
21.11.2014;12:35:00;1393;5.1;33
21.11.2014;12:45:00;1280;5.3;33
21.11.2014;12:55:00;1401;5.5;33
21.11.2014;13:05:00;1334;5.7;33
21.11.2014;13:15:00;1296;6.0;33
21.11.2014;13:25:00;1276;6.2;33
21.11.2014;13:35:00;1761;6.4;33
21.11.2014;13:45:00;1460;6.7;33
21.11.2014;13:55:00;2262;7.0;33
21.11.2014;14:05:00;2320;7.4;34
21.11.2014;14:15:00;2391;7.8;35
21.11.2014;14:25:00;2072;8.2;35
21.11.2014;14:35:00;1944;8.5;35
21.11.2014;14:45:00;1570;8.8;35
21.11.2014;14:55:00;1476;9.0;34
21.11.2014;15:05:00;1116;9.2;34
21.11.2014;15:15:00;808;9.4;34
21.11.2014;15:25:00;548;9.5;34
21.11.2014;15:35:00;377;9.5;34
21.11.2014;15:45:00;316;9.6;33
21.11.2014;15:55:00;299;9.6;33
21.11.2014;16:05:00;303;9.7;33
21.11.2014;16:15:00;207;9.7;33
21.11.2014;16:25:00;181;9.7;33
21.11.2014;16:35:00;128;9.8;33
21.11.2014;16:45:00;95;9.8;33
21.11.2014;17:00:00;0;9.8;0
22.11.2014;07:55:00;16;0;20
22.11.2014;08:05:00;144;0;27
22.11.2014;08:15:00;181;0;27
22.11.2014;08:25:00;267;0;28
22.11.2014;08:35:00;244;0.1;28
22.11.2014;08:45:00;322;0.1;29
22.11.2014;08:55:00;611;0.2;29
22.11.2014;09:05:00;833;0.3;29
22.11.2014;09:15:00;982;0.5;29
22.11.2014;09:25:00;1205;0.7;30
22.11.2014;09:35:00;1107;0.9;30
22.11.2014;09:45:00;1077;1.1;30
22.11.2014;09:55:00;1265;1.2;31
22.11.2014;10:05:00;1341;1.5;31
22.11.2014;10:15:00;1349;1.7;31
22.11.2014;10:25:00;1669;2.0;31
22.11.2014;10:35:00;1493;2.2;31
22.11.2014;10:45:00;1388;2.4;32
22.11.2014;10:55:00;1782;2.7;32
22.11.2014;11:05:00;2047;3.1;32
22.11.2014;11:15:00;2126;3.5;33
22.11.2014;11:25:00;1895;3.8;33
22.11.2014;11:35:00;2660;4.2;34
22.11.2014;11:45:00;2387;4.6;35
22.11.2014;11:55:00;2212;5.0;35
22.11.2014;12:05:00;2419;5.4;35
22.11.2014;12:15:00;2484;5.8;35
22.11.2014;12:25:00;2455;6.2;36
22.11.2014;12:35:00;2444;6.6;36
22.11.2014;12:45:00;2620;7.0;36
22.11.2014;12:55:00;2195;7.4;36
22.11.2014;13:05:00;2107;7.7;36
22.11.2014;13:15:00;1828;8.1;36
22.11.2014;13:25:00;1883;8.4;36
22.11.2014;13:35:00;1628;8.6;35
22.11.2014;13:45:00;1668;8.9;35
22.11.2014;13:55:00;1627;9.2;35
22.11.2014;14:05:00;1373;9.4;35
22.11.2014;14:15:00;1325;9.7;35
22.11.2014;14:25:00;1093;9.8;34
22.11.2014;14:35:00;990;10.0;34
22.11.2014;14:45:00;912;10.2;34
22.11.2014;14:55:00;853;10.3;34
22.11.2014;15:05:00;769;10.4;34
22.11.2014;15:15:00;595;10.5;34
22.11.2014;15:25:00;541;10.6;34
22.11.2014;15:35:00;557;10.7;34
22.11.2014;15:45:00;451;10.8;34
22.11.2014;15:55:00;350;10.9;33
22.11.2014;16:05:00;287;10.9;33
22.11.2014;16:15:00;264;11.0;33
22.11.2014;16:25:00;164;11.0;33
22.11.2014;16:35:00;102;11.0;33
22.11.2014;16:45:00;85;11.0;33
22.11.2014;17:00:00;0;11.0;0
23.11.2014;07:55:00;35;0;18
23.11.2014;08:05:00;108;0;27
23.11.2014;08:15:00;200;0;27
23.11.2014;08:25:00;267;0;28
23.11.2014;08:35:00;366;0.1;28
23.11.2014;08:45:00;402;0.2;29
23.11.2014;08:55:00;478;0.2;29
23.11.2014;09:05:00;554;0.3;29
23.11.2014;09:15:00;643;0.4;30
23.11.2014;09:25:00;679;0.5;30
23.11.2014;09:35:00;764;0.7;30
23.11.2014;09:45:00;933;0.8;30
23.11.2014;09:55:00;969;1.0;31
23.11.2014;10:05:00;853;1.1;31
23.11.2014;10:15:00;902;1.3;31
23.11.2014;10:25:00;968;1.4;31
23.11.2014;10:35:00;1073;1.6;31
23.11.2014;10:45:00;999;1.7;31
23.11.2014;10:55:00;1018;1.9;31
23.11.2014;11:05:00;1003;2.1;32
23.11.2014;11:15:00;1133;2.3;32
23.11.2014;11:25:00;1273;2.5;32
23.11.2014;11:35:00;1398;2.7;32
23.11.2014;11:45:00;1288;2.9;32
23.11.2014;11:55:00;1188;3.1;32
23.11.2014;12:05:00;1342;3.3;32
23.11.2014;12:15:00;1362;3.6;32
23.11.2014;12:25:00;1239;3.8;33
23.11.2014;12:35:00;975;3.9;33
23.11.2014;12:45:00;979;4.1;33
23.11.2014;12:55:00;1217;4.3;33
23.11.2014;13:05:00;1045;4.5;33
23.11.2014;13:15:00;1139;4.7;33
23.11.2014;13:25:00;1130;4.8;33
23.11.2014;13:35:00;894;5.0;33
23.11.2014;13:45:00;876;5.2;33
23.11.2014;13:55:00;766;5.3;33
23.11.2014;14:05:00;900;5.4;33
23.11.2014;14:15:00;963;5.6;33
23.11.2014;14:25:00;785;5.7;33
23.11.2014;14:35:00;729;5.8;33
23.11.2014;14:45:00;577;5.9;33
23.11.2014;14:55:00;507;6.0;33
23.11.2014;15:05:00;467;6.1;33
23.11.2014;15:15:00;426;6.2;33
23.11.2014;15:25:00;416;6.3;33
23.11.2014;15:35:00;327;6.3;33
23.11.2014;15:45:00;240;6.4;33
23.11.2014;15:55:00;206;6.4;33
23.11.2014;16:05:00;171;6.4;33
23.11.2014;16:15:00;125;6.4;33
23.11.2014;16:25:00;111;6.5;33
23.11.2014;16:35:00;92;6.5;32
23.11.2014;17:00:00;0;6.5;0
24.11.2014;08:00:00;7;0;7
24.11.2014;08:10:00;162;0;26
24.11.2014;08:20:00;221;0;27
24.11.2014;08:30:00;276;0;28
24.11.2014;08:40:00;344;0.1;28
24.11.2014;08:50:00;459;0.2;29
24.11.2014;09:00:00;481;0.3;29
24.11.2014;09:10:00;575;0.3;30
24.11.2014;09:20:00;674;0.5;30
24.11.2014;09:30:00;812;0.6;30
24.11.2014;09:40:00;1084;0.7;30
24.11.2014;09:50:00;970;0.9;31
24.11.2014;10:00:00;1215;1.1;31
24.11.2014;10:10:00;1103;1.3;31
24.11.2014;10:20:00;1305;1.5;31
24.11.2014;10:30:00;1360;1.7;31
24.11.2014;10:40:00;1395;1.9;32
24.11.2014;10:50:00;2026;2.3;32
24.11.2014;11:00:00;1899;2.6;32
24.11.2014;11:10:00;2123;2.9;33
24.11.2014;11:20:00;2195;3.3;33
24.11.2014;11:30:00;2236;3.7;34
24.11.2014;11:40:00;2261;4.0;34
24.11.2014;11:50:00;2284;4.4;35
24.11.2014;12:00:00;2302;4.8;35
24.11.2014;12:10:00;2377;5.2;35
24.11.2014;12:20:00;1717;5.5;35
24.11.2014;12:30:00;1454;5.8;35
24.11.2014;12:40:00;1009;5.9;34
24.11.2014;12:50:00;837;6.1;34
24.11.2014;13:00:00;1845;6.3;34
24.11.2014;13:10:00;2176;6.6;34
24.11.2014;13:20:00;2372;7.0;35
24.11.2014;13:30:00;1907;7.4;35
24.11.2014;13:40:00;1382;7.6;35
24.11.2014;13:50:00;1282;7.8;34
24.11.2014;14:00:00;885;8.0;34
24.11.2014;14:10:00;594;8.1;34
24.11.2014;14:20:00;616;8.2;34
24.11.2014;14:30:00;635;8.3;34
24.11.2014;14:40:00;595;8.4;34
24.11.2014;14:50:00;532;8.5;34
24.11.2014;15:00:00;476;8.6;34
24.11.2014;15:10:00;471;8.6;34
24.11.2014;15:20:00;421;8.7;33
24.11.2014;15:30:00;450;8.8;33
24.11.2014;15:40:00;376;8.9;33
24.11.2014;15:50:00;347;8.9;33
24.11.2014;16:00:00;371;9.0;33
24.11.2014;16:10:00;325;9.0;33
24.11.2014;16:20:00;204;9.1;33
24.11.2014;16:30:00;115;9.1;33
24.11.2014;16:40:00;94;9.1;33
24.11.2014;16:50:00;85;9.1;33
25.11.2014;08:20:00;0;0;4
25.11.2014;08:30:00;125;0;27
25.11.2014;08:40:00;149;0;28
25.11.2014;08:50:00;179;0;28
25.11.2014;09:00:00;207;0;29
25.11.2014;09:10:00;228;0.1;29
25.11.2014;09:20:00;254;0.1;29
25.11.2014;09:30:00;263;0.2;29
25.11.2014;09:40:00;241;0.2;30
25.11.2014;09:50:00;226;0.2;30
25.11.2014;10:00:00;330;0.3;30
25.11.2014;10:10:00;379;0.4;30
25.11.2014;10:20:00;334;0.4;31
25.11.2014;10:30:00;316;0.5;31
25.11.2014;10:40:00;371;0.5;31
25.11.2014;10:50:00;370;0.6;31
25.11.2014;11:00:00;360;0.6;31
25.11.2014;11:10:00;513;0.7;31
25.11.2014;11:20:00;414;0.8;31
25.11.2014;11:30:00;474;0.9;31
25.11.2014;11:40:00;443;0.9;31
25.11.2014;11:50:00;501;1.0;31
25.11.2014;12:00:00;393;1.1;32
25.11.2014;12:10:00;463;1.2;32
25.11.2014;12:20:00;441;1.2;32
25.11.2014;12:30:00;565;1.3;32
25.11.2014;12:40:00;415;1.4;32
25.11.2014;12:50:00;399;1.5;32
25.11.2014;13:00:00;397;1.5;32
25.11.2014;13:10:00;547;1.6;32
25.11.2014;13:20:00;468;1.7;32
25.11.2014;13:30:00;491;1.8;32
25.11.2014;13:40:00;480;1.9;32
25.11.2014;13:50:00;495;1.9;32
25.11.2014;14:00:00;327;2.0;32
25.11.2014;14:10:00;338;2.1;32
25.11.2014;14:20:00;283;2.1;32
25.11.2014;14:30:00;203;2.2;32
25.11.2014;14:40:00;200;2.2;32
25.11.2014;14:50:00;207;2.2;32
25.11.2014;15:00:00;186;2.3;32
25.11.2014;15:10:00;169;2.3;32
25.11.2014;15:20:00;171;2.3;32
25.11.2014;15:30:00;156;2.3;32
25.11.2014;15:40:00;158;2.4;32
25.11.2014;15:50:00;147;2.4;32
25.11.2014;16:00:00;129;2.4;32
25.11.2014;16:10:00;109;2.4;32
25.11.2014;16:20:00;92;2.4;32
26.11.2014;08:05:00;17;0;20
26.11.2014;08:15:00;132;0;27
26.11.2014;08:25:00;157;0;27
26.11.2014;08:35:00;202;0;28
26.11.2014;08:45:00;274;0.1;28
26.11.2014;08:55:00;327;0.1;29
26.11.2014;09:05:00;402;0.2;29
26.11.2014;09:15:00;428;0.3;29
26.11.2014;09:25:00;441;0.3;30
26.11.2014;09:35:00;453;0.4;30
26.11.2014;09:45:00;425;0.5;30
26.11.2014;09:55:00;471;0.5;30
26.11.2014;10:05:00;449;0.6;30
26.11.2014;10:15:00;545;0.7;31
26.11.2014;10:25:00;620;0.8;31
26.11.2014;10:35:00;621;0.9;31
26.11.2014;10:45:00;716;1.0;31
26.11.2014;10:55:00;766;1.2;31
26.11.2014;11:05:00;702;1.3;31
26.11.2014;11:15:00;746;1.4;31
26.11.2014;11:25:00;663;1.5;31
26.11.2014;11:35:00;595;1.6;32
26.11.2014;11:45:00;647;1.7;32
26.11.2014;11:55:00;746;1.8;32
26.11.2014;12:05:00;891;2.0;32
26.11.2014;12:15:00;864;2.1;32
26.11.2014;12:25:00;862;2.3;32
26.11.2014;12:35:00;957;2.4;32
26.11.2014;12:45:00;939;2.6;32
26.11.2014;12:55:00;855;2.7;32
26.11.2014;13:05:00;728;2.8;32
26.11.2014;13:15:00;867;3.0;32
26.11.2014;13:25:00;820;3.1;32
26.11.2014;13:35:00;812;3.2;32
26.11.2014;13:45:00;838;3.4;32
26.11.2014;13:55:00;692;3.5;32
26.11.2014;14:05:00;695;3.6;32
26.11.2014;14:15:00;665;3.7;32
26.11.2014;14:25:00;629;3.8;32
26.11.2014;14:35:00;543;3.9;32
26.11.2014;14:45:00;466;4.0;32
26.11.2014;14:55:00;440;4.1;32
26.11.2014;15:05:00;441;4.1;32
26.11.2014;15:15:00;379;4.2;32
26.11.2014;15:25:00;290;4.3;32
26.11.2014;15:35:00;278;4.3;32
26.11.2014;15:45:00;262;4.4;32
26.11.2014;15:55:00;176;4.4;32
26.11.2014;16:05:00;137;4.4;32
26.11.2014;16:15:00;84;4.4;32
26.11.2014;16:25:00;0;4.4;32
26.11.2014;17:00:00;0;4.4;0
27.11.2014;08:05:00;0;0;0
27.11.2014;08:15:00;135;0;26
27.11.2014;08:25:00;136;0;27
27.11.2014;08:35:00;136;0;28
27.11.2014;08:45:00;181;0;28
27.11.2014;08:55:00;216;0.1;28
27.11.2014;09:05:00;218;0.1;29
27.11.2014;09:15:00;241;0.1;29
27.11.2014;09:25:00;274;0.2;29
27.11.2014;09:35:00;292;0.2;30
27.11.2014;09:45:00;269;0.3;30
27.11.2014;09:55:00;283;0.3;30
27.11.2014;10:05:00;400;0.4;30
27.11.2014;10:15:00;464;0.5;30
27.11.2014;10:25:00;435;0.5;30
27.11.2014;10:35:00;399;0.6;31
27.11.2014;10:45:00;396;0.7;31
27.11.2014;10:55:00;453;0.7;31
27.11.2014;11:05:00;491;0.8;31
27.11.2014;11:15:00;396;0.9;31
27.11.2014;11:25:00;379;0.9;31
27.11.2014;11:35:00;407;1.0;31
27.11.2014;11:45:00;578;1.1;31
27.11.2014;11:55:00;624;1.2;31
27.11.2014;12:05:00;562;1.3;31
27.11.2014;12:15:00;610;1.4;31
27.11.2014;12:25:00;706;1.5;31
27.11.2014;12:35:00;551;1.6;32
27.11.2014;12:45:00;388;1.7;32
27.11.2014;12:55:00;396;1.7;32
27.11.2014;13:05:00;478;1.8;32
27.11.2014;13:15:00;568;1.9;32
27.11.2014;13:25:00;398;2.0;32
27.11.2014;13:35:00;381;2.0;32
27.11.2014;13:45:00;467;2.1;32
27.11.2014;13:55:00;451;2.2;32
27.11.2014;14:05:00;508;2.3;32
27.11.2014;14:15:00;532;2.4;32
27.11.2014;14:25:00;442;2.4;32
27.11.2014;14:35:00;443;2.5;32
27.11.2014;14:45:00;398;2.6;32
27.11.2014;14:55:00;274;2.6;32
27.11.2014;15:05:00;237;2.7;32
27.11.2014;15:15:00;271;2.7;32
27.11.2014;15:25:00;350;2.8;32
27.11.2014;15:35:00;316;2.8;32
27.11.2014;15:45:00;219;2.9;32
27.11.2014;15:55:00;176;2.9;32
27.11.2014;16:05:00;142;2.9;32
27.11.2014;16:15:00;0;2.9;32
27.11.2014;16:25:00;0;2.9;26
28.11.2014;08:25:00;0;0;20
28.11.2014;08:35:00;124;0;27
28.11.2014;08:45:00;142;0;27
28.11.2014;08:55:00;165;0;28
28.11.2014;09:05:00;178;0;28
28.11.2014;09:15:00;195;0.1;28
28.11.2014;09:25:00;209;0.1;29
28.11.2014;09:35:00;229;0.1;29
28.11.2014;09:45:00;304;0.2;29
28.11.2014;09:55:00;281;0.2;30
28.11.2014;10:05:00;354;0.3;30
28.11.2014;10:15:00;339;0.3;30
28.11.2014;10:25:00;370;0.4;30
28.11.2014;10:35:00;427;0.5;30
28.11.2014;10:45:00;500;0.6;30
28.11.2014;10:55:00;451;0.6;31
28.11.2014;11:05:00;665;0.7;31
28.11.2014;11:15:00;702;0.8;31
28.11.2014;11:25:00;766;1.0;31
28.11.2014;11:35:00;719;1.1;31
28.11.2014;11:45:00;642;1.2;31
28.11.2014;11:55:00;635;1.3;31
28.11.2014;12:05:00;522;1.4;31
28.11.2014;12:15:00;566;1.5;31
28.11.2014;12:25:00;674;1.6;31
28.11.2014;12:35:00;662;1.7;31
28.11.2014;12:45:00;631;1.8;32
28.11.2014;12:55:00;653;1.9;32
28.11.2014;13:05:00;631;2.0;32
28.11.2014;13:15:00;601;2.1;32
28.11.2014;13:25:00;689;2.2;32
28.11.2014;13:35:00;539;2.3;32
28.11.2014;13:45:00;592;2.4;32
28.11.2014;13:55:00;571;2.5;32
28.11.2014;14:05:00;685;2.6;32
28.11.2014;14:15:00;686;2.7;32
28.11.2014;14:25:00;852;2.9;32
28.11.2014;14:35:00;1046;3.0;32
28.11.2014;14:45:00;710;3.2;32
28.11.2014;14:55:00;796;3.3;32
28.11.2014;15:05:00;461;3.4;32
28.11.2014;15:15:00;341;3.4;32
28.11.2014;15:25:00;290;3.5;32
28.11.2014;15:35:00;323;3.5;32
28.11.2014;15:45:00;234;3.6;32
28.11.2014;15:55:00;217;3.6;32
28.11.2014;16:05:00;210;3.7;32
28.11.2014;16:15:00;146;3.7;32
28.11.2014;16:25:00;125;3.7;32
28.11.2014;16:35:00;98;3.7;32
28.11.2014;16:45:00;87;3.7;32
29.11.2014;08:20:00;0;0;18
29.11.2014;08:30:00;126;0;26
29.11.2014;08:40:00;149;0;27
29.11.2014;08:50:00;179;0;27
29.11.2014;09:00:00;215;0.1;28
29.11.2014;09:10:00;248;0.1;28
29.11.2014;09:20:00;291;0.1;29
29.11.2014;09:30:00;306;0.2;29
29.11.2014;09:40:00;355;0.2;29
29.11.2014;09:50:00;355;0.3;29
29.11.2014;10:00:00;347;0.4;29
29.11.2014;10:10:00;367;0.4;30
29.11.2014;10:20:00;403;0.5;30
29.11.2014;10:30:00;449;0.6;30
29.11.2014;10:40:00;472;0.6;30
29.11.2014;10:50:00;561;0.7;30
29.11.2014;11:00:00;611;0.8;30
29.11.2014;11:10:00;538;0.9;30
29.11.2014;11:20:00;577;1.0;31
29.11.2014;11:30:00;542;1.1;31
29.11.2014;11:40:00;595;1.2;31
29.11.2014;11:50:00;622;1.3;31
29.11.2014;12:00:00;667;1.4;31
29.11.2014;12:10:00;578;1.5;31
29.11.2014;12:20:00;544;1.6;31
29.11.2014;12:30:00;563;1.7;31
29.11.2014;12:40:00;556;1.8;31
29.11.2014;12:50:00;477;1.9;31
29.11.2014;13:00:00;550;2.0;31
29.11.2014;13:10:00;520;2.1;31
29.11.2014;13:20:00;446;2.1;31
29.11.2014;13:30:00;455;2.2;31
29.11.2014;13:40:00;456;2.3;31
29.11.2014;13:50:00;401;2.4;31
29.11.2014;14:00:00;263;2.4;31
29.11.2014;14:10:00;282;2.5;31
29.11.2014;14:20:00;269;2.5;31
29.11.2014;14:30:00;223;2.5;31
29.11.2014;14:40:00;238;2.6;31
29.11.2014;14:50:00;279;2.6;31
29.11.2014;15:00:00;248;2.7;31
29.11.2014;15:10:00;194;2.7;31
29.11.2014;15:20:00;192;2.7;31
29.11.2014;15:30:00;195;2.8;31
29.11.2014;15:40:00;163;2.8;31
29.11.2014;15:50:00;142;2.8;31
29.11.2014;16:00:00;109;2.8;31
29.11.2014;16:10:00;113;2.9;31
29.11.2014;16:20:00;98;2.9;31
29.11.2014;17:00:00;0;2.9;0
30.11.2014;08:20:00;0;0;7
30.11.2014;08:30:00;131;0;26
30.11.2014;08:40:00;154;0;27
30.11.2014;08:50:00;158;0;27
30.11.2014;09:00:00;164;0;28
30.11.2014;09:10:00;184;0.1;28
30.11.2014;09:20:00;217;0.1;29
30.11.2014;09:30:00;297;0.2;29
30.11.2014;09:40:00;348;0.2;29
30.11.2014;09:50:00;305;0.3;29
30.11.2014;10:00:00;299;0.3;29
30.11.2014;10:10:00;355;0.4;30
30.11.2014;10:20:00;432;0.4;30
30.11.2014;10:30:00;458;0.5;30
30.11.2014;10:40:00;515;0.6;30
30.11.2014;10:50:00;614;0.7;30
30.11.2014;11:00:00;674;0.8;30
30.11.2014;11:10:00;660;0.9;31
30.11.2014;11:20:00;661;1.0;31
30.11.2014;11:30:00;655;1.1;31
30.11.2014;11:40:00;636;1.2;31
30.11.2014;11:50:00;542;1.3;31
30.11.2014;12:00:00;430;1.4;31
30.11.2014;12:10:00;535;1.5;31
30.11.2014;12:20:00;613;1.6;31
30.11.2014;12:30:00;709;1.7;31
30.11.2014;12:40:00;692;1.8;31
30.11.2014;12:50:00;710;1.9;31
30.11.2014;13:00:00;774;2.1;31
30.11.2014;13:10:00;771;2.2;32
30.11.2014;13:20:00;422;2.3;32
30.11.2014;13:30:00;676;2.4;32
30.11.2014;13:40:00;678;2.5;32
30.11.2014;13:50:00;613;2.6;32
30.11.2014;14:00:00;573;2.7;32
30.11.2014;14:10:00;557;2.8;32
30.11.2014;14:20:00;521;2.9;32
30.11.2014;14:30:00;439;2.9;32
30.11.2014;14:40:00;371;3.0;32
30.11.2014;14:50:00;347;3.1;32
30.11.2014;15:00:00;280;3.1;32
30.11.2014;15:10:00;196;3.1;32
30.11.2014;15:20:00;224;3.2;32
30.11.2014;15:30:00;159;3.2;32
30.11.2014;15:40:00;115;3.2;32
30.11.2014;15:50:00;105;3.3;32
30.11.2014;16:00:00;99;3.3;32
30.11.2014;16:10:00;97;3.3;32
30.11.2014;16:20:00;93;3.3;32
01.12.2014;09:10:00;0;0;3
01.12.2014;09:20:00;115;0;27
01.12.2014;09:30:00;191;0;28
01.12.2014;09:40:00;260;0;28
01.12.2014;09:50:00;247;0.1;28
01.12.2014;10:00:00;299;0.1;29
01.12.2014;10:10:00;201;0.2;29
01.12.2014;10:20:00;176;0.2;29
01.12.2014;10:30:00;177;0.2;29
01.12.2014;10:40:00;290;0.3;30
01.12.2014;10:50:00;209;0.3;30
01.12.2014;11:00:00;331;0.3;30
01.12.2014;11:10:00;358;0.4;30
01.12.2014;11:20:00;368;0.5;30
01.12.2014;11:30:00;391;0.5;30
01.12.2014;11:40:00;344;0.6;31
01.12.2014;11:50:00;329;0.6;31
01.12.2014;12:00:00;283;0.7;31
01.12.2014;12:10:00;312;0.7;31
01.12.2014;12:20:00;308;0.8;31
01.12.2014;12:30:00;287;0.8;31
01.12.2014;12:40:00;352;0.9;31
01.12.2014;12:50:00;330;1.0;31
01.12.2014;13:00:00;366;1.0;31
01.12.2014;13:10:00;394;1.1;31
01.12.2014;13:20:00;320;1.1;31
01.12.2014;13:30:00;337;1.2;31
01.12.2014;13:40:00;382;1.3;31
01.12.2014;13:50:00;365;1.3;31
01.12.2014;14:00:00;302;1.4;31
01.12.2014;14:10:00;343;1.4;32
01.12.2014;14:20:00;340;1.5;32
01.12.2014;14:30:00;297;1.5;32
01.12.2014;14:40:00;274;1.6;32
01.12.2014;14:50:00;268;1.6;32
01.12.2014;15:00:00;218;1.7;32
01.12.2014;15:10:00;156;1.7;32
01.12.2014;15:20:00;149;1.7;32
01.12.2014;15:30:00;139;1.7;32
01.12.2014;15:40:00;0;1.7;32
01.12.2014;17:00:00;0;1.7;0
02.12.2014;08:30:00;0;0;7
02.12.2014;08:40:00;165;0;26
02.12.2014;08:50:00;234;0;27
02.12.2014;09:00:00;352;0.1;28
02.12.2014;09:10:00;483;0.1;28
02.12.2014;09:20:00;733;0.2;29
02.12.2014;09:30:00;928;0.4;29
02.12.2014;09:40:00;1279;0.6;29
02.12.2014;09:50:00;910;0.8;30
02.12.2014;10:00:00;673;0.9;30
02.12.2014;10:10:00;897;1.0;30
02.12.2014;10:20:00;809;1.2;30
02.12.2014;10:30:00;999;1.3;31
02.12.2014;10:40:00;1004;1.5;31
02.12.2014;10:50:00;1017;1.7;31
02.12.2014;11:00:00;707;1.8;31
02.12.2014;11:10:00;960;1.9;31
02.12.2014;11:20:00;775;2.1;31
02.12.2014;11:30:00;892;2.2;31
02.12.2014;11:40:00;658;2.3;31
02.12.2014;11:50:00;737;2.4;32
02.12.2014;12:00:00;655;2.5;32
02.12.2014;12:10:00;944;2.7;32
02.12.2014;12:20:00;816;2.8;32
02.12.2014;12:30:00;587;2.9;32
02.12.2014;12:40:00;509;3.0;32
02.12.2014;12:50:00;551;3.1;32
02.12.2014;13:00:00;485;3.2;32
02.12.2014;13:10:00;518;3.3;32
02.12.2014;13:20:00;780;3.4;32
02.12.2014;13:30:00;661;3.5;32
02.12.2014;13:40:00;481;3.6;32
02.12.2014;13:50:00;602;3.7;32
02.12.2014;14:00:00;726;3.8;32
02.12.2014;14:10:00;1181;4.0;32
02.12.2014;14:20:00;892;4.1;32
02.12.2014;14:30:00;535;4.2;32
02.12.2014;14:40:00;757;4.4;32
02.12.2014;14:50:00;444;4.5;32
02.12.2014;15:00:00;321;4.5;32
02.12.2014;15:10:00;219;4.5;32
02.12.2014;15:20:00;176;4.6;32
02.12.2014;15:30:00;115;4.6;32
02.12.2014;15:40:00;131;4.6;32
02.12.2014;15:50:00;127;4.6;32
02.12.2014;16:00:00;112;4.7;32
02.12.2014;16:10:00;100;4.7;32
02.12.2014;16:20:00;87;4.7;32
02.12.2014;17:00:00;0;4.7;0
03.12.2014;08:15:00;57;0;20
03.12.2014;08:25:00;186;0;26
03.12.2014;08:35:00;107;0;27
03.12.2014;08:45:00;123;0;27
03.12.2014;08:55:00;125;0;28
03.12.2014;09:05:00;144;0.1;28
03.12.2014;09:15:00;160;0.1;29
03.12.2014;09:25:00;178;0.1;29
03.12.2014;09:35:00;189;0.2;29
03.12.2014;09:45:00;207;0.2;29
03.12.2014;09:55:00;222;0.2;30
03.12.2014;10:05:00;232;0.3;30
03.12.2014;10:15:00;287;0.3;30
03.12.2014;10:35:00;357;0.4;30
03.12.2014;10:45:00;346;0.5;30
03.12.2014;10:55:00;369;0.5;30
03.12.2014;11:05:00;405;0.6;30
03.12.2014;11:15:00;532;0.7;31
03.12.2014;11:25:00;609;0.8;31
03.12.2014;11:45:00;483;0.9;31
03.12.2014;11:55:00;572;1.0;31
03.12.2014;12:05:00;471;1.1;31
03.12.2014;12:15:00;363;1.2;31
03.12.2014;12:25:00;527;1.2;31
03.12.2014;12:35:00;388;1.3;31
03.12.2014;12:45:00;435;1.4;31
03.12.2014;12:55:00;596;1.5;31
03.12.2014;13:05:00;677;1.6;31
03.12.2014;13:15:00;587;1.7;31
03.12.2014;13:25:00;464;1.8;31
03.12.2014;13:35:00;321;1.8;31
03.12.2014;13:45:00;557;1.9;31
03.12.2014;14:05:00;617;2.1;31
03.12.2014;14:25:00;412;2.3;31
03.12.2014;14:35:00;473;2.4;31
03.12.2014;14:45:00;426;2.5;32
03.12.2014;14:55:00;275;2.5;32
03.12.2014;15:05:00;153;2.5;32
03.12.2014;15:15:00;217;2.6;31
03.12.2014;15:25:00;207;2.6;31
03.12.2014;15:35:00;189;2.6;31
03.12.2014;15:45:00;137;2.7;31
03.12.2014;16:05:00;104;2.7;31
04.12.2014;08:20:00;0;0;10
04.12.2014;08:30:00;128;0;26
04.12.2014;08:40:00;142;0;27
04.12.2014;08:50:00;167;0;27
04.12.2014;09:00:00;186;0;28
04.12.2014;09:10:00;263;0.1;28
04.12.2014;09:20:00;350;0.1;28
04.12.2014;09:30:00;362;0.2;29
04.12.2014;09:40:00;423;0.3;29
04.12.2014;09:50:00;428;0.3;29
04.12.2014;10:00:00;467;0.4;29
04.12.2014;10:10:00;522;0.5;30
04.12.2014;10:20:00;694;0.6;30
04.12.2014;10:30:00;676;0.7;30
04.12.2014;10:40:00;559;0.8;30
04.12.2014;10:50:00;504;0.9;30
04.12.2014;11:00:00;426;1.0;30
04.12.2014;11:10:00;419;1.0;30
04.12.2014;11:20:00;306;1.1;31
04.12.2014;11:30:00;444;1.2;31
04.12.2014;11:40:00;437;1.3;31
04.12.2014;11:50:00;409;1.3;31
04.12.2014;12:00:00;419;1.4;31
04.12.2014;12:10:00;414;1.5;31
04.12.2014;12:20:00;403;1.5;31
04.12.2014;12:30:00;384;1.6;31
04.12.2014;12:40:00;409;1.7;31
04.12.2014;12:50:00;450;1.7;31
04.12.2014;13:00:00;426;1.8;31
04.12.2014;13:10:00;377;1.9;31
04.12.2014;13:20:00;361;1.9;31
04.12.2014;13:30:00;363;2.0;31
04.12.2014;13:40:00;362;2.0;31
04.12.2014;13:50:00;360;2.1;31
04.12.2014;14:00:00;343;2.2;31
04.12.2014;14:10:00;373;2.2;31
04.12.2014;14:20:00;364;2.3;31
04.12.2014;14:30:00;389;2.3;31
04.12.2014;14:40:00;318;2.4;31
04.12.2014;14:50:00;302;2.4;31
04.12.2014;15:00:00;271;2.5;31
04.12.2014;15:10:00;238;2.5;31
04.12.2014;15:20:00;229;2.6;31
04.12.2014;15:30:00;112;2.6;31
04.12.2014;15:40:00;169;2.6;31
04.12.2014;15:50:00;169;2.7;31
04.12.2014;16:00:00;128;2.7;31
04.12.2014;16:10:00;115;2.7;31
04.12.2014;16:20:00;75;2.7;31
04.12.2014;17:00:00;0;2.7;0
05.12.2014;08:15:00;0;0;2
05.12.2014;08:25:00;143;0;26
05.12.2014;08:35:00;148;0;27
05.12.2014;08:45:00;196;0;27
05.12.2014;08:55:00;246;0.1;28
05.12.2014;09:05:00;292;0.1;28
05.12.2014;09:15:00;334;0.2;28
05.12.2014;09:25:00;373;0.2;29
05.12.2014;09:35:00;407;0.3;29
05.12.2014;09:45:00;430;0.4;29
05.12.2014;09:55:00;443;0.4;29
05.12.2014;10:05:00;489;0.5;29
05.12.2014;10:15:00;497;0.6;30
05.12.2014;10:25:00;487;0.7;30
05.12.2014;10:35:00;478;0.7;30
05.12.2014;10:45:00;475;0.8;30
05.12.2014;10:55:00;553;0.9;30
05.12.2014;11:05:00;481;1.0;30
05.12.2014;11:15:00;447;1.1;30
05.12.2014;11:25:00;436;1.1;30
05.12.2014;11:35:00;463;1.2;31
05.12.2014;11:45:00;452;1.3;31
05.12.2014;11:55:00;465;1.4;31
05.12.2014;12:05:00;465;1.4;31
05.12.2014;12:15:00;461;1.5;31
05.12.2014;12:25:00;467;1.6;31
05.12.2014;12:35:00;452;1.7;31
05.12.2014;12:45:00;455;1.8;31
05.12.2014;12:55:00;497;1.8;31
05.12.2014;13:05:00;461;1.9;31
05.12.2014;13:15:00;457;2.0;31
05.12.2014;13:25:00;413;2.1;31
05.12.2014;13:35:00;405;2.1;31
05.12.2014;13:45:00;494;2.2;31
05.12.2014;13:55:00;410;2.3;31
05.12.2014;14:05:00;326;2.3;31
05.12.2014;14:15:00;276;2.4;31
05.12.2014;14:25:00;268;2.4;31
05.12.2014;14:35:00;286;2.5;31
05.12.2014;14:45:00;271;2.5;31
05.12.2014;14:55:00;243;2.6;31
05.12.2014;15:05:00;247;2.6;31
05.12.2014;15:15:00;216;2.6;31
05.12.2014;15:25:00;189;2.7;31
05.12.2014;15:35:00;172;2.7;31
05.12.2014;15:45:00;150;2.7;31
05.12.2014;15:55:00;126;2.7;31
05.12.2014;16:05:00;107;2.8;31
05.12.2014;16:15:00;91;2.8;31
05.12.2014;16:25:00;85;2.8;31
05.12.2014;17:00:00;0;2.8;0
06.12.2014;08:30:00;0;0;5
06.12.2014;08:40:00;128;0;26
06.12.2014;08:50:00;135;0;27
06.12.2014;09:00:00;171;0;27
06.12.2014;09:10:00;209;0;27
06.12.2014;09:20:00;257;0.1;28
06.12.2014;09:30:00;378;0.1;28
06.12.2014;09:40:00;498;0.2;28
06.12.2014;09:50:00;641;0.3;29
06.12.2014;10:00:00;698;0.4;29
06.12.2014;10:10:00;876;0.6;29
06.12.2014;10:20:00;1054;0.7;29
06.12.2014;10:30:00;1108;0.9;30
06.12.2014;10:40:00;1076;1.1;30
06.12.2014;10:50:00;1025;1.3;30
06.12.2014;11:00:00;1098;1.5;30
06.12.2014;11:10:00;1388;1.7;30
06.12.2014;11:20:00;1755;1.9;31
06.12.2014;11:30:00;1526;2.2;31
06.12.2014;11:40:00;1519;2.5;31
06.12.2014;11:50:00;1468;2.7;31
06.12.2014;12:00:00;1590;3.0;31
06.12.2014;12:10:00;1665;3.2;31
06.12.2014;12:20:00;1192;3.5;32
06.12.2014;12:30:00;785;3.6;32
06.12.2014;12:40:00;616;3.7;32
06.12.2014;12:50:00;470;3.8;32
06.12.2014;13:00:00;605;3.9;32
06.12.2014;13:10:00;532;4.0;32
06.12.2014;13:20:00;518;4.1;32
06.12.2014;13:30:00;512;4.1;32
06.12.2014;13:40:00;435;4.2;32
06.12.2014;13:50:00;619;4.3;32
06.12.2014;14:00:00;665;4.4;32
06.12.2014;14:10:00;492;4.5;32
06.12.2014;14:20:00;492;4.6;32
06.12.2014;14:30:00;511;4.7;32
06.12.2014;14:40:00;508;4.8;32
06.12.2014;14:50:00;470;4.8;32
06.12.2014;15:00:00;461;4.9;32
06.12.2014;15:10:00;422;5.0;32
06.12.2014;15:20:00;431;5.1;32
06.12.2014;15:30:00;393;5.1;32
06.12.2014;15:40:00;329;5.2;32
06.12.2014;15:50:00;226;5.2;31
06.12.2014;16:00:00;154;5.2;31
06.12.2014;16:10:00;109;5.3;31
06.12.2014;17:00:00;0;5.3;0
07.12.2014;08:30:00;0;0;4
07.12.2014;08:40:00;176;0;25
07.12.2014;08:50:00;269;0;27
07.12.2014;09:00:00;204;0.1;27
07.12.2014;09:10:00;141;0.1;28
07.12.2014;09:20:00;147;0.1;28
07.12.2014;09:30:00;175;0.1;28
07.12.2014;09:40:00;215;0.2;29
07.12.2014;09:50:00;402;0.2;29
07.12.2014;10:00:00;421;0.3;29
07.12.2014;10:10:00;536;0.4;29
07.12.2014;10:20:00;653;0.5;30
07.12.2014;10:30:00;771;0.6;30
07.12.2014;10:40:00;611;0.7;30
07.12.2014;10:50:00;623;0.8;30
07.12.2014;11:00:00;813;0.9;30
07.12.2014;11:10:00;767;1.1;30
07.12.2014;11:20:00;742;1.2;31
07.12.2014;11:30:00;908;1.3;31
07.12.2014;11:40:00;1114;1.5;31
07.12.2014;11:50:00;1201;1.7;31
07.12.2014;12:00:00;930;1.9;31
07.12.2014;12:10:00;951;2.0;31
07.12.2014;12:20:00;832;2.2;31
07.12.2014;12:30:00;910;2.3;31
07.12.2014;12:40:00;794;2.4;31
07.12.2014;12:50:00;646;2.6;31
07.12.2014;13:00:00;542;2.7;32
07.12.2014;13:10:00;448;2.7;32
07.12.2014;13:20:00;299;2.8;32
07.12.2014;13:30:00;200;2.8;32
07.12.2014;13:40:00;201;2.9;32
07.12.2014;13:50:00;199;2.9;32
07.12.2014;14:00:00;194;2.9;32
07.12.2014;14:10:00;204;3.0;32
07.12.2014;14:20:00;216;3.0;31
07.12.2014;14:30:00;263;3.0;31
07.12.2014;14:40:00;270;3.1;32
07.12.2014;14:50:00;232;3.1;31
07.12.2014;15:00:00;221;3.2;31
07.12.2014;15:10:00;226;3.2;31
07.12.2014;15:20:00;211;3.2;31
07.12.2014;15:30:00;146;3.3;31
07.12.2014;15:40:00;201;3.3;32
07.12.2014;15:50:00;171;3.3;32
07.12.2014;16:00:00;104;3.3;32
07.12.2014;16:10:00;106;3.4;31
07.12.2014;16:20:00;91;3.4;31
07.12.2014;16:30:00;91;3.4;31
08.12.2014;08:35:00;0;0;4
08.12.2014;08:45:00;133;0;26
08.12.2014;08:55:00;139;0;27
08.12.2014;09:05:00;140;0;27
08.12.2014;09:15:00;205;0;28
08.12.2014;09:25:00;237;0.1;28
08.12.2014;09:35:00;298;0.1;28
08.12.2014;09:45:00;286;0.2;29
08.12.2014;09:55:00;351;0.2;29
08.12.2014;10:05:00;525;0.3;29
08.12.2014;10:15:00;608;0.4;29
08.12.2014;10:25:00;647;0.5;30
08.12.2014;10:35:00;733;0.6;30
08.12.2014;10:45:00;883;0.8;30
08.12.2014;10:55:00;1033;0.9;30
08.12.2014;11:05:00;775;1.1;30
08.12.2014;11:15:00;809;1.2;31
08.12.2014;11:25:00;857;1.4;31
08.12.2014;11:35:00;870;1.5;31
08.12.2014;11:45:00;977;1.6;31
08.12.2014;11:55:00;987;1.8;31
08.12.2014;12:05:00;1129;2.0;31
08.12.2014;12:15:00;923;2.1;31
08.12.2014;12:25:00;906;2.3;31
08.12.2014;12:35:00;588;2.4;31
08.12.2014;12:45:00;610;2.5;31
08.12.2014;12:55:00;880;2.6;31
08.12.2014;13:05:00;882;2.8;31
08.12.2014;13:15:00;1027;2.9;32
08.12.2014;13:25:00;719;3.1;32
08.12.2014;13:35:00;492;3.2;32
08.12.2014;13:45:00;440;3.2;32
08.12.2014;13:55:00;437;3.3;32
08.12.2014;14:05:00;545;3.4;32
08.12.2014;14:15:00;658;3.5;32
08.12.2014;14:25:00;659;3.6;32
08.12.2014;14:35:00;466;3.7;32
08.12.2014;14:45:00;340;3.8;32
08.12.2014;14:55:00;344;3.8;32
08.12.2014;15:05:00;474;3.9;32
08.12.2014;15:15:00;399;4.0;32
08.12.2014;15:25:00;303;4.0;32
08.12.2014;15:35:00;262;4.1;32
08.12.2014;15:45:00;208;4.1;32
08.12.2014;15:55:00;276;4.1;32
08.12.2014;16:05:00;223;4.2;32
08.12.2014;16:15:00;158;4.2;32
08.12.2014;16:25:00;104;4.2;32
08.12.2014;16:35:00;89;4.2;31
09.12.2014;08:10:00;48;0;23
09.12.2014;08:20:00;160;0;26
09.12.2014;08:30:00;205;0;27
09.12.2014;08:40:00;240;0;27
09.12.2014;08:50:00;277;0.1;28
09.12.2014;09:00:00;428;0.2;28
09.12.2014;09:10:00;473;0.2;28
09.12.2014;09:20:00;524;0.3;29
09.12.2014;09:30:00;662;0.4;29
09.12.2014;09:40:00;641;0.5;29
09.12.2014;09:50:00;686;0.6;29
09.12.2014;10:00:00;699;0.7;30
09.12.2014;10:10:00;751;0.9;30
09.12.2014;10:20:00;927;1.0;30
09.12.2014;10:30:00;1228;1.2;30
09.12.2014;10:40:00;1194;1.4;30
09.12.2014;10:50:00;782;1.5;30
09.12.2014;11:00:00;893;1.7;31
09.12.2014;11:10:00;997;1.8;31
09.12.2014;11:20:00;1140;2.0;31
09.12.2014;11:30:00;1120;2.2;31
09.12.2014;11:40:00;952;2.4;31
09.12.2014;11:50:00;763;2.5;31
09.12.2014;12:00:00;893;2.7;31
09.12.2014;12:10:00;499;2.8;31
09.12.2014;12:20:00;624;2.9;31
09.12.2014;12:30:00;485;2.9;31
09.12.2014;12:40:00;484;3.0;31
09.12.2014;12:50:00;554;3.1;31
09.12.2014;13:00:00;513;3.2;31
09.12.2014;13:10:00;428;3.3;31
09.12.2014;13:20:00;409;3.3;31
09.12.2014;13:30:00;609;3.4;31
09.12.2014;13:40:00;849;3.6;31
09.12.2014;13:50:00;890;3.7;31
09.12.2014;14:00:00;528;3.8;31
09.12.2014;14:10:00;596;3.9;31
09.12.2014;14:20:00;410;4.0;31
09.12.2014;14:30:00;299;4.0;31
09.12.2014;14:40:00;348;4.1;31
09.12.2014;14:50:00;382;4.1;31
09.12.2014;15:00:00;337;4.2;31
09.12.2014;15:10:00;353;4.3;31
09.12.2014;15:20:00;270;4.3;31
09.12.2014;15:30:00;276;4.3;31
09.12.2014;15:40:00;300;4.4;31
09.12.2014;15:50:00;235;4.4;31
09.12.2014;16:00:00;112;4.5;31
09.12.2014;16:10:00;125;4.5;31
09.12.2014;16:20:00;100;4.5;31
09.12.2014;16:30:00;87;4.5;31
09.12.2014;17:00:00;0;4.5;0
10.12.2014;08:10:00;0;0;1
10.12.2014;08:20:00;158;0;26
10.12.2014;08:30:00;116;0;26
10.12.2014;08:40:00;212;0;27
10.12.2014;08:50:00;263;0.1;27
10.12.2014;09:00:00;342;0.1;28
10.12.2014;09:10:00;356;0.2;28
10.12.2014;09:20:00;373;0.2;28
10.12.2014;09:30:00;550;0.3;29
10.12.2014;09:40:00;675;0.4;29
10.12.2014;09:50:00;738;0.5;29
10.12.2014;10:00:00;1002;0.7;29
10.12.2014;10:10:00;1214;0.9;29
10.12.2014;10:20:00;1146;1.1;30
10.12.2014;10:30:00;1088;1.3;30
10.12.2014;10:40:00;1150;1.5;30
10.12.2014;10:50:00;1057;1.6;30
10.12.2014;11:00:00;1034;1.8;30
10.12.2014;11:10:00;1155;2.0;31
10.12.2014;11:20:00;1392;2.2;31
10.12.2014;11:30:00;1117;2.4;31
10.12.2014;11:40:00;992;2.6;31
10.12.2014;11:50:00;950;2.7;31
10.12.2014;12:00:00;757;2.9;31
10.12.2014;12:10:00;653;3.0;31
10.12.2014;12:20:00;664;3.1;31
10.12.2014;12:30:00;713;3.2;31
10.12.2014;12:40:00;715;3.3;31
10.12.2014;12:50:00;894;3.5;31
10.12.2014;13:00:00;713;3.6;31
10.12.2014;13:10:00;514;3.7;31
10.12.2014;13:20:00;526;3.8;31
10.12.2014;13:30:00;502;3.9;31
10.12.2014;13:40:00;391;3.9;31
10.12.2014;13:50:00;360;4.0;31
10.12.2014;14:00:00;343;4.0;31
10.12.2014;14:10:00;384;4.1;31
10.12.2014;14:20:00;392;4.2;31
10.12.2014;14:30:00;461;4.2;31
10.12.2014;14:40:00;460;4.3;31
10.12.2014;14:50:00;430;4.4;31
10.12.2014;15:00:00;432;4.5;31
10.12.2014;15:10:00;418;4.5;31
10.12.2014;15:20:00;331;4.6;31
10.12.2014;15:30:00;277;4.6;31
10.12.2014;15:40:00;293;4.7;31
10.12.2014;15:50:00;310;4.7;31
10.12.2014;16:00:00;248;4.8;31
10.12.2014;16:10:00;137;4.8;31
10.12.2014;16:20:00;115;4.8;31
10.12.2014;16:30:00;89;4.8;31
11.12.2014;08:20:00;17;0;19
11.12.2014;08:30:00;165;0;26
11.12.2014;08:40:00;205;0;27
11.12.2014;08:50:00;269;0;27
11.12.2014;09:00:00;265;0.1;28
11.12.2014;09:10:00;385;0.1;28
11.12.2014;09:20:00;517;0.2;28
11.12.2014;09:30:00;841;0.4;29
11.12.2014;09:40:00;1007;0.5;29
11.12.2014;09:50:00;783;0.6;29
11.12.2014;10:00:00;934;0.8;29
11.12.2014;10:10:00;1002;1.0;30
11.12.2014;10:25:00;772;1.2;30
11.12.2014;10:35:00;1041;1.3;30
11.12.2014;10:45:00;775;1.4;30
11.12.2014;10:55:00;1297;1.6;30
11.12.2014;11:05:00;1020;1.8;30
11.12.2014;11:15:00;639;2.0;31
11.12.2014;11:25:00;918;2.1;31
11.12.2014;11:35:00;1292;2.3;31
11.12.2014;11:45:00;1667;2.5;31
11.12.2014;11:55:00;1732;2.8;31
11.12.2014;12:05:00;1705;3.1;31
11.12.2014;12:15:00;1686;3.4;32
11.12.2014;12:25:00;1535;3.7;32
11.12.2014;12:35:00;1509;3.9;32
11.12.2014;12:45:00;1536;4.2;32
11.12.2014;12:55:00;1572;4.4;32
11.12.2014;13:05:00;748;4.6;32
11.12.2014;13:15:00;852;4.8;32
11.12.2014;13:25:00;999;4.9;32
11.12.2014;13:35:00;913;5.1;32
11.12.2014;13:45:00;1173;5.3;32
11.12.2014;13:55:00;628;5.4;32
11.12.2014;14:05:00;415;5.5;32
11.12.2014;14:15:00;372;5.5;32
11.12.2014;14:25:00;443;5.6;32
11.12.2014;14:35:00;571;5.7;32
11.12.2014;14:45:00;781;5.8;31
11.12.2014;14:55:00;489;5.9;31
11.12.2014;15:05:00;307;6.0;31
11.12.2014;15:15:00;375;6.0;31
11.12.2014;15:25:00;263;6.1;31
11.12.2014;15:35:00;288;6.1;31
11.12.2014;15:45:00;275;6.2;31
11.12.2014;15:55:00;201;6.2;31
11.12.2014;16:05:00;131;6.2;31
11.12.2014;16:15:00;134;6.2;31
11.12.2014;16:25:00;0;6.3;31
12.12.2014;08:10:00;25;0;19
12.12.2014;08:20:00;149;0;26
12.12.2014;08:30:00;192;0;26
12.12.2014;08:40:00;215;0;27
12.12.2014;08:50:00;240;0.1;27
12.12.2014;09:00:00;266;0.1;28
12.12.2014;09:10:00;498;0.2;28
12.12.2014;09:20:00;730;0.3;28
12.12.2014;09:30:00;837;0.4;29
12.12.2014;09:40:00;896;0.6;29
12.12.2014;09:50:00;974;0.7;29
12.12.2014;10:00:00;1121;0.9;29
12.12.2014;10:10:00;1275;1.1;30
12.12.2014;10:20:00;1362;1.3;30
12.12.2014;10:30:00;1441;1.6;30
12.12.2014;10:40:00;1511;1.8;31
12.12.2014;10:50:00;1570;2.1;31
12.12.2014;11:00:00;1626;2.3;31
12.12.2014;11:10:00;1730;2.6;31
12.12.2014;11:20:00;3199;3.1;33
12.12.2014;11:30:00;3279;3.7;34
12.12.2014;11:40:00;3364;4.2;35
12.12.2014;11:50:00;3418;4.8;36
12.12.2014;12:00:00;3422;5.4;37
12.12.2014;12:10:00;3331;5.9;38
12.12.2014;12:20:00;3087;6.4;38
12.12.2014;12:30:00;2747;6.9;38
12.12.2014;12:40:00;2371;7.3;37
12.12.2014;12:50:00;1989;7.6;37
12.12.2014;13:00:00;1374;7.9;36
12.12.2014;13:10:00;2994;8.4;37
12.12.2014;13:20:00;2868;8.9;37
12.12.2014;13:30:00;2744;9.4;38
12.12.2014;13:40:00;2611;9.8;38
12.12.2014;13:50:00;2198;10.2;37
12.12.2014;14:00:00;1245;10.4;36
12.12.2014;14:10:00;1015;10.6;35
12.12.2014;14:20:00;980;10.7;35
12.12.2014;14:30:00;1081;10.9;34
12.12.2014;14:40:00;805;11.0;34
12.12.2014;14:50:00;776;11.2;34
12.12.2014;15:00:00;719;11.3;34
12.12.2014;15:10:00;581;11.4;34
12.12.2014;15:20:00;456;11.5;33
12.12.2014;15:30:00;275;11.5;33
12.12.2014;15:40:00;239;11.6;33
12.12.2014;15:50:00;200;11.6;33
12.12.2014;16:00:00;155;11.6;33
12.12.2014;16:10:00;122;11.7;33
12.12.2014;16:20:00;93;11.7;33
12.12.2014;16:30:00;86;11.7;32
12.12.2014;17:00:00;0;11.7;0
13.12.2014;08:20:00;0;0;14
13.12.2014;08:30:00;146;0;26
13.12.2014;08:40:00;191;0;27
13.12.2014;08:50:00;259;0;27
13.12.2014;09:00:00;348;0.1;28
13.12.2014;09:10:00;445;0.2;28
13.12.2014;09:20:00;563;0.3;28
13.12.2014;09:30:00;605;0.3;29
13.12.2014;09:40:00;584;0.4;29
13.12.2014;09:50:00;601;0.5;29
13.12.2014;10:00:00;892;0.7;29
13.12.2014;10:10:00;1115;0.9;30
13.12.2014;10:20:00;1251;1.1;30
13.12.2014;10:30:00;1223;1.3;30
13.12.2014;10:40:00;1508;1.5;30
13.12.2014;10:50:00;1532;1.7;31
13.12.2014;11:00:00;1671;2.0;31
13.12.2014;11:10:00;1854;2.3;31
13.12.2014;11:20:00;1848;2.6;31
13.12.2014;11:30:00;2655;3.0;32
13.12.2014;11:40:00;2321;3.5;33
13.12.2014;11:50:00;2151;3.8;34
13.12.2014;12:00:00;2390;4.2;34
13.12.2014;12:10:00;2133;4.6;34
13.12.2014;12:20:00;1574;4.9;34
13.12.2014;12:30:00;1442;5.1;34
13.12.2014;12:40:00;1287;5.3;33
13.12.2014;12:50:00;1176;5.5;33
13.12.2014;13:00:00;1572;5.8;33
13.12.2014;13:10:00;1589;6.0;33
13.12.2014;13:20:00;1471;6.3;33
13.12.2014;13:30:00;1372;6.5;33
13.12.2014;13:40:00;1271;6.7;33
13.12.2014;13:50:00;1001;6.9;33
13.12.2014;14:00:00;779;7.0;33
