Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.12.2014;14:10:00;839;7.2;33
13.12.2014;14:20:00;705;7.3;33
13.12.2014;14:30:00;577;7.4;33
13.12.2014;14:40:00;602;7.5;33
13.12.2014;14:50:00;690;7.6;33
13.12.2014;15:00:00;583;7.7;33
13.12.2014;15:10:00;644;7.8;33
13.12.2014;15:20:00;719;7.9;33
13.12.2014;15:30:00;515;8.0;33
13.12.2014;15:40:00;391;8.1;33
13.12.2014;15:50:00;331;8.1;32
13.12.2014;16:00:00;280;8.2;32
13.12.2014;16:10:00;234;8.2;32
13.12.2014;16:20:00;168;8.3;32
13.12.2014;16:30:00;110;8.3;32
13.12.2014;16:40:00;98;8.3;32
14.12.2014;08:30:00;0;0;5
14.12.2014;08:40:00;143;0;26
14.12.2014;08:50:00;200;0;27
14.12.2014;09:00:00;184;0;27
14.12.2014;09:10:00;223;0.1;28
14.12.2014;09:20:00;314;0.1;28
14.12.2014;09:30:00;432;0.2;29
14.12.2014;09:40:00;575;0.3;29
14.12.2014;09:50:00;647;0.4;29
14.12.2014;10:00:00;686;0.5;29
14.12.2014;10:10:00;958;0.6;30
14.12.2014;10:20:00;1054;0.8;30
14.12.2014;10:30:00;1091;1.0;30
14.12.2014;10:40:00;1141;1.2;30
14.12.2014;10:50:00;1416;1.4;31
14.12.2014;11:00:00;1284;1.6;31
14.12.2014;11:10:00;1772;1.9;31
14.12.2014;11:20:00;1651;2.2;31
14.12.2014;11:30:00;1525;2.4;31
14.12.2014;11:40:00;1033;2.6;32
14.12.2014;11:50:00;1155;2.8;32
14.12.2014;12:00:00;1022;2.9;32
14.12.2014;12:10:00;769;3.1;32
14.12.2014;12:20:00;943;3.2;32
14.12.2014;12:30:00;1329;3.4;32
14.12.2014;12:40:00;1521;3.7;32
14.12.2014;12:50:00;1313;3.9;32
14.12.2014;13:00:00;921;4.1;32
14.12.2014;13:10:00;839;4.2;32
14.12.2014;13:20:00;684;4.3;32
14.12.2014;13:30:00;704;4.4;32
14.12.2014;13:40:00;669;4.6;32
14.12.2014;13:50:00;569;4.7;32
14.12.2014;14:00:00;527;4.7;32
14.12.2014;14:10:00;558;4.8;32
14.12.2014;14:20:00;378;4.9;32
14.12.2014;14:30:00;367;5.0;32
14.12.2014;14:40:00;233;5.0;32
14.12.2014;14:50:00;399;5.1;32
14.12.2014;15:00:00;298;5.1;32
14.12.2014;15:10:00;374;5.2;32
14.12.2014;15:20:00;600;5.3;32
14.12.2014;15:30:00;600;5.4;32
14.12.2014;15:40:00;479;5.5;32
14.12.2014;15:50:00;373;5.5;32
14.12.2014;16:00:00;298;5.6;32
14.12.2014;16:10:00;208;5.6;32
14.12.2014;16:20:00;147;5.6;32
14.12.2014;16:30:00;104;5.7;32
14.12.2014;16:40:00;87;5.7;32
15.12.2014;08:25:00;0;0;5
15.12.2014;08:35:00;144;0;26
15.12.2014;08:45:00;9;0;27
15.12.2014;08:55:00;152;0;27
15.12.2014;09:05:00;154;0;28
15.12.2014;09:15:00;154;0.1;28
15.12.2014;09:25:00;186;0.1;28
15.12.2014;09:35:00;259;0.1;29
15.12.2014;09:45:00;360;0.2;29
15.12.2014;09:55:00;575;0.3;29
15.12.2014;10:05:00;559;0.4;29
15.12.2014;10:15:00;563;0.4;30
15.12.2014;10:25:00;706;0.6;30
15.12.2014;10:35:00;559;0.7;30
15.12.2014;10:45:00;612;0.8;30
15.12.2014;10:55:00;646;0.9;30
15.12.2014;11:05:00;572;1.0;31
15.12.2014;11:15:00;528;1.1;31
15.12.2014;11:25:00;607;1.2;31
15.12.2014;11:35:00;752;1.3;31
15.12.2014;11:45:00;911;1.4;31
15.12.2014;11:55:00;716;1.5;31
15.12.2014;12:05:00;919;1.7;31
15.12.2014;12:15:00;1087;1.8;31
15.12.2014;12:25:00;1126;2.0;31
15.12.2014;12:35:00;1105;2.2;31
15.12.2014;12:45:00;918;2.4;32
15.12.2014;12:55:00;887;2.5;32
15.12.2014;13:05:00;1026;2.7;32
15.12.2014;13:15:00;1148;2.9;32
15.12.2014;13:25:00;1221;3.1;32
15.12.2014;13:35:00;1296;3.3;32
15.12.2014;13:45:00;1341;3.5;32
15.12.2014;13:55:00;1527;3.8;32
15.12.2014;14:05:00;1211;4.0;32
15.12.2014;14:15:00;956;4.1;32
15.12.2014;14:25:00;754;4.3;32
15.12.2014;14:35:00;739;4.4;32
15.12.2014;14:45:00;902;4.5;32
15.12.2014;14:55:00;706;4.7;32
15.12.2014;15:05:00;658;4.8;32
15.12.2014;15:15:00;595;4.9;32
15.12.2014;15:25:00;452;5.0;32
15.12.2014;15:35:00;316;5.0;32
15.12.2014;15:45:00;257;5.1;32
15.12.2014;15:55:00;203;5.1;32
15.12.2014;16:05:00;171;5.1;32
15.12.2014;16:15:00;124;5.1;32
15.12.2014;16:25:00;0;5.1;32
15.12.2014;16:35:00;0;5.1;4
15.12.2014;17:00:00;0;5.1;0
16.12.2014;08:35:00;13;0;9
16.12.2014;08:45:00;134;0;26
16.12.2014;08:55:00;107;0;27
16.12.2014;09:05:00;144;0;27
16.12.2014;09:15:00;206;0;28
16.12.2014;09:25:00;157;0.1;28
16.12.2014;09:35:00;182;0.1;29
16.12.2014;09:45:00;250;0.1;29
16.12.2014;09:55:00;433;0.2;29
16.12.2014;10:05:00;528;0.3;29
16.12.2014;10:15:00;730;0.4;29
16.12.2014;10:25:00;909;0.5;30
16.12.2014;10:35:00;731;0.7;30
16.12.2014;10:45:00;710;0.8;30
16.12.2014;10:55:00;926;0.9;30
16.12.2014;11:05:00;1062;1.1;30
16.12.2014;11:15:00;920;1.2;31
16.12.2014;11:25:00;1860;1.5;31
16.12.2014;11:35:00;1534;1.8;31
16.12.2014;11:45:00;1590;2.0;31
16.12.2014;11:55:00;2157;2.4;31
16.12.2014;12:05:00;2053;2.7;32
16.12.2014;12:15:00;2241;3.1;33
16.12.2014;12:25:00;2354;3.4;33
16.12.2014;12:35:00;1911;3.8;33
16.12.2014;12:45:00;1576;4.1;33
16.12.2014;12:55:00;1276;4.3;33
16.12.2014;13:05:00;1115;4.5;33
16.12.2014;13:15:00;1078;4.7;33
16.12.2014;13:25:00;1049;4.8;33
16.12.2014;13:35:00;986;5.0;33
16.12.2014;13:45:00;1038;5.2;33
16.12.2014;13:55:00;1197;5.4;33
16.12.2014;14:05:00;1397;5.6;33
16.12.2014;14:15:00;1220;5.8;33
16.12.2014;14:25:00;988;6.0;33
16.12.2014;14:35:00;878;6.1;33
16.12.2014;14:45:00;596;6.2;33
16.12.2014;14:55:00;570;6.3;33
16.12.2014;15:05:00;487;6.4;32
16.12.2014;15:15:00;321;6.5;32
16.12.2014;15:25:00;301;6.5;32
16.12.2014;15:35:00;306;6.6;32
16.12.2014;15:45:00;211;6.6;32
16.12.2014;15:55:00;169;6.6;32
16.12.2014;16:05:00;133;6.6;32
16.12.2014;16:15:00;137;6.7;32
16.12.2014;16:25:00;109;6.7;32
16.12.2014;17:00:00;0;6.7;0
17.12.2014;08:30:00;0;0;1
17.12.2014;08:40:00;191;0;26
17.12.2014;08:50:00;228;0;27
17.12.2014;09:00:00;126;0;28
17.12.2014;09:10:00;180;0.1;28
17.12.2014;09:20:00;166;0.1;28
17.12.2014;09:30:00;301;0.1;28
17.12.2014;09:40:00;309;0.2;29
17.12.2014;09:50:00;356;0.2;29
17.12.2014;10:00:00;217;0.3;29
17.12.2014;10:10:00;227;0.3;29
17.12.2014;10:20:00;331;0.4;30
17.12.2014;10:30:00;472;0.4;30
17.12.2014;10:40:00;415;0.5;30
17.12.2014;10:50:00;553;0.6;30
17.12.2014;11:00:00;615;0.7;30
17.12.2014;11:10:00;600;0.8;30
17.12.2014;11:20:00;823;0.9;30
17.12.2014;11:30:00;975;1.1;31
17.12.2014;11:40:00;767;1.2;31
17.12.2014;11:50:00;965;1.3;31
17.12.2014;12:00:00;1068;1.5;31
17.12.2014;12:10:00;1015;1.7;31
17.12.2014;12:20:00;1043;1.8;31
17.12.2014;12:30:00;865;2.0;31
17.12.2014;12:40:00;972;2.2;31
17.12.2014;12:50:00;1089;2.3;31
17.12.2014;13:00:00;1115;2.5;31
17.12.2014;13:10:00;1245;2.7;31
17.12.2014;13:20:00;912;2.9;32
17.12.2014;13:30:00;492;3.0;32
17.12.2014;13:40:00;432;3.0;32
17.12.2014;13:50:00;430;3.1;32
17.12.2014;14:00:00;428;3.2;32
17.12.2014;14:10:00;303;3.2;32
17.12.2014;14:20:00;333;3.3;32
17.12.2014;14:30:00;285;3.3;32
17.12.2014;14:40:00;178;3.4;32
17.12.2014;14:50:00;176;3.4;32
17.12.2014;15:00:00;162;3.4;32
17.12.2014;15:10:00;190;3.5;32
17.12.2014;15:20:00;166;3.5;31
17.12.2014;15:30:00;132;3.5;31
17.12.2014;15:40:00;103;3.5;31
17.12.2014;15:50:00;86;3.6;31
17.12.2014;16:00:00;86;3.6;31
17.12.2014;16:10:00;85;3.6;31
18.12.2014;08:25:00;0;0;1
18.12.2014;08:35:00;137;0;26
18.12.2014;08:45:00;230;0;27
18.12.2014;08:55:00;204;0;27
18.12.2014;09:05:00;227;0.1;28
18.12.2014;09:15:00;337;0.1;28
18.12.2014;09:25:00;313;0.2;28
18.12.2014;09:35:00;236;0.2;29
18.12.2014;09:45:00;262;0.3;29
18.12.2014;09:55:00;316;0.3;29
18.12.2014;10:05:00;416;0.4;29
18.12.2014;10:15:00;727;0.5;29
18.12.2014;10:25:00;590;0.6;30
18.12.2014;10:35:00;634;0.7;30
18.12.2014;10:45:00;510;0.8;30
18.12.2014;10:55:00;554;0.9;30
18.12.2014;11:05:00;877;1.0;30
18.12.2014;11:15:00;870;1.1;30
18.12.2014;11:25:00;1059;1.3;31
18.12.2014;11:35:00;804;1.4;31
18.12.2014;11:45:00;697;1.6;31
18.12.2014;11:55:00;622;1.7;31
18.12.2014;12:05:00;664;1.8;31
18.12.2014;12:15:00;725;1.9;31
18.12.2014;12:25:00;608;2.0;31
18.12.2014;12:35:00;552;2.1;31
18.12.2014;12:45:00;652;2.2;31
18.12.2014;12:55:00;542;2.3;31
18.12.2014;13:05:00;624;2.4;31
18.12.2014;13:15:00;720;2.5;31
18.12.2014;13:25:00;976;2.6;31
18.12.2014;13:35:00;1055;2.8;31
18.12.2014;13:45:00;815;3.0;31
18.12.2014;13:55:00;434;3.0;31
18.12.2014;14:05:00;362;3.1;31
18.12.2014;14:15:00;355;3.2;31
18.12.2014;14:25:00;497;3.2;31
18.12.2014;14:35:00;443;3.3;31
18.12.2014;14:45:00;371;3.4;31
18.12.2014;14:55:00;294;3.4;31
18.12.2014;15:05:00;330;3.5;31
18.12.2014;15:15:00;312;3.5;31
18.12.2014;15:25:00;270;3.6;31
18.12.2014;15:35:00;177;3.6;31
18.12.2014;15:45:00;158;3.6;31
18.12.2014;15:55:00;129;3.7;31
18.12.2014;16:05:00;109;3.7;31
18.12.2014;16:15:00;95;3.7;31
18.12.2014;16:25:00;91;3.7;31
18.12.2014;16:35:00;88;3.7;31
18.12.2014;17:00:00;0;3.7;0
19.12.2014;08:10:00;0;0;0
19.12.2014;08:20:00;132;0;25
19.12.2014;08:30:00;136;0;26
19.12.2014;08:40:00;221;0;27
19.12.2014;08:50:00;253;0.1;28
19.12.2014;09:00:00;339;0.1;28
19.12.2014;09:10:00;427;0.2;28
19.12.2014;09:20:00;666;0.3;29
19.12.2014;09:30:00;584;0.4;29
19.12.2014;09:40:00;735;0.5;29
19.12.2014;09:50:00;1013;0.7;29
19.12.2014;10:00:00;916;0.8;30
19.12.2014;10:10:00;874;0.9;30
19.12.2014;10:20:00;1289;1.1;30
19.12.2014;10:30:00;1142;1.3;30
19.12.2014;10:40:00;1408;1.6;30
19.12.2014;10:50:00;1348;1.8;31
19.12.2014;11:00:00;1147;2.0;31
19.12.2014;11:10:00;1267;2.2;31
19.12.2014;11:20:00;1543;2.4;31
19.12.2014;11:30:00;1595;2.7;31
19.12.2014;11:40:00;1574;2.9;31
19.12.2014;11:50:00;1469;3.2;32
19.12.2014;12:00:00;1248;3.4;32
19.12.2014;12:10:00;1303;3.6;32
19.12.2014;12:20:00;1368;3.9;32
19.12.2014;12:30:00;1302;4.1;32
19.12.2014;12:40:00;1205;4.3;32
19.12.2014;12:50:00;847;4.4;32
19.12.2014;13:00:00;1074;4.6;32
19.12.2014;13:10:00;1271;4.8;32
19.12.2014;13:20:00;1517;5.0;32
19.12.2014;13:30:00;1255;5.3;32
19.12.2014;13:40:00;741;5.4;32
19.12.2014;13:50:00;1157;5.6;32
19.12.2014;14:00:00;1402;5.8;32
19.12.2014;14:10:00;1231;6.0;32
19.12.2014;14:20:00;1124;6.2;32
19.12.2014;14:30:00;998;6.4;32
19.12.2014;14:40:00;909;6.5;32
19.12.2014;14:50:00;898;6.7;32
19.12.2014;15:00:00;743;6.8;32
19.12.2014;15:10:00;692;6.9;32
19.12.2014;15:20:00;656;7.0;32
19.12.2014;15:30:00;546;7.1;32
19.12.2014;15:40:00;505;7.2;32
19.12.2014;15:50:00;387;7.3;32
19.12.2014;16:00:00;246;7.3;32
19.12.2014;16:10:00;183;7.4;32
19.12.2014;16:20:00;132;7.4;32
19.12.2014;16:30:00;106;7.4;32
19.12.2014;16:40:00;87;7.4;32
19.12.2014;17:00:00;0;7.4;0
20.12.2014;08:20:00;0;0;9
20.12.2014;08:30:00;116;0;25
20.12.2014;08:40:00;175;0;26
20.12.2014;08:50:00;221;0;27
20.12.2014;09:00:00;284;0.1;27
20.12.2014;09:10:00;494;0.1;28
20.12.2014;09:20:00;602;0.2;28
20.12.2014;09:30:00;717;0.3;28
20.12.2014;09:40:00;751;0.5;29
20.12.2014;09:50:00;1048;0.6;29
20.12.2014;10:00:00;1147;0.8;29
20.12.2014;10:10:00;951;1.0;29
20.12.2014;10:20:00;1066;1.1;30
20.12.2014;10:30:00;771;1.3;30
20.12.2014;10:40:00;945;1.4;30
20.12.2014;10:50:00;2940;1.8;30
20.12.2014;11:00:00;970;2.1;31
20.12.2014;11:10:00;1298;2.3;31
20.12.2014;11:20:00;2153;2.6;31
20.12.2014;11:30:00;2493;3.0;32
20.12.2014;11:40:00;1493;3.3;32
20.12.2014;11:50:00;1714;3.6;32
20.12.2014;12:00:00;1584;3.9;32
20.12.2014;12:10:00;1748;4.2;32
20.12.2014;12:20:00;1490;4.5;32
20.12.2014;12:30:00;2098;4.8;33
20.12.2014;12:40:00;1986;5.2;33
20.12.2014;12:50:00;1069;5.4;33
20.12.2014;13:00:00;1331;5.6;33
20.12.2014;13:10:00;1198;5.8;33
20.12.2014;13:20:00;1291;6.0;33
20.12.2014;13:30:00;771;6.1;32
20.12.2014;13:40:00;1546;6.3;32
20.12.2014;13:50:00;762;6.5;32
20.12.2014;14:00:00;994;6.6;32
20.12.2014;14:10:00;577;6.7;32
20.12.2014;14:20:00;590;6.8;32
20.12.2014;14:30:00;732;7.0;32
20.12.2014;14:40:00;660;7.1;32
20.12.2014;14:50:00;626;7.2;32
20.12.2014;15:00:00;435;7.3;32
20.12.2014;15:10:00;664;7.4;32
20.12.2014;15:20:00;702;7.5;32
20.12.2014;15:30:00;678;7.6;32
20.12.2014;15:40:00;590;7.7;32
20.12.2014;15:50:00;408;7.8;32
20.12.2014;16:00:00;289;7.8;32
20.12.2014;16:10:00;196;7.9;32
20.12.2014;16:20:00;146;7.9;32
20.12.2014;16:30:00;109;7.9;31
20.12.2014;16:40:00;94;7.9;31
20.12.2014;16:50:00;85;7.9;31
20.12.2014;17:00:00;0;7.9;0
21.12.2014;08:15:00;17;0;23
21.12.2014;08:25:00;134;0;26
21.12.2014;08:35:00;163;0;27
21.12.2014;08:45:00;173;0;27
21.12.2014;08:55:00;224;0.1;28
21.12.2014;09:05:00;245;0.1;28
21.12.2014;09:15:00;442;0.2;28
21.12.2014;09:25:00;645;0.3;29
21.12.2014;09:35:00;781;0.4;29
21.12.2014;09:45:00;880;0.5;29
21.12.2014;09:55:00;967;0.7;29
21.12.2014;10:05:00;1123;0.9;30
21.12.2014;10:15:00;1557;1.1;30
21.12.2014;10:25:00;1474;1.3;30
21.12.2014;10:35:00;1520;1.6;31
21.12.2014;10:45:00;1235;1.8;31
21.12.2014;10:55:00;2837;2.2;31
21.12.2014;11:05:00;1971;2.6;32
21.12.2014;11:15:00;1827;3.0;33
21.12.2014;11:25:00;2059;3.3;33
21.12.2014;11:35:00;809;3.5;33
21.12.2014;11:45:00;1417;3.8;32
21.12.2014;11:55:00;1336;3.9;32
21.12.2014;12:05:00;830;4.2;32
21.12.2014;12:15:00;751;4.3;32
21.12.2014;12:25:00;1081;4.4;32
21.12.2014;12:35:00;1693;4.7;32
21.12.2014;12:50:00;1866;5.2;33
21.12.2014;13:00:00;1805;5.5;33
21.12.2014;13:10:00;1567;5.8;33
21.12.2014;13:20:00;1382;6.0;33
21.12.2014;13:30:00;1570;6.3;33
21.12.2014;13:40:00;822;6.4;33
21.12.2014;13:50:00;852;6.6;33
21.12.2014;14:00:00;918;6.7;33
21.12.2014;14:10:00;947;6.9;33
21.12.2014;14:20:00;1066;7.1;33
21.12.2014;14:30:00;913;7.2;33
21.12.2014;14:40:00;888;7.4;33
21.12.2014;14:50:00;1079;7.5;33
21.12.2014;15:00:00;1015;7.7;33
21.12.2014;15:10:00;642;7.8;32
21.12.2014;15:20:00;481;7.9;32
21.12.2014;15:30:00;419;8.0;32
21.12.2014;15:40:00;333;8.0;32
21.12.2014;15:50:00;264;8.1;32
21.12.2014;16:00:00;254;8.1;32
21.12.2014;16:10:00;219;8.2;32
21.12.2014;16:20:00;157;8.2;32
21.12.2014;16:30:00;121;8.2;32
21.12.2014;16:40:00;94;8.2;32
21.12.2014;16:50:00;93;8.3;32
21.12.2014;17:00:00;8;8.3;4
22.12.2014;08:20:00;26;0;17
22.12.2014;08:30:00;175;0;26
22.12.2014;08:40:00;269;0;27
22.12.2014;08:50:00;290;0.1;27
22.12.2014;09:00:00;366;0.1;28
22.12.2014;09:10:00;356;0.2;28
22.12.2014;09:20:00;319;0.2;28
22.12.2014;09:30:00;267;0.3;29
22.12.2014;09:40:00;322;0.3;29
22.12.2014;09:50:00;556;0.4;29
22.12.2014;10:00:00;784;0.5;29
22.12.2014;10:10:00;923;0.7;30
22.12.2014;10:20:00;1500;0.9;30
22.12.2014;10:30:00;1604;1.2;30
22.12.2014;10:40:00;1536;1.4;30
22.12.2014;10:50:00;1688;1.7;31
22.12.2014;11:00:00;1930;2.0;31
22.12.2014;11:10:00;2217;2.4;32
22.12.2014;11:20:00;2016;2.7;32
22.12.2014;11:30:00;1918;3.0;32
22.12.2014;11:40:00;1980;3.4;33
22.12.2014;11:50:00;2158;3.7;33
22.12.2014;12:00:00;1633;4.0;33
22.12.2014;12:10:00;1909;4.3;33
22.12.2014;12:20:00;1856;4.6;33
22.12.2014;12:30:00;1659;4.9;33
22.12.2014;12:40:00;1432;5.2;33
22.12.2014;12:50:00;1067;5.3;33
22.12.2014;13:00:00;996;5.5;33
22.12.2014;13:10:00;873;5.7;33
22.12.2014;13:20:00;817;5.8;33
22.12.2014;13:30:00;782;5.9;33
22.12.2014;13:40:00;728;6.0;33
22.12.2014;13:50:00;707;6.2;33
22.12.2014;14:00:00;726;6.3;33
22.12.2014;14:10:00;699;6.4;32
22.12.2014;14:20:00;610;6.5;32
22.12.2014;14:30:00;549;6.6;32
22.12.2014;14:40:00;569;6.7;32
22.12.2014;14:50:00;527;6.8;32
22.12.2014;15:00:00;466;6.9;32
22.12.2014;15:10:00;458;6.9;32
22.12.2014;15:20:00;464;7.0;32
22.12.2014;15:30:00;438;7.1;32
22.12.2014;15:40:00;350;7.1;32
22.12.2014;15:50:00;318;7.2;32
22.12.2014;16:00:00;289;7.2;32
22.12.2014;16:10:00;236;7.3;32
22.12.2014;16:20:00;198;7.3;32
22.12.2014;16:30:00;127;7.3;32
22.12.2014;16:40:00;105;7.4;32
22.12.2014;16:50:00;106;7.4;32
22.12.2014;17:00:00;59;7.4;21
23.12.2014;08:15:00;0;0;1
23.12.2014;08:25:00;139;0;25
23.12.2014;08:35:00;149;0;26
23.12.2014;08:45:00;212;0;27
23.12.2014;08:55:00;245;0.1;27
23.12.2014;09:05:00;275;0.1;28
23.12.2014;09:15:00;366;0.2;28
23.12.2014;09:25:00;696;0.3;28
23.12.2014;09:35:00;832;0.4;29
23.12.2014;09:45:00;934;0.6;29
23.12.2014;09:55:00;1007;0.7;29
23.12.2014;10:05:00;1079;0.9;30
23.12.2014;10:15:00;1178;1.1;30
23.12.2014;10:25:00;1314;1.3;30
23.12.2014;10:35:00;1428;1.5;30
23.12.2014;10:45:00;1509;1.8;31
23.12.2014;10:55:00;1568;2.0;31
23.12.2014;11:05:00;1624;2.3;31
23.12.2014;11:15:00;1639;2.6;31
23.12.2014;11:25:00;1679;2.8;32
23.12.2014;11:35:00;1717;3.1;32
23.12.2014;11:45:00;1750;3.4;32
23.12.2014;11:55:00;1729;3.7;32
23.12.2014;12:05:00;1617;4.0;33
23.12.2014;12:15:00;2875;4.4;34
23.12.2014;12:25:00;2568;4.9;34
23.12.2014;12:35:00;2164;5.2;35
23.12.2014;12:45:00;3123;5.6;35
23.12.2014;12:55:00;3200;6.2;36
23.12.2014;13:05:00;3134;6.7;37
23.12.2014;13:15:00;3019;7.2;37
23.12.2014;13:25:00;2819;7.7;38
23.12.2014;13:35:00;2563;8.1;37
23.12.2014;13:45:00;2233;8.5;37
23.12.2014;13:55:00;1655;8.8;36
23.12.2014;14:05:00;1421;9.0;36
23.12.2014;14:15:00;996;9.2;35
23.12.2014;14:25:00;848;9.4;34
23.12.2014;14:35:00;876;9.5;34
23.12.2014;14:45:00;758;9.6;34
23.12.2014;14:55:00;669;9.7;34
23.12.2014;15:05:00;285;9.8;34
23.12.2014;15:15:00;261;9.8;34
23.12.2014;15:25:00;266;9.9;34
23.12.2014;15:35:00;248;9.9;33
23.12.2014;15:45:00;232;10.0;33
23.12.2014;15:55:00;213;10.0;33
23.12.2014;16:05:00;190;10.0;33
23.12.2014;16:15:00;164;10.1;33
23.12.2014;16:25:00;117;10.1;33
23.12.2014;16:35:00;117;10.1;33
23.12.2014;16:45:00;93;10.1;33
23.12.2014;17:00:00;0;10.1;0
24.12.2014;08:25:00;0;0;7
24.12.2014;08:35:00;157;0;26
24.12.2014;08:45:00;224;0;27
24.12.2014;08:55:00;330;0.1;27
24.12.2014;09:05:00;451;0.1;28
24.12.2014;09:15:00;578;0.2;28
24.12.2014;09:25:00;648;0.3;28
24.12.2014;09:35:00;742;0.4;29
24.12.2014;09:45:00;866;0.6;29
24.12.2014;09:55:00;962;0.7;29
24.12.2014;10:05:00;1058;0.9;29
24.12.2014;10:15:00;1091;1.1;30
24.12.2014;10:25:00;1143;1.3;30
24.12.2014;10:35:00;1150;1.5;30
24.12.2014;10:45:00;1161;1.6;30
24.12.2014;10:55:00;1207;1.8;31
24.12.2014;11:05:00;1312;2.1;31
24.12.2014;11:15:00;1312;2.3;31
24.12.2014;11:25:00;1519;2.5;31
24.12.2014;11:35:00;1503;2.8;31
24.12.2014;11:45:00;1587;3.0;31
24.12.2014;11:55:00;1611;3.3;32
24.12.2014;12:05:00;1646;3.6;32
24.12.2014;12:15:00;1582;3.8;32
24.12.2014;12:25:00;1572;4.1;32
24.12.2014;12:35:00;1440;4.3;32
24.12.2014;12:45:00;1410;4.6;32
24.12.2014;12:55:00;1489;4.8;32
24.12.2014;13:05:00;1564;5.1;32
24.12.2014;13:15:00;1584;5.3;33
24.12.2014;13:25:00;1637;5.6;33
24.12.2014;13:35:00;1377;5.8;33
24.12.2014;13:45:00;1252;6.0;33
24.12.2014;13:55:00;1151;6.2;33
24.12.2014;14:05:00;1188;6.4;33
24.12.2014;14:15:00;1110;6.6;33
24.12.2014;14:25:00;968;6.8;33
24.12.2014;14:35:00;935;6.9;33
24.12.2014;14:45:00;748;7.1;33
24.12.2014;14:55:00;632;7.2;33
24.12.2014;15:05:00;481;7.3;33
24.12.2014;15:15:00;396;7.3;32
24.12.2014;15:25:00;357;7.4;32
24.12.2014;15:35:00;322;7.4;32
24.12.2014;15:45:00;287;7.5;32
24.12.2014;15:55:00;211;7.5;32
24.12.2014;16:05:00;212;7.6;32
24.12.2014;16:15:00;177;7.6;32
24.12.2014;16:25:00;130;7.6;32
24.12.2014;16:35:00;103;7.6;32
24.12.2014;17:00:00;0;7.6;0
25.12.2014;08:40:00;0;0;14
25.12.2014;08:50:00;181;0;26
25.12.2014;09:00:00;250;0;27
25.12.2014;09:10:00;287;0.1;28
25.12.2014;09:20:00;404;0.1;28
25.12.2014;09:30:00;269;0.2;28
25.12.2014;09:40:00;268;0.2;29
25.12.2014;09:50:00;201;0.2;29
25.12.2014;10:00:00;207;0.3;29
25.12.2014;10:10:00;225;0.3;29
25.12.2014;10:20:00;108;0.3;30
25.12.2014;10:30:00;132;0.4;30
25.12.2014;10:40:00;299;0.4;30
25.12.2014;10:50:00;253;0.5;30
25.12.2014;11:00:00;547;0.5;30
25.12.2014;11:10:00;1181;0.7;30
25.12.2014;11:20:00;1665;0.9;31
25.12.2014;11:30:00;1487;1.2;31
25.12.2014;11:40:00;1296;1.4;31
25.12.2014;11:50:00;1073;1.6;31
25.12.2014;12:00:00;1201;1.8;31
25.12.2014;12:10:00;2733;2.2;31
25.12.2014;12:20:00;1623;2.5;32
25.12.2014;12:30:00;1637;2.8;32
25.12.2014;12:40:00;1589;3.0;32
25.12.2014;12:50:00;1417;3.3;32
25.12.2014;13:00:00;1092;3.5;32
25.12.2014;13:10:00;1075;3.6;32
25.12.2014;13:20:00;875;3.8;32
25.12.2014;13:30:00;761;3.9;32
25.12.2014;13:40:00;685;4.0;32
25.12.2014;13:50:00;504;4.1;32
25.12.2014;14:00:00;569;4.2;32
25.12.2014;14:10:00;326;4.3;32
25.12.2014;14:20:00;308;4.3;32
25.12.2014;14:30:00;282;4.4;32
25.12.2014;14:40:00;269;4.4;32
25.12.2014;14:50:00;201;4.5;32
25.12.2014;15:00:00;200;4.5;32
25.12.2014;15:10:00;230;4.5;32
25.12.2014;15:20:00;212;4.6;32
25.12.2014;15:30:00;223;4.6;32
25.12.2014;15:40:00;122;4.6;32
25.12.2014;15:50:00;135;4.7;32
25.12.2014;16:00:00;142;4.7;32
25.12.2014;16:10:00;136;4.7;32
25.12.2014;16:20:00;109;4.7;32
25.12.2014;16:30:00;89;4.7;32
25.12.2014;16:40:00;90;4.8;32
25.12.2014;17:00:00;0;4.8;0
26.12.2014;08:25:00;59;0;21
26.12.2014;08:35:00;153;0;26
26.12.2014;08:45:00;147;0;27
26.12.2014;08:55:00;141;0;28
26.12.2014;09:05:00;161;0.1;28
26.12.2014;09:15:00;288;0.1;28
26.12.2014;09:25:00;237;0.1;29
26.12.2014;09:35:00;262;0.2;29
26.12.2014;09:45:00;331;0.2;29
26.12.2014;09:55:00;369;0.3;30
26.12.2014;10:05:00;548;0.4;30
26.12.2014;10:15:00;577;0.5;30
26.12.2014;10:25:00;474;0.6;30
26.12.2014;10:35:00;429;0.6;30
26.12.2014;10:45:00;469;0.7;30
26.12.2014;10:55:00;569;0.8;30
26.12.2014;11:05:00;560;0.9;31
26.12.2014;11:15:00;538;1.0;31
26.12.2014;11:25:00;537;1.1;31
26.12.2014;11:35:00;564;1.2;31
26.12.2014;11:45:00;794;1.3;31
26.12.2014;11:55:00;626;1.4;31
26.12.2014;12:05:00;712;1.5;31
26.12.2014;12:15:00;724;1.6;31
26.12.2014;12:25:00;604;1.7;31
26.12.2014;12:35:00;805;1.8;31
26.12.2014;12:45:00;895;2.0;31
26.12.2014;12:55:00;891;2.1;32
26.12.2014;13:05:00;1032;2.3;32
26.12.2014;13:15:00;837;2.4;32
26.12.2014;13:25:00;796;2.6;32
26.12.2014;13:35:00;985;2.7;32
26.12.2014;13:45:00;984;2.9;32
26.12.2014;13:55:00;1019;3.1;32
26.12.2014;14:05:00;1196;3.3;32
26.12.2014;14:15:00;1099;3.4;32
26.12.2014;14:25:00;1068;3.6;32
26.12.2014;14:35:00;950;3.8;32
26.12.2014;14:45:00;899;3.9;32
26.12.2014;14:55:00;888;4.1;32
26.12.2014;15:05:00;932;4.2;32
26.12.2014;15:15:00;738;4.4;32
26.12.2014;15:25:00;650;4.5;32
26.12.2014;15:35:00;556;4.6;32
26.12.2014;15:45:00;505;4.6;32
26.12.2014;15:55:00;407;4.7;32
26.12.2014;16:05:00;349;4.8;32
26.12.2014;16:15:00;251;4.8;32
26.12.2014;16:25:00;158;4.9;32
26.12.2014;16:35:00;0;4.9;29
26.12.2014;17:00:00;0;4.9;0
27.12.2014;10:00:00;0;0;0
27.12.2014;14:05:00;0;0;1
28.12.2014;10:00:00;0;0;0
28.12.2014;17:00:00;0;0;0
29.12.2014;10:00:00;0;0;0
29.12.2014;17:00:00;0;0;0
30.12.2014;10:00:00;0;0;0
30.12.2014;17:00:00;0;0;0
31.12.2014;10:00:00;0;0;0
31.12.2014;17:00:00;0;0;0
